Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,9.5,1.15,13.0,9.5,8.35,0.0
2016,1,22,8,0,0.0,19.0,1.1,13.0,19.0,16.73,7.46
2016,1,22,8,15,0.0,31.5,1.0,13.0,31.5,27.78,17.65
2016,1,22,8,30,0.0,44.0,0.9,13.0,44.0,39.61,28.11
2016,1,22,8,45,0.0,57.0,0.85,13.0,57.0,52.21,39.15
2016,1,22,9,0,0.0,70.0,0.8,13.0,70.0,64.6,49.9
2016,1,22,9,15,0.0,82.5,0.95,13.0,82.5,76.31,59.93
2016,1,22,9,30,0.0,95.0,1.1,13.0,95.0,87.92,69.75
2016,1,22,9,45,0.0,106.5,1.25,13.0,106.5,98.4,78.52
2016,1,22,10,0,0.0,118.0,1.4,13.0,118.0,108.81,87.16
2016,1,22,10,15,0.0,126.5,1.5,13.0,126.5,116.14,93.14
2016,1,22,10,30,0.0,135.0,1.6,13.0,135.0,123.46,99.1
2016,1,22,10,45,20.0,166.0,1.75,13.0,176.0,165.13,133.94
2016,1,22,11,0,40.0,197.0,1.9,13.0,217.0,213.57,173.7
2016,1,22,11,15,35.0,200.0,2.0,13.0,218.0,210.04,170.33
2016,1,22,11,30,30.0,203.0,2.1,13.0,219.0,206.76,167.38
2016,1,22,11,45,28.5,205.0,2.25,13.0,220.0,204.58,165.44
2016,1,22,12,0,27.0,207.0,2.4,13.0,221.0,198.43,160.28
2016,1,22,12,15,26.0,207.0,2.45,13.0,221.0,195.75,157.96
2016,1,22,12,30,25.0,207.0,2.5,13.0,221.0,193.09,155.66
2016,1,22,12,45,29.5,209.0,2.55,13.0,224.5,195.17,157.21
2016,1,22,13,0,34.0,211.0,2.6,13.0,228.0,194.68,156.61
2016,1,22,13,15,24.0,197.5,2.65,13.0,209.5,177.64,142.77
2016,1,22,13,30,14.0,184.0,2.7,13.0,191.0,161.52,129.81
2016,1,22,13,45,18.0,181.5,2.8,13.5,190.0,158.25,126.81
2016,1,22,14,0,22.0,179.0,2.9,14.0,189.0,154.37,123.3
2016,1,22,14,15,11.0,149.0,3.0,13.5,154.0,127.42,101.8
2016,1,22,14,30,0.0,119.0,3.1,13.0,119.0,101.83,81.19
2016,1,22,14,45,0.0,76.0,3.25,13.0,76.0,67.12,51.93
2016,1,22,15,0,0.0,33.0,3.4,13.0,33.0,29.08,20.54
2016,1,22,15,15,0.0,29.5,3.5,13.0,29.5,25.98,17.79
2016,1,22,15,30,0.0,26.0,3.6,13.0,26.0,22.88,15.01
2016,1,22,15,45,0.0,21.5,3.7,13.0,21.5,18.91,11.4
2016,1,22,16,0,0.0,17.0,3.8,13.0,17.0,14.94,7.77
2016,1,22,16,15,0.0,13.0,3.85,13.0,13.0,11.41,4.52
2016,1,22,16,30,0.0,9.0,3.9,13.0,9.0,7.9,1.27
2016,1,22,16,45,0.0,5.5,3.95,13.0,5.5,4.82,0.0
2016,1,22,17,0,0.0,2.0,4.0,13.0,2.0,1.75,0.0
2016,1,22,17,15,0.0,1.0,4.05,13.0,1.0,0.91,0.0
2016,1,22,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,45,38.0,22.0,3.7,11.0,25.5,54.52,0.0
2016,1,23,8,0,76.0,44.0,3.8,11.0,51.0,117.0,87.65
2016,1,23,8,15,154.0,62.5,3.9,11.0,87.0,193.35,157.88
2016,1,23,8,30,232.0,81.0,4.0,11.0,123.0,262.27,219.09
2016,1,23,8,45,116.0,84.0,4.1,11.5,105.0,176.81,147.4
2016,1,23,9,0,0.0,87.0,4.2,12.0,87.0,83.94,66.56
2016,1,23,9,15,2.0,102.5,4.25,12.0,103.5,99.8,80.32
2016,1,23,9,30,4.0,118.0,4.3,12.0,120.0,115.51,93.7
2016,1,23,9,45,2.0,84.5,4.35,12.0,85.5,77.29,60.98
2016,1,23,10,0,0.0,51.0,4.4,12.0,51.0,45.01,33.2
2016,1,23,10,15,83.0,123.0,4.4,12.0,160.0,181.39,150.76
2016,1,23,10,30,166.0,195.0,4.4,12.0,269.0,308.96,256.97
2016,1,23,10,45,465.0,150.5,4.4,12.0,373.0,459.63,382.31
2016,1,23,11,0,764.0,106.0,4.4,12.0,477.0,586.02,483.32
2016,1,23,11,15,470.0,169.5,4.4,12.0,400.5,456.07,375.52
2016,1,23,11,30,176.0,233.0,4.4,12.0,324.0,324.42,266.0
2016,1,23,11,45,108.5,226.5,4.4,12.0,282.5,267.58,218.9
2016,1,23,12,0,41.0,220.0,4.4,12.0,241.0,221.61,180.51
2016,1,23,12,15,418.5,166.0,4.4,12.0,389.0,357.75,291.14
2016,1,23,12,30,796.0,112.0,4.4,12.0,537.0,455.29,364.0
2016,1,23,12,45,515.0,173.5,4.4,12.0,447.5,362.66,288.62
2016,1,23,13,0,234.0,235.0,4.4,12.0,358.0,286.44,228.97
2016,1,23,13,15,512.0,170.0,4.4,12.0,430.5,306.56,237.23
2016,1,23,13,30,790.0,105.0,4.4,12.0,503.0,300.85,220.26
2016,1,23,13,45,777.5,103.5,4.4,12.0,482.5,256.45,179.38
2016,1,23,14,0,765.0,102.0,4.4,12.0,462.0,211.98,139.75
2016,1,23,14,15,748.0,99.5,4.35,12.0,435.5,166.33,102.31
2016,1,23,14,30,731.0,97.0,4.3,12.0,409.0,121.53,71.56
2016,1,23,14,45,708.0,93.5,4.25,12.0,376.0,76.92,52.17
2016,1,23,15,0,685.0,90.0,4.2,12.0,343.0,64.22,52.18
2016,1,23,15,15,651.0,85.5,4.1,11.5,305.5,62.18,50.53
2016,1,23,15,30,617.0,81.0,4.0,11.0,268.0,60.21,48.87
2016,1,23,15,45,579.0,73.0,3.95,11.0,228.5,55.31,44.41
2016,1,23,16,0,541.0,65.0,3.9,11.0,189.0,50.31,39.75
2016,1,23,16,15,465.0,57.0,3.8,10.5,148.0,45.08,34.82
2016,1,23,16,30,389.0,49.0,3.7,10.0,107.0,39.83,29.65
2016,1,23,16,45,276.0,37.0,3.6,10.0,70.5,28.92,18.88
2016,1,23,17,0,163.0,25.0,3.5,10.0,34.0,19.75,2.18
2016,1,23,17,15,81.5,12.5,3.45,10.0,17.0,11.37,0.0
2016,1,23,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,24,7,45,33.5,17.5,1.85,9.0,21.0,42.94,0.98
2016,1,24,8,0,67.0,35.0,1.8,9.0,42.0,91.31,68.51
2016,1,24,8,15,94.5,53.0,1.75,9.0,68.0,129.91,105.55
2016,1,24,8,30,122.0,71.0,1.7,9.0,94.0,167.79,139.74
2016,1,24,8,45,143.0,88.5,1.65,9.5,121.5,200.5,168.44
2016,1,24,9,0,164.0,106.0,1.6,10.0,149.0,232.79,195.96
2016,1,24,9,15,180.0,121.0,1.55,10.0,175.5,257.91,217.1
2016,1,24,9,30,196.0,136.0,1.5,10.0,202.0,282.46,237.26
2016,1,24,9,45,344.0,130.0,1.5,10.5,261.0,391.13,326.6
2016,1,24,10,0,492.0,124.0,1.5,11.0,320.0,475.75,393.39
2016,1,24,10,15,440.0,146.0,1.5,11.5,331.0,459.5,377.41
2016,1,24,10,30,388.0,168.0,1.5,12.0,342.0,441.32,360.72
2016,1,24,10,45,362.0,183.0,1.5,12.5,352.5,421.24,343.19
2016,1,24,11,0,336.0,198.0,1.5,13.0,363.0,410.81,333.06
2016,1,24,11,15,599.0,139.5,1.5,13.0,445.5,507.57,409.21
2016,1,24,11,30,862.0,81.0,1.5,13.0,528.0,576.56,460.57
2016,1,24,11,45,871.0,80.0,1.55,13.0,539.0,553.12,440.08
2016,1,24,12,0,880.0,79.0,1.6,13.0,550.0,528.83,419.16
2016,1,24,12,15,880.5,79.5,1.7,13.0,552.0,498.97,393.59
2016,1,24,12,30,881.0,80.0,1.8,13.0,554.0,466.66,365.37
2016,1,24,12,45,879.0,79.5,1.95,13.0,548.5,430.08,333.17
2016,1,24,13,0,877.0,79.0,2.1,13.0,543.0,391.55,298.46
2016,1,24,13,15,871.0,78.0,2.15,13.0,530.0,349.5,260.02
2016,1,24,13,30,865.0,77.0,2.2,13.0,517.0,302.77,217.31
2016,1,24,13,45,851.0,77.0,2.25,13.0,495.5,256.79,175.44
2016,1,24,14,0,837.0,77.0,2.3,13.0,474.0,210.69,134.57
2016,1,24,14,15,822.0,75.5,2.2,12.5,447.0,163.35,95.85
2016,1,24,14,30,807.0,74.0,2.1,12.0,420.0,116.51,63.69
2016,1,24,14,45,788.0,71.0,2.05,12.0,387.5,69.12,42.69
2016,1,24,15,0,769.0,68.0,2.0,12.0,355.0,52.72,41.89
2016,1,24,15,15,740.0,64.5,1.85,11.5,317.5,50.78,40.3
2016,1,24,15,30,711.0,61.0,1.7,11.0,280.0,48.86,38.68
2016,1,24,15,45,669.5,56.5,1.6,11.0,239.0,46.04,36.1
2016,1,24,16,0,628.0,52.0,1.5,11.0,198.0,39.56,30.14
2016,1,24,16,15,561.5,46.0,1.45,10.5,156.0,35.66,26.46
2016,1,24,16,30,495.0,40.0,1.4,10.0,114.0,31.74,22.6
2016,1,24,16,45,384.5,30.5,1.35,10.0,76.0,24.56,15.38
2016,1,24,17,0,274.0,21.0,1.3,10.0,38.0,17.2,2.96
2016,1,24,17,15,137.0,10.5,1.3,10.0,19.0,9.55,0.0
2016,1,24,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,15.5,1.6,11.0,15.5,13.65,0.0
2016,1,25,8,0,0.0,31.0,1.7,11.0,31.0,30.34,18.76
2016,1,25,8,15,4.5,48.5,1.75,11.0,49.5,51.86,38.26
2016,1,25,8,30,9.0,66.0,1.8,11.0,68.0,72.37,56.5
2016,1,25,8,45,17.5,83.5,1.85,11.5,88.0,94.92,76.26
2016,1,25,9,0,26.0,101.0,1.9,12.0,108.0,126.22,103.11
2016,1,25,9,15,32.0,116.5,1.9,12.0,126.5,144.78,118.94
2016,1,25,9,30,38.0,132.0,1.9,12.0,145.0,163.14,134.37
2016,1,25,9,45,219.0,137.0,1.9,12.0,223.5,305.93,255.71
2016,1,25,10,0,400.0,142.0,1.9,12.0,302.0,437.4,362.39
2016,1,25,10,15,201.0,147.5,1.9,12.0,228.0,296.0,244.96
2016,1,25,10,30,2.0,153.0,1.9,12.0,154.0,142.45,114.98
2016,1,25,10,45,31.5,181.5,1.9,12.5,197.0,195.85,159.67
2016,1,25,11,0,61.0,210.0,1.9,13.0,240.0,240.0,195.34
2016,1,25,11,15,33.0,193.0,1.9,13.0,209.5,202.08,163.61
2016,1,25,11,30,5.0,176.0,1.9,13.0,179.0,161.55,129.91
2016,1,25,11,45,5.5,179.0,1.9,13.0,182.5,163.51,131.51
2016,1,25,12,0,6.0,182.0,1.9,13.0,186.0,165.42,132.98
2016,1,25,12,15,78.0,215.5,1.85,13.0,258.0,231.48,186.78
2016,1,25,12,30,150.0,249.0,1.8,13.0,330.0,290.21,232.77
2016,1,25,12,45,132.5,245.5,1.75,13.0,317.0,270.07,215.75
2016,1,25,13,0,115.0,242.0,1.7,13.0,304.0,250.2,199.39
2016,1,25,13,15,186.5,232.5,1.6,13.0,329.5,256.93,202.43
2016,1,25,13,30,258.0,223.0,1.5,13.0,355.0,255.52,197.79
2016,1,25,13,45,222.0,217.5,1.45,13.0,328.0,227.67,175.14
2016,1,25,14,0,186.0,212.0,1.4,13.0,301.0,201.8,154.84
2016,1,25,14,15,148.0,200.0,1.3,13.0,268.5,174.44,134.18
2016,1,25,14,30,110.0,188.0,1.2,13.0,236.0,150.9,117.47
2016,1,25,14,45,117.0,174.0,1.15,13.0,221.0,131.32,103.76
2016,1,25,15,0,124.0,160.0,1.1,13.0,206.0,118.0,99.2
2016,1,25,15,15,115.5,144.5,1.0,13.0,184.0,107.77,90.38
2016,1,25,15,30,107.0,129.0,0.9,13.0,162.0,97.26,81.21
2016,1,25,15,45,98.0,111.5,0.8,13.0,138.5,85.22,70.56
2016,1,25,16,0,89.0,94.0,0.7,13.0,115.0,72.84,59.45
2016,1,25,16,15,74.5,75.5,0.6,12.5,90.5,59.47,47.37
2016,1,25,16,30,60.0,57.0,0.5,12.0,66.0,45.74,34.77
2016,1,25,16,45,30.0,40.0,0.4,12.0,44.5,33.43,22.96
2016,1,25,17,0,0.0,23.0,0.3,12.0,23.0,19.88,5.83
2016,1,25,17,15,0.0,11.5,0.35,11.5,11.5,10.46,0.0
2016,1,25,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,7,45,178.5,16.0,0.65,10.5,34.0,144.9,42.9
2016,1,26,8,0,357.0,32.0,0.7,11.0,68.0,282.61,220.21
2016,1,26,8,15,444.5,40.0,0.75,11.0,108.5,350.38,284.81
2016,1,26,8,30,532.0,48.0,0.8,11.0,149.0,420.29,344.95
2016,1,26,8,45,586.0,54.0,0.9,11.5,190.5,467.34,384.36
2016,1,26,9,0,640.0,60.0,1.0,12.0,232.0,513.65,421.59
2016,1,26,9,15,436.5,97.5,1.0,12.0,223.5,422.06,348.0
2016,1,26,9,30,233.0,135.0,1.0,12.0,215.0,318.19,262.98
2016,1,26,9,45,183.5,154.0,1.05,12.5,221.0,292.08,241.04
2016,1,26,10,0,134.0,173.0,1.1,13.0,227.0,276.59,226.83
2016,1,26,10,15,212.5,180.0,1.1,13.0,273.5,330.03,270.46
2016,1,26,10,30,291.0,187.0,1.1,13.0,320.0,392.05,319.17
2016,1,26,10,45,191.5,203.0,1.15,13.0,292.5,328.48,266.73
2016,1,26,11,0,92.0,219.0,1.2,13.0,265.0,268.45,217.3
2016,1,26,11,15,232.5,214.5,1.2,13.0,335.5,357.65,289.47
2016,1,26,11,30,373.0,210.0,1.2,13.0,406.0,422.67,339.63
2016,1,26,11,45,441.0,198.0,1.2,13.5,433.5,440.22,350.99
2016,1,26,12,0,509.0,186.0,1.2,14.0,461.0,445.66,352.89
2016,1,26,12,15,445.5,202.5,1.15,14.0,444.5,408.7,322.33
2016,1,26,12,30,382.0,219.0,1.1,14.0,428.0,370.53,291.29
2016,1,26,12,45,393.5,214.0,1.1,14.0,427.5,351.71,274.87
2016,1,26,13,0,405.0,209.0,1.1,14.0,427.0,331.22,256.58
2016,1,26,13,15,402.0,204.0,1.0,14.0,416.0,304.33,232.95
2016,1,26,13,30,399.0,199.0,0.9,14.0,405.0,277.0,208.83
2016,1,26,13,45,357.5,198.5,0.8,14.0,377.5,243.79,181.5
2016,1,26,14,0,316.0,198.0,0.7,14.0,350.0,213.68,157.54
2016,1,26,14,15,327.5,184.0,0.65,14.0,334.5,184.49,133.32
2016,1,26,14,30,339.0,170.0,0.6,14.0,319.0,154.16,110.45
2016,1,26,14,45,414.0,144.0,0.55,14.0,311.5,111.43,81.1
2016,1,26,15,0,489.0,118.0,0.5,14.0,304.0,82.71,67.9
2016,1,26,15,15,459.5,111.5,0.45,13.5,272.0,79.19,65.1
2016,1,26,15,30,430.0,105.0,0.4,13.0,240.0,75.63,62.14
2016,1,26,15,45,400.0,93.5,0.35,13.0,205.5,68.36,55.68
2016,1,26,16,0,370.0,82.0,0.3,13.0,171.0,60.88,48.92
2016,1,26,16,15,329.0,68.0,0.25,12.5,135.5,51.25,40.18
2016,1,26,16,30,288.0,54.0,0.2,12.0,100.0,41.32,30.99
2016,1,26,16,45,213.5,39.5,0.2,12.0,67.5,30.6,20.72
2016,1,26,17,0,139.0,25.0,0.2,12.0,35.0,19.6,6.91
2016,1,26,17,15,69.5,12.5,0.2,11.5,17.5,11.37,0.0
2016,1,26,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,7,45,5.5,18.0,2.05,9.5,18.5,21.36,3.13
2016,1,27,8,0,11.0,36.0,2.0,10.0,37.0,49.3,34.73
2016,1,27,8,15,26.0,54.0,1.9,10.0,58.5,79.1,61.93
2016,1,27,8,30,41.0,72.0,1.8,10.0,80.0,107.97,87.75
2016,1,27,8,45,51.0,90.0,1.75,10.5,102.5,133.23,109.87
2016,1,27,9,0,61.0,108.0,1.7,11.0,125.0,158.08,131.17
2016,1,27,9,15,69.5,124.5,1.65,11.0,146.5,179.55,149.38
2016,1,27,9,30,78.0,141.0,1.6,11.0,168.0,200.69,166.98
2016,1,27,9,45,434.5,107.5,1.6,11.5,281.5,428.8,358.1
2016,1,27,10,0,791.0,74.0,1.6,12.0,395.0,625.0,510.73
2016,1,27,10,15,808.5,76.0,1.55,12.5,426.0,631.12,510.95
2016,1,27,10,30,826.0,78.0,1.5,13.0,457.0,634.0,510.33
2016,1,27,10,45,841.0,79.0,1.45,13.5,482.5,630.82,505.06
2016,1,27,11,0,856.0,80.0,1.4,14.0,508.0,624.26,497.18
2016,1,27,11,15,864.5,81.0,1.3,14.0,525.5,610.38,484.25
2016,1,27,11,30,873.0,82.0,1.2,14.0,543.0,593.29,468.76
2016,1,27,11,45,878.5,82.5,1.15,14.0,553.5,570.82,449.41
2016,1,27,12,0,884.0,83.0,1.1,14.0,564.0,544.39,426.77
2016,1,27,12,15,885.5,83.0,1.05,14.0,567.0,514.3,400.9
2016,1,27,12,30,887.0,83.0,1.0,14.0,570.0,481.68,372.53
2016,1,27,12,45,889.0,81.0,0.95,14.5,565.5,445.01,339.77
2016,1,27,13,0,891.0,79.0,0.9,15.0,561.0,406.08,304.63
2016,1,27,13,15,886.0,78.5,0.85,15.0,548.0,364.08,267.08
2016,1,27,13,30,881.0,78.0,0.8,15.0,535.0,320.65,227.86
2016,1,27,13,45,873.5,76.5,0.75,15.0,515.5,274.56,186.48
2016,1,27,14,0,866.0,75.0,0.7,15.0,496.0,223.02,141.52
2016,1,27,14,15,853.0,73.0,0.65,15.0,468.5,173.86,101.11
2016,1,27,14,30,840.0,71.0,0.6,15.0,441.0,124.97,66.43
2016,1,27,14,45,822.0,68.5,0.55,15.0,408.0,76.01,42.58
2016,1,27,15,0,804.0,66.0,0.5,15.0,375.0,50.99,39.82
2016,1,27,15,15,777.0,63.0,0.45,14.5,337.0,49.4,38.61
2016,1,27,15,30,750.0,60.0,0.4,14.0,299.0,47.85,37.35
2016,1,27,15,45,710.5,55.5,0.4,14.0,257.0,44.99,34.78
2016,1,27,16,0,671.0,51.0,0.4,14.0,215.0,42.12,32.14
2016,1,27,16,15,609.5,45.5,0.4,13.5,172.0,38.26,28.56
2016,1,27,16,30,548.0,40.0,0.4,13.0,129.0,34.41,24.83
2016,1,27,16,45,445.0,31.5,0.45,13.0,88.5,25.21,16.1
2016,1,27,17,0,342.0,23.0,0.5,13.0,48.0,18.78,7.24
2016,1,27,17,15,171.0,11.5,0.55,13.0,24.0,10.46,0.0
2016,1,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,7,45,0.0,4.5,1.15,10.5,4.5,3.94,0.0
2016,1,28,8,0,0.0,9.0,1.2,11.0,9.0,7.9,0.82
2016,1,28,8,15,0.0,14.5,1.2,11.0,14.5,12.74,5.2
2016,1,28,8,30,0.0,20.0,1.2,11.0,20.0,17.58,9.54
2016,1,28,8,45,0.0,26.0,1.2,11.5,26.0,22.88,14.21
2016,1,28,9,0,0.0,32.0,1.2,12.0,32.0,28.18,18.82
2016,1,28,9,15,0.0,37.5,1.2,12.0,37.5,33.05,23.05
2016,1,28,9,30,0.0,43.0,1.2,12.0,43.0,37.92,27.24
2016,1,28,9,45,246.0,86.0,1.2,12.5,186.5,278.58,234.0
2016,1,28,10,0,492.0,129.0,1.2,13.0,330.0,488.38,399.99
2016,1,28,10,15,255.5,151.5,1.2,13.0,256.5,338.38,277.04
2016,1,28,10,30,19.0,174.0,1.2,13.0,183.0,174.42,140.68
2016,1,28,10,45,9.5,128.0,1.25,13.5,132.5,121.6,97.09
2016,1,28,11,0,0.0,82.0,1.3,14.0,82.0,72.59,55.85
2016,1,28,11,15,0.0,94.5,1.35,14.0,94.5,83.86,65.28
2016,1,28,11,30,0.0,107.0,1.4,14.0,107.0,95.13,74.6
2016,1,28,11,45,0.0,109.0,1.45,14.5,109.0,96.82,75.78
2016,1,28,12,0,0.0,111.0,1.5,15.0,111.0,98.5,76.98
2016,1,28,12,15,25.0,173.0,1.55,15.0,187.0,168.27,134.28
2016,1,28,12,30,50.0,235.0,1.6,15.0,263.0,231.78,185.0
2016,1,28,12,45,25.0,141.5,1.65,15.0,155.5,136.01,107.4
2016,1,28,13,0,0.0,48.0,1.7,15.0,48.0,42.41,30.18
2016,1,28,13,15,0.0,63.5,1.65,15.0,63.5,56.16,41.83
2016,1,28,13,30,0.0,79.0,1.6,15.0,79.0,69.93,53.4
2016,1,28,13,45,0.0,84.5,1.6,15.0,84.5,74.81,57.54
2016,1,28,14,0,0.0,90.0,1.6,15.0,90.0,79.48,61.52
2016,1,28,14,15,31.0,138.5,1.5,14.5,152.5,120.16,94.26
2016,1,28,14,30,62.0,187.0,1.4,14.0,215.0,152.5,120.16
2016,1,28,14,45,60.0,173.5,1.3,14.0,199.0,136.23,107.99
2016,1,28,15,0,58.0,160.0,1.2,14.0,183.0,123.0,103.11
2016,1,28,15,15,55.0,144.0,1.15,14.0,164.0,111.82,93.55
2016,1,28,15,30,52.0,128.0,1.1,14.0,145.0,100.36,83.63
2016,1,28,15,45,46.0,111.5,1.05,14.0,125.0,88.31,73.05
2016,1,28,16,0,40.0,95.0,1.0,14.0,105.0,76.0,62.08
2016,1,28,16,15,31.5,77.0,0.95,13.5,84.0,62.46,49.93
2016,1,28,16,30,23.0,59.0,0.9,13.0,63.0,48.63,37.32
2016,1,28,16,45,11.5,41.5,0.85,13.0,43.5,34.85,24.45
2016,1,28,17,0,0.0,24.0,0.8,13.0,24.0,20.89,9.47
2016,1,28,17,15,0.0,12.0,0.95,12.5,12.0,10.91,0.0
2016,1,28,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,1.5,2.5,13.5,1.5,1.31,0.0
2016,1,29,8,0,0.0,3.0,2.6,14.0,3.0,2.63,0.0
2016,1,29,8,15,0.0,5.0,2.6,14.0,5.0,4.38,0.0
2016,1,29,8,30,0.0,7.0,2.6,14.0,7.0,6.14,0.0
2016,1,29,8,45,0.0,9.0,2.65,14.0,9.0,7.9,1.14
2016,1,29,9,0,0.0,11.0,2.7,14.0,11.0,9.66,2.68
2016,1,29,9,15,0.0,13.0,2.65,14.0,13.0,11.43,4.21
2016,1,29,9,30,0.0,15.0,2.6,14.0,15.0,13.19,5.72
2016,1,29,9,45,0.0,29.5,2.55,14.0,29.5,25.99,16.7
2016,1,29,10,0,0.0,44.0,2.5,14.0,44.0,38.82,27.64
2016,1,29,10,15,0.0,74.5,2.5,14.0,74.5,65.89,50.57
2016,1,29,10,30,0.0,105.0,2.5,14.0,105.0,94.13,74.23
2016,1,29,10,45,0.0,113.0,2.5,14.0,113.0,101.32,80.09
2016,1,29,11,0,0.0,121.0,2.5,14.0,121.0,108.46,85.92
2016,1,29,11,15,0.0,88.5,2.4,14.0,88.5,78.4,60.68
2016,1,29,11,30,0.0,56.0,2.3,14.0,56.0,49.5,36.35
2016,1,29,11,45,0.0,84.0,2.25,14.0,84.0,74.39,57.27
2016,1,29,12,0,0.0,112.0,2.2,14.0,112.0,99.39,78.09
2016,1,29,12,15,0.0,97.5,2.15,14.0,97.5,86.39,67.2
2016,1,29,12,30,0.0,83.0,2.1,14.0,83.0,73.5,56.44
2016,1,29,12,45,7.0,141.0,2.1,14.0,145.0,127.24,101.11
2016,1,29,13,0,14.0,199.0,2.1,14.0,207.0,178.62,143.06
2016,1,29,13,15,7.0,135.5,2.1,14.0,139.5,121.15,95.9
2016,1,29,13,30,0.0,72.0,2.1,14.0,72.0,63.7,48.31
2016,1,29,13,45,76.0,147.0,2.15,14.0,184.5,142.45,111.35
2016,1,29,14,0,152.0,222.0,2.2,14.0,297.0,205.83,159.66
2016,1,29,14,15,76.0,177.0,2.2,13.5,214.5,155.01,121.32
2016,1,29,14,30,0.0,132.0,2.2,13.0,132.0,112.61,89.98
2016,1,29,14,45,0.0,95.0,2.2,13.0,95.0,82.78,65.08
2016,1,29,15,0,0.0,58.0,2.2,13.0,58.0,51.22,40.32
2016,1,29,15,15,0.0,52.0,2.2,13.0,52.0,45.9,35.65
2016,1,29,15,30,0.0,46.0,2.2,13.0,46.0,40.57,30.92
2016,1,29,15,45,0.0,39.5,2.25,13.0,39.5,34.82,25.75
2016,1,29,16,0,0.0,33.0,2.3,13.0,33.0,29.06,20.53
2016,1,29,16,15,0.0,26.5,2.3,12.5,26.5,23.32,15.3
2016,1,29,16,30,0.0,20.0,2.3,12.0,20.0,17.58,10.02
2016,1,29,16,45,0.0,13.5,2.3,12.0,13.5,11.86,4.67
2016,1,29,17,0,0.0,7.0,2.3,12.0,7.0,6.14,0.0
2016,1,29,17,15,0.0,3.5,2.3,12.0,3.5,3.18,0.0
2016,1,29,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.5,2.5,9.0,5.5,0.0,0.0
2016,1,30,7,30,0.0,11.0,2.5,9.0,11.0,10.01,0.0
2016,1,30,7,45,121.0,24.5,2.5,9.5,38.0,127.72,69.45
2016,1,30,8,0,242.0,38.0,2.5,10.0,65.0,224.01,180.18
2016,1,30,8,15,285.5,52.5,2.5,10.0,99.0,270.83,225.35
2016,1,30,8,30,329.0,67.0,2.5,10.0,133.0,318.38,268.11
2016,1,30,8,45,362.0,80.0,2.55,10.5,168.5,357.22,301.66
2016,1,30,9,0,395.0,93.0,2.6,11.0,204.0,395.46,333.42
2016,1,30,9,15,417.5,103.5,2.65,11.0,237.0,422.58,355.69
2016,1,30,9,30,440.0,114.0,2.7,11.0,270.0,448.26,376.19
2016,1,30,9,45,634.5,90.5,2.75,11.5,340.5,555.34,462.38
2016,1,30,10,0,829.0,67.0,2.8,12.0,411.0,650.9,536.28
2016,1,30,10,15,845.5,69.0,2.8,12.0,443.0,656.45,538.52
2016,1,30,10,30,862.0,71.0,2.8,12.0,475.0,654.27,535.44
2016,1,30,10,45,656.0,128.0,2.85,12.0,445.0,576.29,471.23
2016,1,30,11,0,450.0,185.0,2.9,12.0,415.0,485.82,397.3
2016,1,30,11,15,673.5,130.5,2.95,12.0,487.5,557.42,454.91
2016,1,30,11,30,897.0,76.0,3.0,12.0,560.0,608.36,493.94
2016,1,30,11,45,899.5,77.0,3.05,12.5,570.5,584.96,472.33
2016,1,30,12,0,902.0,78.0,3.1,13.0,581.0,558.67,448.59
2016,1,30,12,15,903.0,78.5,3.1,13.0,583.5,528.34,421.94
2016,1,30,12,30,904.0,79.0,3.1,13.0,586.0,495.43,392.64
2016,1,30,12,45,894.5,81.5,3.1,13.0,579.5,457.51,358.78
2016,1,30,13,0,885.0,84.0,3.1,13.0,573.0,417.99,322.94
2016,1,30,13,15,880.0,83.5,3.1,12.5,560.5,373.42,282.84
2016,1,30,13,30,875.0,83.0,3.1,12.0,548.0,329.31,242.29
2016,1,30,13,45,865.5,82.0,3.15,12.0,527.5,282.46,198.95
2016,1,30,14,0,856.0,81.0,3.2,12.0,507.0,235.08,155.79
2016,1,30,14,15,604.5,128.5,3.15,12.0,421.5,186.32,124.48
2016,1,30,14,30,353.0,176.0,3.1,12.0,336.0,164.93,119.53
2016,1,30,14,45,226.0,172.5,3.1,12.0,272.0,133.44,102.38
2016,1,30,15,0,99.0,169.0,3.1,12.0,208.0,128.98,109.41
2016,1,30,15,15,93.5,153.0,3.05,11.5,187.5,117.85,99.97
2016,1,30,15,30,88.0,137.0,3.0,11.0,167.0,106.45,90.16
2016,1,30,15,45,82.5,119.5,2.95,11.0,144.5,93.86,78.97
2016,1,30,16,0,77.0,102.0,2.9,11.0,122.0,80.98,67.35
2016,1,30,16,15,66.0,83.5,2.8,10.5,98.0,67.17,54.82
2016,1,30,16,30,55.0,65.0,2.7,10.0,74.0,53.07,41.82
2016,1,30,16,45,35.0,47.0,2.6,9.5,52.0,39.01,28.63
2016,1,30,17,0,15.0,29.0,2.5,9.0,30.0,24.7,13.78
2016,1,30,17,15,7.5,14.5,2.5,9.0,15.0,13.19,0.0
2016,1,30,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.5,3.35,7.0,8.5,0.0,0.0
2016,1,31,7,30,0.0,17.0,3.4,7.0,17.0,15.46,0.0
2016,1,31,7,45,258.0,23.5,3.5,7.5,53.5,208.46,126.67
2016,1,31,8,0,516.0,30.0,3.6,8.0,90.0,374.17,305.78
2016,1,31,8,15,596.0,36.0,3.65,8.0,135.0,440.93,370.22
2016,1,31,8,30,676.0,42.0,3.7,8.0,180.0,508.59,430.76
2016,1,31,8,45,728.0,46.0,3.8,8.5,225.5,555.64,471.34
2016,1,31,9,0,780.0,50.0,3.9,9.0,271.0,601.37,508.94
2016,1,31,9,15,812.0,53.0,3.95,9.0,313.5,630.52,532.34
2016,1,31,9,30,844.0,56.0,4.0,9.0,356.0,651.57,548.55
2016,1,31,9,45,861.0,59.5,4.1,9.5,393.5,665.88,558.28
2016,1,31,10,0,878.0,63.0,4.2,10.0,431.0,677.07,565.44
2016,1,31,10,15,893.0,65.0,4.3,10.0,463.5,681.79,568.39
2016,1,31,10,30,908.0,67.0,4.4,10.0,496.0,683.14,568.27
2016,1,31,10,45,918.5,68.5,4.5,10.5,521.5,677.49,561.49
2016,1,31,11,0,929.0,70.0,4.6,11.0,547.0,668.38,551.87
2016,1,31,11,15,935.5,71.0,4.75,11.0,565.0,652.78,538.2
2016,1,31,11,30,942.0,72.0,4.9,11.0,583.0,633.84,521.61
2016,1,31,11,45,943.0,73.5,5.05,11.0,593.5,609.04,499.97
2016,1,31,12,0,944.0,75.0,5.2,11.0,604.0,581.26,475.48
2016,1,31,12,15,944.5,75.0,5.3,11.0,606.5,548.89,446.63
2016,1,31,12,30,945.0,75.0,5.4,11.0,609.0,513.87,414.95
2016,1,31,12,45,933.5,78.5,5.55,11.0,602.0,474.54,379.16
2016,1,31,13,0,922.0,82.0,5.7,11.0,595.0,433.61,341.27
2016,1,31,13,15,916.5,81.5,5.75,10.5,582.0,389.86,300.7
2016,1,31,13,30,911.0,81.0,5.8,10.0,569.0,344.65,258.15
2016,1,31,13,45,897.0,81.5,5.9,10.0,547.0,296.88,213.05
2016,1,31,14,0,883.0,82.0,6.0,10.0,525.0,244.31,164.69
2016,1,31,14,15,870.0,80.0,6.0,10.0,497.5,193.8,120.3
2016,1,31,14,30,857.0,78.0,6.0,10.0,470.0,143.54,81.27
2016,1,31,14,45,834.5,76.5,6.05,10.0,435.0,93.72,52.9
2016,1,31,15,0,812.0,75.0,6.1,10.0,400.0,57.64,46.56
2016,1,31,15,15,784.5,71.5,6.1,9.5,361.0,55.83,45.11
2016,1,31,15,30,757.0,68.0,6.1,9.0,322.0,54.05,43.65
2016,1,31,15,45,716.5,64.0,6.15,9.0,278.5,51.82,41.63
2016,1,31,16,0,676.0,60.0,6.2,9.0,235.0,45.33,35.68
2016,1,31,16,15,614.0,54.0,6.15,8.5,190.0,41.63,32.21
2016,1,31,16,30,552.0,48.0,6.1,8.0,145.0,37.92,28.58
2016,1,31,16,45,451.0,39.0,6.1,8.0,103.0,31.41,22.16
2016,1,31,17,0,350.0,30.0,6.1,8.0,61.0,24.78,14.36
2016,1,31,17,15,175.0,15.0,6.05,8.0,30.5,12.15,0.0
2016,1,31,17,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,9.0,3.95,6.5,9.0,0.0,0.0
2016,2,1,7,30,0.0,18.0,3.9,7.0,18.0,16.37,0.0
2016,2,1,7,45,262.5,24.5,3.9,7.5,56.0,214.36,138.3
2016,2,1,8,0,525.0,31.0,3.9,8.0,94.0,382.39,313.85
2016,2,1,8,15,603.5,37.0,3.8,8.0,139.0,448.85,377.41
2016,2,1,8,30,682.0,43.0,3.7,8.0,184.0,516.04,437.17
2016,2,1,8,45,727.5,48.0,3.65,8.5,229.5,560.41,475.01
2016,2,1,9,0,773.0,53.0,3.6,9.0,275.0,603.29,509.68
2016,2,1,9,15,804.5,56.0,3.5,9.0,317.5,632.22,532.29
2016,2,1,9,30,836.0,59.0,3.4,9.0,360.0,658.56,552.0
2016,2,1,9,45,840.5,66.0,3.35,9.5,395.5,668.5,557.55
2016,2,1,10,0,845.0,73.0,3.3,10.0,431.0,675.09,560.15
2016,2,1,10,15,861.0,75.5,3.25,10.0,463.0,680.87,562.97
2016,2,1,10,30,877.0,78.0,3.2,10.0,495.0,683.23,562.97
2016,2,1,10,45,885.0,80.0,3.2,10.5,520.0,676.29,554.88
2016,2,1,11,0,893.0,82.0,3.2,11.0,545.0,665.97,544.15
2016,2,1,11,15,900.0,83.0,3.2,11.0,563.0,647.47,528.11
2016,2,1,11,30,907.0,84.0,3.2,11.0,581.0,629.38,512.08
2016,2,1,11,45,912.5,84.0,3.2,11.0,591.5,606.2,491.82
2016,2,1,12,0,918.0,84.0,3.2,11.0,602.0,579.96,468.78
2016,2,1,12,15,918.5,84.0,3.25,11.0,604.5,548.21,441.08
2016,2,1,12,30,919.0,84.0,3.3,11.0,607.0,513.88,410.69
2016,2,1,12,45,919.5,83.0,3.35,11.5,602.0,476.18,376.17
2016,2,1,13,0,920.0,82.0,3.4,12.0,597.0,436.21,339.09
2016,2,1,13,15,914.5,81.0,3.45,12.0,584.0,392.05,298.59
2016,2,1,13,30,909.0,80.0,3.5,12.0,571.0,346.45,256.21
2016,2,1,13,45,900.5,79.0,3.55,12.0,550.0,298.86,211.96
2016,2,1,14,0,892.0,78.0,3.6,12.0,529.0,250.5,167.58
2016,2,1,14,15,879.0,76.0,3.55,11.5,501.0,194.86,119.63
2016,2,1,14,30,866.0,74.0,3.5,11.0,473.0,144.11,80.39
2016,2,1,14,45,848.5,71.5,3.5,11.0,439.0,93.2,50.55
2016,2,1,15,0,831.0,69.0,3.5,11.0,405.0,52.9,42.11
