Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,15,805.5,66.0,3.4,10.5,366.0,51.37,40.93
2016,2,1,15,30,780.0,63.0,3.3,10.0,327.0,49.87,39.72
2016,2,1,15,45,746.0,58.5,3.25,10.0,284.5,47.1,37.22
2016,2,1,16,0,712.0,54.0,3.2,10.0,242.0,44.3,34.64
2016,2,1,16,15,654.5,48.5,3.15,9.5,196.5,40.51,31.12
2016,2,1,16,30,597.0,43.0,3.1,9.0,151.0,36.7,27.44
2016,2,1,16,45,504.0,35.5,3.05,8.5,108.0,30.87,21.74
2016,2,1,17,0,411.0,28.0,3.0,8.0,65.0,22.86,13.19
2016,2,1,17,15,205.5,14.0,3.0,8.0,32.5,11.19,0.0
2016,2,1,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.5,2.1,9.0,3.5,0.0,0.0
2016,2,2,7,30,0.0,7.0,2.1,9.0,7.0,6.37,0.0
2016,2,2,7,45,0.0,22.5,2.15,9.5,22.5,20.77,8.72
2016,2,2,8,0,0.0,38.0,2.2,10.0,38.0,37.55,25.72
2016,2,2,8,15,4.5,56.5,2.25,10.0,57.5,59.96,45.72
2016,2,2,8,30,9.0,75.0,2.3,10.0,77.0,81.53,64.88
2016,2,2,8,45,18.0,93.0,2.35,10.0,98.0,104.98,85.58
2016,2,2,9,0,27.0,111.0,2.4,10.0,119.0,137.97,114.11
2016,2,2,9,15,32.5,127.0,2.4,10.0,138.0,156.82,130.17
2016,2,2,9,30,38.0,143.0,2.4,10.0,157.0,175.47,145.82
2016,2,2,9,45,431.5,108.5,2.4,10.5,291.5,437.38,368.59
2016,2,2,10,0,825.0,74.0,2.4,11.0,426.0,665.83,548.72
2016,2,2,10,15,489.0,144.0,2.35,11.0,356.5,505.37,416.72
2016,2,2,10,30,153.0,214.0,2.3,11.0,287.0,326.19,268.35
2016,2,2,10,45,183.0,224.0,2.25,11.5,316.0,349.82,287.35
2016,2,2,11,0,213.0,234.0,2.2,12.0,345.0,371.76,303.75
2016,2,2,11,15,288.0,230.0,2.15,12.0,385.5,413.79,336.84
2016,2,2,11,30,363.0,226.0,2.1,12.0,426.0,442.54,358.75
2016,2,2,11,45,639.5,153.5,2.1,12.0,514.0,526.44,424.5
2016,2,2,12,0,916.0,81.0,2.1,12.0,602.0,579.37,463.48
2016,2,2,12,15,916.5,81.0,2.05,12.0,604.5,547.74,435.5
2016,2,2,12,30,917.0,81.0,2.0,12.0,607.0,513.53,405.55
2016,2,2,12,45,525.5,171.0,1.95,12.0,472.0,384.56,304.1
2016,2,2,13,0,134.0,261.0,1.9,12.0,337.0,278.53,222.36
2016,2,2,13,15,133.0,255.5,1.85,12.0,329.5,263.21,209.7
2016,2,2,13,30,132.0,250.0,1.8,12.0,322.0,247.77,196.51
2016,2,2,13,45,99.0,235.0,1.8,12.0,288.0,219.13,173.75
2016,2,2,14,0,66.0,220.0,1.8,12.0,254.0,192.71,153.21
2016,2,2,14,15,205.0,202.0,1.7,12.0,299.0,191.02,145.68
2016,2,2,14,30,344.0,184.0,1.6,12.0,344.0,173.58,126.05
2016,2,2,14,45,582.5,126.0,1.55,12.0,374.0,118.84,78.43
2016,2,2,15,0,821.0,68.0,1.5,12.0,404.0,51.92,41.03
2016,2,2,15,15,795.0,65.5,1.4,11.5,365.0,50.77,40.24
2016,2,2,15,30,769.0,63.0,1.3,11.0,326.0,49.67,39.4
2016,2,2,15,45,730.0,59.0,1.2,11.0,283.0,47.3,37.29
2016,2,2,16,0,691.0,55.0,1.1,11.0,240.0,44.94,35.12
2016,2,2,16,15,634.0,50.0,0.95,10.5,195.5,41.64,32.08
2016,2,2,16,30,577.0,45.0,0.8,10.0,151.0,35.12,26.0
2016,2,2,16,45,478.0,37.0,0.7,9.5,108.5,29.4,20.47
2016,2,2,17,0,379.0,29.0,0.6,9.0,66.0,23.59,14.07
2016,2,2,17,15,189.5,14.5,0.5,8.5,33.0,11.54,0.0
2016,2,2,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,9.5,2.55,6.0,9.5,0.0,0.0
2016,2,3,7,30,0.0,19.0,2.6,6.0,19.0,17.28,0.0
2016,2,3,7,45,191.5,29.5,2.65,6.5,53.5,183.13,128.22
2016,2,3,8,0,383.0,40.0,2.7,7.0,88.0,316.74,261.89
2016,2,3,8,15,463.0,48.5,2.7,7.0,130.5,384.22,324.45
2016,2,3,8,30,543.0,57.0,2.7,7.0,173.0,453.06,385.14
2016,2,3,8,45,586.0,65.0,2.75,7.5,215.5,497.3,422.75
2016,2,3,9,0,629.0,73.0,2.8,8.0,258.0,540.39,457.81
2016,2,3,9,15,399.5,113.0,2.8,8.0,236.5,427.72,363.2
2016,2,3,9,30,170.0,153.0,2.8,8.0,215.0,290.28,245.83
2016,2,3,9,45,190.0,168.0,2.85,8.5,244.5,317.05,267.92
2016,2,3,10,0,210.0,183.0,2.9,9.0,274.0,342.87,288.24
2016,2,3,10,15,248.5,193.0,2.9,9.0,307.5,385.8,322.87
2016,2,3,10,30,287.0,203.0,2.9,9.0,341.0,415.24,346.15
2016,2,3,10,45,254.5,219.0,2.9,9.5,346.5,402.29,333.37
2016,2,3,11,0,222.0,235.0,2.9,10.0,352.0,379.31,312.98
2016,2,3,11,15,147.0,240.0,2.9,10.0,318.5,328.92,270.58
2016,2,3,11,30,72.0,245.0,2.9,10.0,285.0,273.86,224.41
2016,2,3,11,45,50.0,236.0,2.95,10.0,264.0,247.46,202.43
2016,2,3,12,0,28.0,227.0,3.0,10.0,243.0,218.31,178.14
2016,2,3,12,15,95.0,248.0,3.0,10.0,303.0,272.37,222.58
2016,2,3,12,30,162.0,269.0,3.0,10.0,363.0,319.19,259.72
2016,2,3,12,45,163.0,266.5,3.0,10.5,360.5,306.54,248.05
2016,2,3,13,0,164.0,264.0,3.0,11.0,358.0,293.44,236.15
2016,2,3,13,15,97.0,241.0,2.95,11.0,296.5,239.79,192.95
2016,2,3,13,30,30.0,218.0,2.9,11.0,235.0,193.57,156.38
2016,2,3,13,45,56.0,222.5,2.85,11.0,252.0,199.23,160.19
2016,2,3,14,0,82.0,227.0,2.8,11.0,269.0,201.55,160.86
2016,2,3,14,15,91.0,216.5,2.75,10.5,261.0,187.39,148.92
2016,2,3,14,30,100.0,206.0,2.7,10.0,253.0,172.21,136.58
2016,2,3,14,45,67.0,184.5,2.7,10.0,215.0,146.79,117.84
2016,2,3,15,0,34.0,163.0,2.7,10.0,177.0,125.77,107.22
2016,2,3,15,15,29.5,148.5,2.6,10.0,160.0,115.53,98.36
2016,2,3,15,30,25.0,134.0,2.5,10.0,143.0,109.54,93.18
2016,2,3,15,45,19.5,117.0,2.45,10.0,123.5,96.24,81.39
2016,2,3,16,0,14.0,100.0,2.4,10.0,104.0,82.78,69.28
2016,2,3,16,15,7.0,82.5,2.35,9.5,84.5,68.81,56.65
2016,2,3,16,30,0.0,65.0,2.3,9.0,65.0,54.69,43.66
2016,2,3,16,45,0.0,47.0,2.25,9.0,47.0,40.08,29.97
2016,2,3,17,0,0.0,29.0,2.2,9.0,29.0,25.26,15.66
2016,2,3,17,15,0.0,14.5,2.2,9.0,14.5,12.77,0.0
2016,2,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,72.0,7.5,2.5,7.0,10.5,6.82,0.0
2016,2,4,7,30,144.0,15.0,2.5,7.0,21.0,94.57,0.0
2016,2,4,7,45,274.0,27.5,2.5,7.5,56.5,231.64,167.59
2016,2,4,8,0,404.0,40.0,2.5,8.0,92.0,331.19,273.21
2016,2,4,8,15,483.5,48.0,2.45,8.0,135.0,398.43,335.01
2016,2,4,8,30,563.0,56.0,2.4,8.0,178.0,466.98,394.78
2016,2,4,8,45,613.0,62.5,2.4,8.0,222.0,514.52,435.29
2016,2,4,9,0,663.0,69.0,2.4,8.0,266.0,561.04,473.38
2016,2,4,9,15,697.5,73.5,2.35,8.5,307.5,592.85,497.37
2016,2,4,9,30,732.0,78.0,2.3,9.0,349.0,622.45,518.72
2016,2,4,9,45,544.5,121.5,2.3,9.5,334.5,534.28,445.03
2016,2,4,10,0,357.0,165.0,2.3,10.0,320.0,435.96,362.94
2016,2,4,10,15,591.0,125.5,2.25,10.5,404.0,564.56,466.35
2016,2,4,10,30,825.0,86.0,2.2,11.0,488.0,667.41,544.61
2016,2,4,10,45,837.5,87.5,2.2,11.5,513.5,663.55,538.24
2016,2,4,11,0,850.0,89.0,2.2,12.0,539.0,656.33,530.15
2016,2,4,11,15,633.5,153.0,2.1,12.0,494.5,568.27,458.57
2016,2,4,11,30,417.0,217.0,2.0,12.0,450.0,476.79,384.56
2016,2,4,11,45,410.5,225.0,1.9,12.5,458.5,457.21,367.65
2016,2,4,12,0,404.0,233.0,1.8,13.0,467.0,444.24,355.22
2016,2,4,12,15,639.0,163.5,1.7,13.0,534.5,491.27,390.2
2016,2,4,12,30,874.0,94.0,1.6,13.0,602.0,512.12,402.38
2016,2,4,12,45,707.0,141.0,1.5,13.0,549.5,444.07,346.77
2016,2,4,13,0,540.0,188.0,1.4,13.0,497.0,382.85,297.66
2016,2,4,13,15,527.5,187.5,1.3,13.0,484.5,349.67,268.85
2016,2,4,13,30,515.0,187.0,1.2,13.0,472.0,316.46,239.57
2016,2,4,13,45,503.5,182.5,1.15,13.5,453.0,280.51,207.74
2016,2,4,14,0,492.0,178.0,1.1,14.0,434.0,244.92,176.56
2016,2,4,14,15,469.0,172.5,1.0,13.5,406.5,207.21,145.76
2016,2,4,14,30,446.0,167.0,0.9,13.0,379.0,171.38,118.62
2016,2,4,14,45,458.0,151.5,0.85,13.0,356.0,132.61,91.8
2016,2,4,15,0,470.0,136.0,0.8,13.0,333.0,93.36,77.36
2016,2,4,15,15,445.5,129.0,0.75,13.0,301.0,89.85,74.52
2016,2,4,15,30,421.0,122.0,0.7,13.0,269.0,86.29,71.5
2016,2,4,15,45,538.5,92.5,0.65,13.0,256.5,68.72,56.02
2016,2,4,16,0,656.0,63.0,0.6,13.0,244.0,47.05,36.72
2016,2,4,16,15,599.5,57.0,0.55,12.5,199.5,43.47,33.5
2016,2,4,16,30,543.0,51.0,0.5,12.0,155.0,39.86,30.08
2016,2,4,16,45,454.0,42.0,0.45,11.5,112.5,33.48,24.0
2016,2,4,17,0,365.0,33.0,0.4,11.0,70.0,26.97,17.22
2016,2,4,17,15,182.5,16.5,0.4,11.0,35.0,13.15,0.0
2016,2,4,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,11.5,2.15,6.5,11.5,10.46,0.0
2016,2,5,7,30,0.0,23.0,2.2,7.0,23.0,20.92,0.0
2016,2,5,7,45,211.0,32.0,2.25,7.5,60.0,201.9,149.34
2016,2,5,8,0,422.0,41.0,2.3,8.0,97.0,344.93,285.11
2016,2,5,8,15,501.5,49.5,2.25,8.5,141.5,413.5,346.71
2016,2,5,8,30,581.0,58.0,2.2,9.0,186.0,483.35,406.24
2016,2,5,8,45,638.5,63.0,2.2,9.5,231.5,534.6,448.49
2016,2,5,9,0,696.0,68.0,2.2,10.0,277.0,584.87,488.14
2016,2,5,9,15,672.0,75.5,2.15,10.5,301.5,580.38,482.83
2016,2,5,9,30,648.0,83.0,2.1,11.0,326.0,572.93,475.05
2016,2,5,9,45,722.0,85.5,2.1,11.5,381.0,625.05,514.03
2016,2,5,10,0,796.0,88.0,2.1,12.0,436.0,671.27,547.05
2016,2,5,10,15,737.5,100.0,2.05,12.0,441.0,639.8,520.41
2016,2,5,10,30,679.0,112.0,2.0,12.0,446.0,602.87,490.3
2016,2,5,10,45,675.5,120.5,2.0,12.5,466.5,597.04,483.63
2016,2,5,11,0,672.0,129.0,2.0,13.0,487.0,588.53,474.63
2016,2,5,11,15,663.0,137.0,1.8,13.0,500.5,573.45,460.49
2016,2,5,11,30,654.0,145.0,1.6,13.0,514.0,556.14,444.6
2016,2,5,11,45,754.0,127.0,1.4,13.5,560.0,574.34,455.16
2016,2,5,12,0,854.0,109.0,1.2,14.0,606.0,585.02,458.7
2016,2,5,12,15,680.5,157.0,0.95,14.0,554.0,509.18,397.31
2016,2,5,12,30,507.0,205.0,0.7,14.0,502.0,436.97,339.79
2016,2,5,12,45,695.5,150.5,0.45,14.0,554.0,450.23,345.32
2016,2,5,13,0,884.0,96.0,0.2,14.0,606.0,446.33,334.72
2016,2,5,13,15,879.5,95.0,0.15,14.0,593.5,402.77,296.82
2016,2,5,13,30,875.0,94.0,0.1,14.0,581.0,357.79,257.48
2016,2,5,13,45,874.0,90.0,0.1,14.0,562.0,309.93,215.45
2016,2,5,14,0,873.0,86.0,0.1,14.0,543.0,260.81,172.29
2016,2,5,14,15,861.0,84.0,0.25,14.0,515.5,210.4,130.01
2016,2,5,14,30,849.0,82.0,0.4,14.0,488.0,160.16,91.12
2016,2,5,14,45,829.0,80.5,0.55,14.0,454.0,110.21,60.19
2016,2,5,15,0,809.0,79.0,0.7,14.0,420.0,61.72,49.32
2016,2,5,15,15,783.0,75.5,0.6,13.5,380.5,58.27,46.55
2016,2,5,15,30,757.0,72.0,0.5,13.0,341.0,56.61,45.26
2016,2,5,15,45,711.5,69.0,0.45,13.0,296.5,50.44,39.8
2016,2,5,16,0,666.0,66.0,0.4,13.0,252.0,49.36,38.83
2016,2,5,16,15,608.0,59.5,0.5,12.5,206.5,45.42,35.27
2016,2,5,16,30,550.0,53.0,0.6,12.0,161.0,41.46,31.52
2016,2,5,16,45,458.5,44.0,0.7,12.0,117.5,35.12,25.43
2016,2,5,17,0,367.0,35.0,0.8,12.0,74.0,28.68,18.74
2016,2,5,17,15,183.5,17.5,1.0,11.5,37.0,13.95,0.6
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,12.5,1.4,8.5,12.5,11.37,0.0
2016,2,6,7,30,0.0,25.0,1.4,9.0,25.0,32.67,0.0
2016,2,6,7,45,230.0,31.5,1.4,9.5,62.5,212.29,159.07
2016,2,6,8,0,460.0,38.0,1.4,10.0,100.0,366.91,300.05
2016,2,6,8,15,534.5,45.0,1.3,10.5,144.0,431.11,356.19
2016,2,6,8,30,609.0,52.0,1.2,11.0,188.0,496.54,410.23
2016,2,6,8,45,659.5,56.5,1.15,11.5,232.5,538.28,443.51
2016,2,6,9,0,710.0,61.0,1.1,12.0,277.0,584.31,478.08
2016,2,6,9,15,741.5,64.5,0.95,12.0,318.5,614.13,498.53
2016,2,6,9,30,773.0,68.0,0.8,12.0,360.0,641.5,516.26
2016,2,6,9,45,796.0,70.5,0.65,12.5,397.5,658.94,524.98
2016,2,6,10,0,819.0,73.0,0.5,13.0,435.0,673.34,531.13
2016,2,6,10,15,834.5,75.0,0.5,13.5,466.5,678.71,532.78
2016,2,6,10,30,850.0,77.0,0.5,14.0,498.0,680.77,531.95
2016,2,6,10,45,654.0,136.5,0.5,14.5,470.0,602.19,470.35
2016,2,6,11,0,458.0,196.0,0.5,15.0,442.0,514.93,402.9
2016,2,6,11,15,528.5,180.5,0.5,15.0,473.5,529.9,414.58
2016,2,6,11,30,599.0,165.0,0.5,15.0,505.0,544.71,424.45
2016,2,6,11,45,749.0,122.0,0.5,15.0,555.0,569.39,441.83
2016,2,6,12,0,899.0,79.0,0.5,15.0,605.0,581.97,449.29
2016,2,6,12,15,899.5,79.5,0.45,15.0,608.0,551.33,423.47
2016,2,6,12,30,900.0,80.0,0.4,15.0,611.0,518.13,395.73
2016,2,6,12,45,654.0,155.5,0.35,15.5,540.0,438.84,333.88
2016,2,6,13,0,408.0,231.0,0.3,16.0,469.0,368.21,280.08
2016,2,6,13,15,491.0,200.5,0.25,16.0,481.0,351.2,263.98
2016,2,6,13,30,574.0,170.0,0.2,16.0,493.0,325.21,239.19
2016,2,6,13,45,712.0,126.0,0.15,16.0,511.5,295.89,208.83
2016,2,6,14,0,850.0,82.0,0.1,16.0,530.0,255.38,168.04
2016,2,6,14,15,648.5,126.5,0.15,16.0,458.5,206.62,134.92
2016,2,6,14,30,447.0,171.0,0.2,16.0,387.0,177.56,121.03
2016,2,6,14,45,619.0,122.0,0.3,16.0,398.0,125.57,78.21
2016,2,6,15,0,791.0,73.0,0.4,16.0,409.0,59.37,46.78
2016,2,6,15,15,765.5,70.0,0.5,16.0,370.5,53.58,41.94
2016,2,6,15,30,740.0,67.0,0.6,16.0,332.0,52.2,40.81
2016,2,6,15,45,703.0,63.0,0.7,16.0,290.0,49.96,38.88
2016,2,6,16,0,666.0,59.0,0.8,16.0,248.0,47.74,36.9
2016,2,6,16,15,611.5,53.5,0.95,15.5,204.0,40.36,30.33
2016,2,6,16,30,557.0,48.0,1.1,15.0,160.0,37.05,27.24
2016,2,6,16,45,468.5,40.0,1.3,14.5,117.5,31.46,21.97
2016,2,6,17,0,380.0,32.0,1.5,14.0,75.0,25.77,16.24
2016,2,6,17,15,190.0,16.0,1.6,13.5,37.5,12.55,1.11
2016,2,6,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,14.5,0.8,11.5,14.5,13.19,0.0
2016,2,7,7,30,0.0,29.0,0.8,12.0,29.0,41.3,0.0
2016,2,7,7,45,269.5,31.0,0.8,12.5,68.5,236.48,178.06
2016,2,7,8,0,539.0,33.0,0.8,13.0,108.0,405.29,325.94
2016,2,7,8,15,609.5,38.5,0.75,13.0,153.5,467.92,379.56
2016,2,7,8,30,680.0,44.0,0.7,13.0,199.0,531.11,431.03
2016,2,7,8,45,724.5,48.0,0.7,13.5,244.0,574.63,464.19
2016,2,7,9,0,769.0,52.0,0.7,14.0,289.0,616.69,494.54
2016,2,7,9,15,799.0,55.0,0.7,14.0,331.5,645.38,514.78
2016,2,7,9,30,829.0,58.0,0.7,14.0,374.0,665.65,528.41
2016,2,7,9,45,844.5,62.0,0.7,14.5,411.5,680.14,536.65
2016,2,7,10,0,860.0,66.0,0.7,15.0,449.0,691.49,542.53
2016,2,7,10,15,875.0,67.5,0.65,15.5,481.5,696.2,542.98
2016,2,7,10,30,890.0,69.0,0.6,16.0,514.0,697.57,541.2
2016,2,7,10,45,900.5,70.5,0.55,16.5,539.5,692.45,534.75
2016,2,7,11,0,911.0,72.0,0.5,17.0,565.0,683.89,525.41
2016,2,7,11,15,917.5,73.0,0.5,17.0,583.5,668.75,513.06
2016,2,7,11,30,924.0,74.0,0.5,17.0,602.0,650.29,498.26
2016,2,7,11,45,928.0,74.0,0.5,17.5,613.0,626.04,478.24
2016,2,7,12,0,932.0,74.0,0.5,18.0,624.0,598.73,455.76
2016,2,7,12,15,933.0,74.0,0.5,18.0,627.0,566.87,430.42
2016,2,7,12,30,934.0,74.0,0.5,18.0,630.0,532.34,402.51
2016,2,7,12,45,934.0,73.0,0.5,18.0,625.0,493.86,370.97
2016,2,7,13,0,934.0,72.0,0.5,18.0,620.0,453.1,336.82
2016,2,7,13,15,929.0,71.5,0.5,18.0,607.0,408.83,299.13
2016,2,7,13,30,924.0,71.0,0.5,18.0,594.0,363.01,259.33
2016,2,7,13,45,917.0,70.0,0.5,18.0,573.5,314.88,217.09
2016,2,7,14,0,910.0,69.0,0.5,18.0,553.0,265.81,173.99
2016,2,7,14,15,898.5,67.5,0.5,18.0,525.5,214.83,130.65
2016,2,7,14,30,887.0,66.0,0.5,18.0,498.0,163.81,90.62
2016,2,7,14,45,871.5,64.0,0.5,18.0,464.0,112.3,57.72
2016,2,7,15,0,856.0,62.0,0.5,18.0,430.0,61.61,48.37
2016,2,7,15,15,833.5,59.5,0.5,17.5,391.0,52.34,40.57
2016,2,7,15,30,811.0,57.0,0.5,17.0,352.0,44.56,33.91
2016,2,7,15,45,778.5,54.0,0.5,17.0,308.5,42.87,32.48
2016,2,7,16,0,746.0,51.0,0.5,17.0,265.0,41.2,31.0
2016,2,7,16,15,697.0,46.5,0.5,16.5,219.5,38.2,28.33
2016,2,7,16,30,648.0,42.0,0.5,16.0,174.0,35.2,25.55
2016,2,7,16,45,567.0,35.5,0.5,15.5,129.5,30.26,20.9
2016,2,7,17,0,486.0,29.0,0.5,15.0,85.0,25.27,15.9
2016,2,7,17,15,336.0,19.5,0.5,14.5,49.5,17.14,4.8
2016,2,7,17,30,186.0,10.0,0.5,14.0,14.0,9.1,0.0
2016,2,7,17,45,93.0,5.0,0.55,14.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,8,7,15,119.5,9.0,2.65,11.0,15.0,73.72,0.0
2016,2,8,7,30,239.0,18.0,2.7,11.0,30.0,183.29,0.0
2016,2,8,7,45,367.0,28.5,2.75,11.5,69.5,293.81,226.77
2016,2,8,8,0,495.0,39.0,2.8,12.0,109.0,393.55,322.8
2016,2,8,8,15,569.5,45.5,2.7,12.5,155.0,458.48,380.23
2016,2,8,8,30,644.0,52.0,2.6,13.0,201.0,519.19,431.37
2016,2,8,8,45,689.0,57.0,2.55,13.5,246.5,564.28,467.56
2016,2,8,9,0,734.0,62.0,2.5,14.0,292.0,607.81,500.38
2016,2,8,9,15,765.5,66.0,2.45,14.5,334.5,638.7,522.22
2016,2,8,9,30,797.0,70.0,2.4,15.0,377.0,667.03,541.43
2016,2,8,9,45,827.0,70.5,2.35,15.5,417.0,687.25,554.04
2016,2,8,10,0,857.0,71.0,2.3,16.0,457.0,704.31,564.1
2016,2,8,10,15,872.0,73.0,2.3,16.0,489.5,704.06,562.66
2016,2,8,10,30,887.0,75.0,2.3,16.0,522.0,705.96,563.03
2016,2,8,10,45,896.5,76.5,2.3,16.5,547.5,700.08,556.46
2016,2,8,11,0,906.0,78.0,2.3,17.0,573.0,690.8,546.9
2016,2,8,11,15,912.5,79.0,2.25,17.0,591.5,675.62,533.67
2016,2,8,11,30,919.0,80.0,2.2,17.0,610.0,657.14,517.86
2016,2,8,11,45,922.5,81.0,2.2,17.5,621.0,633.6,497.4
2016,2,8,12,0,926.0,82.0,2.2,18.0,632.0,607.0,474.4
2016,2,8,12,15,927.0,82.0,2.15,18.0,634.5,575.13,447.74
2016,2,8,12,30,928.0,82.0,2.1,18.0,637.0,540.59,418.53
2016,2,8,12,45,930.5,80.0,2.1,18.5,633.0,502.33,385.26
2016,2,8,13,0,933.0,78.0,2.1,19.0,629.0,461.63,349.37
2016,2,8,13,15,928.0,77.0,2.05,19.0,616.0,416.75,310.05
2016,2,8,13,30,923.0,76.0,2.0,19.0,603.0,370.36,268.73
2016,2,8,13,45,916.0,75.0,2.0,19.0,582.0,322.08,225.46
2016,2,8,14,0,909.0,74.0,2.0,19.0,561.0,272.86,181.4
2016,2,8,14,15,897.5,72.5,1.95,19.0,533.5,221.72,137.11
2016,2,8,14,30,886.0,71.0,1.9,19.0,506.0,170.53,96.19
2016,2,8,14,45,869.5,69.0,1.9,19.0,472.0,118.77,62.28
2016,2,8,15,0,853.0,67.0,1.9,19.0,438.0,61.01,37.48
2016,2,8,15,15,830.0,64.5,1.85,18.5,398.5,49.49,37.89
2016,2,8,15,30,807.0,62.0,1.8,18.0,359.0,48.36,37.06
2016,2,8,15,45,773.0,58.5,1.75,17.5,315.0,46.38,35.45
2016,2,8,16,0,739.0,55.0,1.7,17.0,271.0,44.41,33.79
2016,2,8,16,15,689.0,50.5,1.7,16.5,225.0,41.53,31.24
2016,2,8,16,30,639.0,46.0,1.7,16.0,179.0,38.67,28.58
2016,2,8,16,45,555.5,39.0,1.7,15.5,133.5,33.38,23.63
2016,2,8,17,0,472.0,32.0,1.7,15.0,88.0,28.05,18.32
2016,2,8,17,15,319.5,21.5,1.7,14.5,51.5,17.42,5.91
2016,2,8,17,30,167.0,11.0,1.7,14.0,15.0,10.01,0.0
2016,2,8,17,45,83.5,5.5,1.7,14.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,7,15,77.5,9.5,2.1,9.5,14.0,51.4,0.0
2016,2,9,7,30,155.0,19.0,2.2,10.0,28.0,135.81,7.04
2016,2,9,7,45,248.0,33.0,2.35,10.5,62.5,226.19,176.77
2016,2,9,8,0,341.0,47.0,2.5,11.0,97.0,306.74,253.46
2016,2,9,8,15,396.0,58.5,2.45,11.5,136.5,362.41,303.05
2016,2,9,8,30,451.0,70.0,2.4,12.0,176.0,418.72,350.91
2016,2,9,8,45,486.0,80.5,2.4,12.5,216.0,460.17,384.82
2016,2,9,9,0,521.0,91.0,2.4,13.0,256.0,500.42,416.41
2016,2,9,9,15,553.5,96.5,2.25,13.5,293.0,531.89,439.59
2016,2,9,9,30,586.0,102.0,2.1,14.0,330.0,561.32,460.29
2016,2,9,9,45,591.0,112.0,2.0,14.5,361.5,573.78,467.16
2016,2,9,10,0,596.0,122.0,1.9,15.0,393.0,583.62,471.87
2016,2,9,10,15,553.0,145.5,1.8,15.0,410.5,565.76,455.71
2016,2,9,10,30,510.0,169.0,1.7,15.0,428.0,551.83,442.62
2016,2,9,10,45,587.5,153.0,1.6,15.5,465.5,581.8,463.67
2016,2,9,11,0,665.0,137.0,1.5,16.0,503.0,603.1,477.36
2016,2,9,11,15,789.0,112.0,1.4,16.0,560.0,637.89,501.78
2016,2,9,11,30,913.0,87.0,1.3,16.0,617.0,664.3,519.01
2016,2,9,11,45,770.0,127.5,1.2,16.5,580.5,596.25,464.16
2016,2,9,12,0,627.0,168.0,1.1,17.0,544.0,527.13,409.53
2016,2,9,12,15,619.0,172.0,1.0,17.0,544.0,500.97,388.07
2016,2,9,12,30,611.0,176.0,0.9,17.0,544.0,473.43,364.9
2016,2,9,12,45,514.5,206.0,0.85,17.5,514.5,424.34,325.29
2016,2,9,13,0,418.0,236.0,0.8,18.0,485.0,382.85,291.91
2016,2,9,13,15,423.0,229.0,0.75,18.0,476.5,354.81,268.43
2016,2,9,13,30,428.0,222.0,0.7,18.0,468.0,325.66,243.55
2016,2,9,13,45,461.0,205.5,0.7,18.0,462.0,295.88,217.19
2016,2,9,14,0,494.0,189.0,0.7,18.0,456.0,262.7,187.64
2016,2,9,14,15,397.5,198.0,0.65,18.0,406.0,225.11,160.03
2016,2,9,14,30,301.0,207.0,0.6,18.0,356.0,193.12,138.85
2016,2,9,14,45,261.0,197.0,0.6,18.0,320.0,161.81,117.98
2016,2,9,15,0,221.0,187.0,0.6,18.0,284.0,140.71,108.16
2016,2,9,15,15,445.0,132.5,0.55,17.5,305.5,91.29,74.18
2016,2,9,15,30,669.0,78.0,0.5,17.0,327.0,54.85,42.87
2016,2,9,15,45,621.0,78.0,0.5,17.0,287.0,56.2,44.19
2016,2,9,16,0,573.0,78.0,0.5,17.0,247.0,57.9,45.69
2016,2,9,16,15,524.5,70.0,0.45,16.5,205.5,53.15,41.52
2016,2,9,16,30,476.0,62.0,0.4,16.0,164.0,48.3,37.12
2016,2,9,16,45,410.5,50.5,0.4,16.0,122.5,40.11,29.53
2016,2,9,17,0,345.0,39.0,0.4,16.0,81.0,31.64,21.44
2016,2,9,17,15,172.5,27.0,0.45,15.5,48.0,21.17,9.28
2016,2,9,17,30,0.0,15.0,0.5,15.0,15.0,13.64,0.0
2016,2,9,17,45,0.0,7.5,0.6,15.0,7.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,10,7,15,62.5,10.5,1.2,11.5,14.0,44.24,0.0
2016,2,10,7,30,125.0,21.0,1.1,12.0,28.0,123.42,26.36
2016,2,10,7,45,200.5,36.0,1.05,12.5,60.5,202.66,157.62
2016,2,10,8,0,276.0,51.0,1.0,13.0,93.0,270.93,220.89
2016,2,10,8,15,319.0,66.0,0.95,13.0,130.5,320.7,264.5
2016,2,10,8,30,362.0,81.0,0.9,13.0,168.0,370.98,306.67
2016,2,10,8,45,385.5,95.5,0.9,13.5,204.5,407.05,335.34
2016,2,10,9,0,409.0,110.0,0.9,14.0,241.0,442.03,362.02
2016,2,10,9,15,439.0,118.0,0.85,14.0,276.0,472.5,384.91
2016,2,10,9,30,469.0,126.0,0.8,14.0,311.0,501.64,406.1
2016,2,10,9,45,551.0,120.0,0.75,14.0,357.5,556.21,446.53
2016,2,10,10,0,633.0,114.0,0.7,14.0,404.0,603.87,480.51
2016,2,10,10,15,738.5,101.0,0.65,14.0,462.5,656.55,517.59
2016,2,10,10,30,844.0,88.0,0.6,14.0,521.0,702.76,548.93
2016,2,10,10,45,542.5,168.5,0.6,14.5,452.0,564.46,442.32
2016,2,10,11,0,241.0,249.0,0.6,15.0,383.0,412.01,324.33
2016,2,10,11,15,263.5,254.5,0.55,15.0,405.0,431.64,339.5
2016,2,10,11,30,286.0,260.0,0.5,15.0,427.0,439.38,344.08
2016,2,10,11,45,457.0,215.0,0.5,15.5,487.5,492.57,383.64
2016,2,10,12,0,628.0,170.0,0.5,16.0,548.0,532.05,410.95
2016,2,10,12,15,612.5,176.0,0.5,16.5,546.5,503.57,386.89
2016,2,10,12,30,597.0,182.0,0.5,17.0,545.0,474.17,362.67
2016,2,10,12,45,746.5,136.5,0.5,17.5,586.5,474.2,359.3
2016,2,10,13,0,896.0,91.0,0.5,18.0,628.0,464.67,346.71
2016,2,10,13,15,678.5,153.5,0.45,18.0,555.0,391.55,290.43
2016,2,10,13,30,461.0,216.0,0.4,18.0,482.0,333.39,247.33
2016,2,10,13,45,664.5,151.5,0.4,18.0,521.0,313.63,224.14
2016,2,10,14,0,868.0,87.0,0.4,18.0,560.0,275.51,183.64
2016,2,10,14,15,685.0,126.5,0.35,18.0,488.5,222.08,145.23
2016,2,10,14,30,502.0,166.0,0.3,18.0,417.0,187.46,125.2
2016,2,10,14,45,547.5,142.5,0.3,18.0,399.5,142.85,91.78
2016,2,10,15,0,593.0,119.0,0.3,18.0,382.0,93.43,63.93
2016,2,10,15,15,551.5,115.0,0.25,17.5,342.5,80.21,64.66
2016,2,10,15,30,510.0,111.0,0.2,17.0,303.0,78.18,63.2
2016,2,10,15,45,475.0,104.0,0.2,17.0,266.0,74.34,59.97
2016,2,10,16,0,440.0,97.0,0.2,17.0,229.0,70.43,56.6
2016,2,10,16,15,404.5,84.5,0.25,16.5,190.5,62.36,49.59
2016,2,10,16,30,369.0,72.0,0.3,16.0,152.0,54.02,42.15
2016,2,10,16,45,318.0,57.5,0.35,15.5,114.0,43.82,32.87
2016,2,10,17,0,267.0,43.0,0.4,15.0,76.0,33.28,23.03
2016,2,10,17,15,133.5,29.0,0.45,15.0,45.5,22.66,11.11
2016,2,10,17,30,0.0,15.0,0.5,15.0,15.0,13.64,0.0
2016,2,10,17,45,0.0,7.5,0.6,15.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,7,15,43.0,11.0,1.35,11.0,13.5,34.01,0.0
2016,2,11,7,30,86.0,22.0,1.3,11.0,27.0,92.55,30.77
2016,2,11,7,45,145.5,39.0,1.3,11.5,57.0,160.3,125.78
2016,2,11,8,0,205.0,56.0,1.3,12.0,87.0,220.29,181.02
2016,2,11,8,15,236.5,73.0,1.2,12.0,121.0,263.41,219.23
2016,2,11,8,30,268.0,90.0,1.1,12.0,155.0,306.63,256.09
2016,2,11,8,45,286.5,107.0,1.05,12.5,189.0,340.59,283.52
2016,2,11,9,0,305.0,124.0,1.0,13.0,223.0,373.66,309.15
2016,2,11,9,15,325.5,136.5,0.9,13.5,255.0,401.31,329.55
2016,2,11,9,30,346.0,149.0,0.8,14.0,287.0,427.98,348.44
2016,2,11,9,45,363.5,162.0,0.7,14.5,319.0,451.74,364.41
2016,2,11,10,0,381.0,175.0,0.6,15.0,351.0,473.85,378.61
2016,2,11,10,15,423.0,179.0,0.55,15.0,387.5,514.13,407.29
2016,2,11,10,30,465.0,183.0,0.5,15.0,424.0,539.25,424.24
2016,2,11,10,45,537.0,170.5,0.5,15.5,461.5,565.0,441.86
2016,2,11,11,0,609.0,158.0,0.5,16.0,499.0,592.18,459.87
2016,2,11,11,15,527.0,192.0,0.45,16.0,493.5,551.2,426.88
2016,2,11,11,30,445.0,226.0,0.4,16.0,488.0,515.13,398.17
2016,2,11,11,45,439.5,233.5,0.4,16.5,496.5,501.24,386.38
2016,2,11,12,0,434.0,241.0,0.4,17.0,505.0,485.91,373.21
2016,2,11,12,15,431.5,241.5,0.4,17.0,505.0,464.65,356.39
2016,2,11,12,30,429.0,242.0,0.4,17.0,505.0,442.25,338.55
2016,2,11,12,45,448.0,235.0,0.4,17.5,508.0,422.4,321.65
2016,2,11,13,0,467.0,228.0,0.4,18.0,511.0,400.13,302.45
2016,2,11,13,15,470.5,222.0,0.45,18.0,501.5,370.34,278.13
2016,2,11,13,30,474.0,216.0,0.5,18.0,492.0,339.44,252.41
2016,2,11,13,45,553.0,181.5,0.55,18.0,493.0,306.79,222.77
2016,2,11,14,0,632.0,147.0,0.6,18.0,494.0,267.3,186.43
2016,2,11,14,15,526.5,167.5,0.65,18.0,447.0,225.89,155.44
2016,2,11,14,30,421.0,188.0,0.7,18.0,400.0,194.2,134.49
2016,2,11,14,45,460.5,165.5,0.8,18.0,383.5,153.76,103.75
2016,2,11,15,0,500.0,143.0,0.9,18.0,367.0,109.5,77.56
2016,2,11,15,15,523.0,124.5,0.9,17.5,340.0,86.04,69.76
2016,2,11,15,30,546.0,106.0,0.9,17.0,313.0,75.26,60.71
2016,2,11,15,45,491.5,105.0,0.95,16.5,275.0,75.01,60.74
2016,2,11,16,0,437.0,104.0,1.0,16.0,237.0,75.33,61.18
2016,2,11,16,15,394.0,91.5,1.0,15.5,196.5,67.35,54.21
2016,2,11,16,30,351.0,79.0,1.0,15.0,156.0,59.11,46.82
2016,2,11,16,45,293.5,63.5,1.05,14.5,117.5,48.26,36.91
2016,2,11,17,0,236.0,48.0,1.1,14.0,79.0,37.05,26.44
2016,2,11,17,15,118.0,32.0,1.1,13.5,47.5,25.69,14.09
2016,2,11,17,30,0.0,16.0,1.1,13.0,16.0,14.55,0.0
2016,2,11,17,45,0.0,8.0,1.15,13.0,8.0,7.28,0.0
2016,2,11,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
