Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,7,15,51.0,11.5,1.05,12.0,15.0,39.11,0.0
2016,2,12,7,30,102.0,23.0,1.0,12.0,30.0,116.31,51.58
2016,2,12,7,45,168.5,39.5,0.95,12.5,61.5,188.93,148.82
2016,2,12,8,0,235.0,56.0,0.9,13.0,93.0,253.3,206.97
2016,2,12,8,15,269.0,72.5,0.95,13.0,128.5,298.33,246.51
2016,2,12,8,30,303.0,89.0,1.0,13.0,164.0,343.54,284.78
2016,2,12,8,45,325.0,104.5,1.05,13.5,199.0,378.82,313.14
2016,2,12,9,0,347.0,120.0,1.1,14.0,234.0,413.16,339.74
2016,2,12,9,15,367.5,132.0,1.15,14.0,267.0,441.08,361.27
2016,2,12,9,30,388.0,144.0,1.2,14.0,300.0,467.61,381.25
2016,2,12,9,45,516.5,128.5,1.25,14.5,357.0,539.42,436.71
2016,2,12,10,0,645.0,113.0,1.3,15.0,414.0,616.73,493.93
2016,2,12,10,15,723.5,104.5,1.35,15.0,464.0,655.88,522.04
2016,2,12,10,30,802.0,96.0,1.4,15.0,514.0,688.84,545.58
2016,2,12,10,45,812.0,98.5,1.5,15.5,539.5,684.8,540.64
2016,2,12,11,0,822.0,101.0,1.6,16.0,565.0,677.48,533.57
2016,2,12,11,15,829.5,102.0,1.7,16.0,583.0,663.62,522.62
2016,2,12,11,30,837.0,103.0,1.8,16.0,601.0,646.59,509.14
2016,2,12,11,45,839.5,104.5,1.9,16.5,611.5,623.89,490.22
2016,2,12,12,0,842.0,106.0,2.0,17.0,622.0,598.36,468.87
2016,2,12,12,15,843.0,106.0,2.1,17.0,624.5,567.83,444.22
2016,2,12,12,30,844.0,106.0,2.2,17.0,627.0,534.83,417.06
2016,2,12,12,45,619.0,177.5,2.3,17.0,558.0,456.82,355.41
2016,2,12,13,0,394.0,249.0,2.4,17.0,489.0,386.77,300.72
2016,2,12,13,15,609.0,178.0,2.45,17.0,540.0,390.82,299.24
2016,2,12,13,30,824.0,107.0,2.5,17.0,591.0,373.7,277.87
2016,2,12,13,45,709.5,133.5,2.55,17.0,540.5,316.35,230.57
2016,2,12,14,0,595.0,160.0,2.6,17.0,490.0,271.16,194.22
2016,2,12,14,15,486.5,179.5,2.6,16.5,440.5,229.05,162.29
2016,2,12,14,30,378.0,199.0,2.6,16.0,391.0,201.84,144.67
2016,2,12,14,45,469.0,165.0,2.65,16.0,387.5,155.69,106.04
2016,2,12,15,0,560.0,131.0,2.7,16.0,384.0,104.87,72.56
2016,2,12,15,15,558.5,118.0,2.65,15.5,351.5,81.97,66.86
2016,2,12,15,30,557.0,105.0,2.6,15.0,319.0,74.23,60.34
2016,2,12,15,45,515.5,101.5,2.55,15.0,281.5,72.56,58.98
2016,2,12,16,0,474.0,98.0,2.5,15.0,244.0,71.07,57.7
2016,2,12,16,15,434.0,86.5,2.45,14.5,203.5,63.74,51.26
2016,2,12,16,30,394.0,75.0,2.4,14.0,163.0,56.18,44.44
2016,2,12,16,45,340.5,60.5,2.4,14.0,124.0,46.03,35.06
2016,2,12,17,0,287.0,46.0,2.4,14.0,85.0,35.54,25.2
2016,2,12,17,15,143.5,32.5,2.4,14.0,52.0,25.35,14.29
2016,2,12,17,30,0.0,19.0,2.4,14.0,19.0,16.16,0.0
2016,2,12,17,45,0.0,9.5,2.4,14.0,9.5,8.64,0.0
2016,2,12,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,7,15,175.5,11.0,2.45,9.5,22.5,109.23,0.0
2016,2,13,7,30,351.0,22.0,2.4,10.0,45.0,259.01,142.75
2016,2,13,7,45,469.0,30.0,2.35,10.5,89.0,358.23,288.98
2016,2,13,8,0,587.0,38.0,2.3,11.0,133.0,455.04,376.17
2016,2,13,8,15,651.5,44.0,2.15,11.5,181.0,517.26,429.54
2016,2,13,8,30,716.0,50.0,2.0,12.0,229.0,579.62,479.18
2016,2,13,8,45,759.0,53.5,1.95,12.5,276.5,623.24,512.15
2016,2,13,9,0,802.0,57.0,1.9,13.0,324.0,665.15,542.3
2016,2,13,9,15,829.0,60.0,1.8,13.5,367.5,692.72,560.15
2016,2,13,9,30,856.0,63.0,1.7,14.0,411.0,711.4,570.83
2016,2,13,9,45,881.0,63.0,1.65,14.5,450.5,728.15,580.22
2016,2,13,10,0,906.0,63.0,1.6,15.0,490.0,741.81,587.19
2016,2,13,10,15,919.0,64.5,1.65,15.0,523.0,745.26,588.79
2016,2,13,10,30,932.0,66.0,1.7,15.0,556.0,745.21,588.07
2016,2,13,10,45,942.0,66.5,1.8,15.5,582.0,738.32,581.9
2016,2,13,11,0,952.0,67.0,1.9,16.0,608.0,727.86,573.3
2016,2,13,11,15,957.0,68.0,1.95,16.0,626.5,711.06,560.08
2016,2,13,11,30,962.0,69.0,2.0,16.0,645.0,690.85,543.82
2016,2,13,11,45,963.5,70.0,2.05,16.5,655.5,665.13,522.25
2016,2,13,12,0,965.0,71.0,2.1,17.0,666.0,636.31,498.07
2016,2,13,12,15,965.0,71.5,2.2,17.0,669.0,603.18,471.37
2016,2,13,12,30,965.0,72.0,2.3,17.0,672.0,567.3,441.87
2016,2,13,12,45,949.5,78.0,2.45,17.0,664.5,526.69,408.07
2016,2,13,13,0,934.0,84.0,2.6,17.0,657.0,484.58,372.2
2016,2,13,13,15,928.0,83.5,2.9,16.5,643.0,439.24,333.69
2016,2,13,13,30,922.0,83.0,3.2,16.0,629.0,392.44,292.66
2016,2,13,13,45,910.0,83.0,3.5,16.0,606.5,343.02,248.12
2016,2,13,14,0,898.0,83.0,3.8,16.0,584.0,293.12,202.83
2016,2,13,14,15,886.0,81.0,3.9,16.0,555.5,241.37,156.69
2016,2,13,14,30,874.0,79.0,4.0,16.0,527.0,183.69,108.36
2016,2,13,14,45,852.5,78.0,4.15,16.0,491.5,131.7,71.08
2016,2,13,15,0,831.0,77.0,4.3,16.0,456.0,81.29,46.66
2016,2,13,15,15,807.5,74.5,4.2,15.5,416.0,56.36,44.35
2016,2,13,15,30,784.0,72.0,4.1,15.0,376.0,55.49,43.78
2016,2,13,15,45,747.0,68.5,4.1,14.5,331.5,53.76,42.42
2016,2,13,16,0,710.0,65.0,4.1,14.0,287.0,52.08,41.05
2016,2,13,16,15,660.0,60.0,4.05,13.5,240.5,44.83,34.62
2016,2,13,16,30,610.0,55.0,4.0,13.0,194.0,42.1,32.1
2016,2,13,16,45,529.0,47.5,4.0,13.0,148.0,37.14,27.37
2016,2,13,17,0,448.0,40.0,4.0,13.0,102.0,32.11,22.39
2016,2,13,17,15,224.0,32.5,3.9,12.5,63.5,25.44,14.86
2016,2,13,17,30,0.0,25.0,3.8,12.0,25.0,20.52,0.0
2016,2,13,17,45,0.0,12.5,3.75,12.0,12.5,11.37,0.0
2016,2,13,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,22.5,12.5,3.4,11.5,14.0,24.17,0.0
2016,2,14,7,30,45.0,25.0,3.4,12.0,28.0,65.6,35.97
2016,2,14,7,45,79.0,43.0,3.4,12.5,54.0,113.03,88.7
2016,2,14,8,0,113.0,61.0,3.4,13.0,80.0,156.78,128.45
2016,2,14,8,15,128.0,80.5,3.35,13.0,108.5,190.49,158.54
2016,2,14,8,30,143.0,100.0,3.3,13.0,137.0,223.58,187.34
2016,2,14,8,45,153.5,119.0,3.25,13.5,165.0,252.21,211.2
2016,2,14,9,0,164.0,138.0,3.2,14.0,193.0,280.16,233.79
2016,2,14,9,15,270.0,144.0,3.15,14.5,249.0,373.58,310.93
2016,2,14,9,30,376.0,150.0,3.1,15.0,305.0,468.83,386.65
2016,2,14,9,45,539.0,125.0,3.05,15.5,369.5,556.01,455.42
2016,2,14,10,0,702.0,100.0,3.0,16.0,434.0,648.88,525.92
2016,2,14,10,15,621.5,134.0,2.95,16.0,444.5,620.52,500.57
2016,2,14,10,30,541.0,168.0,2.9,16.0,455.0,583.44,469.61
2016,2,14,10,45,543.5,176.0,2.9,16.5,476.0,581.96,466.47
2016,2,14,11,0,546.0,184.0,2.9,17.0,497.0,578.13,461.31
2016,2,14,11,15,716.0,135.5,2.9,17.0,559.5,631.28,502.28
2016,2,14,11,30,886.0,87.0,2.9,17.0,622.0,664.9,527.44
2016,2,14,11,45,888.0,89.0,2.9,17.5,633.0,642.06,507.12
2016,2,14,12,0,890.0,91.0,2.9,18.0,644.0,616.28,484.73
2016,2,14,12,15,892.0,91.0,2.9,18.0,647.5,585.72,459.34
2016,2,14,12,30,894.0,91.0,2.9,18.0,651.0,552.51,431.4
2016,2,14,12,45,891.0,92.0,2.9,18.5,646.5,515.3,398.99
2016,2,14,13,0,888.0,93.0,2.9,19.0,642.0,476.03,364.35
2016,2,14,13,15,701.5,149.5,2.9,18.5,577.5,406.84,309.52
2016,2,14,13,30,515.0,206.0,2.9,18.0,513.0,350.73,265.89
2016,2,14,13,45,560.5,183.0,2.95,18.0,507.0,316.08,234.39
2016,2,14,14,0,606.0,160.0,3.0,18.0,501.0,277.84,199.06
2016,2,14,14,15,509.0,178.0,3.1,18.0,455.0,235.72,166.15
2016,2,14,14,30,412.0,196.0,3.2,18.0,409.0,203.02,143.08
2016,2,14,14,45,427.0,178.5,3.3,18.0,386.5,164.51,113.5
2016,2,14,15,0,442.0,161.0,3.4,18.0,364.0,124.6,88.78
2016,2,14,15,15,484.5,137.5,3.4,17.5,342.5,93.99,76.73
2016,2,14,15,30,527.0,114.0,3.4,17.0,321.0,79.76,64.66
2016,2,14,15,45,493.0,108.0,3.4,16.5,284.0,76.7,62.24
2016,2,14,16,0,459.0,102.0,3.4,16.0,247.0,73.59,59.69
2016,2,14,16,15,424.5,89.5,3.35,15.5,207.5,65.66,52.77
2016,2,14,16,30,390.0,77.0,3.3,15.0,168.0,57.45,45.44
2016,2,14,16,45,344.0,62.5,3.3,15.0,129.0,47.4,36.19
2016,2,14,17,0,298.0,48.0,3.3,15.0,90.0,36.99,26.48
2016,2,14,17,15,149.0,35.5,3.25,14.5,56.5,27.63,16.83
2016,2,14,17,30,0.0,23.0,3.2,14.0,23.0,19.29,0.0
2016,2,14,17,45,0.0,11.5,3.2,14.0,11.5,10.46,0.0
2016,2,14,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,187.5,11.5,1.35,13.5,25.5,117.82,0.0
2016,2,15,7,30,375.0,23.0,1.3,14.0,51.0,280.98,181.8
2016,2,15,7,45,483.0,31.0,1.3,14.5,95.0,372.2,296.4
2016,2,15,8,0,591.0,39.0,1.3,15.0,139.0,463.76,375.49
2016,2,15,8,15,652.0,44.0,1.25,15.0,186.5,523.0,425.06
2016,2,15,8,30,713.0,49.0,1.2,15.0,234.0,582.17,471.39
2016,2,15,8,45,754.0,52.5,1.15,15.5,281.0,624.61,502.0
2016,2,15,9,0,795.0,56.0,1.1,16.0,328.0,665.36,529.92
2016,2,15,9,15,821.0,59.0,1.1,16.0,371.0,692.37,548.29
2016,2,15,9,30,847.0,62.0,1.1,16.0,414.0,710.41,559.88
2016,2,15,9,45,866.0,64.0,1.1,16.5,452.5,725.48,568.17
2016,2,15,10,0,885.0,66.0,1.1,17.0,491.0,737.4,574.15
2016,2,15,10,15,898.0,67.5,1.15,17.0,523.5,740.99,575.95
2016,2,15,10,30,911.0,69.0,1.2,17.0,556.0,741.14,575.5
2016,2,15,10,45,919.5,70.5,1.25,17.5,582.0,734.58,569.4
2016,2,15,11,0,928.0,72.0,1.3,18.0,608.0,724.52,561.02
2016,2,15,11,15,934.0,72.5,1.3,18.0,626.5,708.18,548.3
2016,2,15,11,30,940.0,73.0,1.3,18.0,645.0,688.48,532.57
2016,2,15,11,45,941.5,74.0,1.3,18.5,655.5,663.18,511.61
2016,2,15,12,0,943.0,75.0,1.3,19.0,666.0,634.85,488.23
2016,2,15,12,15,943.5,75.5,1.3,19.0,669.0,602.53,462.47
2016,2,15,12,30,944.0,76.0,1.3,19.0,672.0,567.48,434.12
2016,2,15,12,45,935.5,78.5,1.35,19.0,665.5,527.42,401.63
2016,2,15,13,0,927.0,81.0,1.4,19.0,659.0,485.55,366.88
2016,2,15,13,15,922.5,80.5,1.45,19.0,645.5,441.02,329.09
2016,2,15,13,30,918.0,80.0,1.5,19.0,632.0,394.9,289.02
2016,2,15,13,45,908.5,80.0,1.55,19.0,611.0,346.31,246.23
2016,2,15,14,0,899.0,80.0,1.6,19.0,590.0,296.99,202.43
2016,2,15,14,15,888.0,78.5,1.6,19.0,562.0,245.68,157.52
2016,2,15,14,30,877.0,77.0,1.6,19.0,534.0,194.28,114.81
2016,2,15,14,45,859.5,75.5,1.6,19.0,499.5,135.8,71.98
2016,2,15,15,0,842.0,74.0,1.6,19.0,465.0,84.57,45.74
2016,2,15,15,15,820.5,71.0,1.6,18.5,425.5,53.48,41.26
2016,2,15,15,30,799.0,68.0,1.6,18.0,386.0,52.13,40.3
2016,2,15,15,45,767.5,64.5,1.6,18.0,341.5,50.33,38.8
2016,2,15,16,0,736.0,61.0,1.6,18.0,297.0,48.54,37.28
2016,2,15,16,15,690.0,56.5,1.6,17.5,250.5,45.84,34.97
2016,2,15,16,30,644.0,52.0,1.6,17.0,204.0,43.16,32.56
2016,2,15,16,45,573.5,45.0,1.65,16.5,158.0,34.88,25.08
2016,2,15,17,0,503.0,38.0,1.7,16.0,112.0,30.18,20.57
2016,2,15,17,15,374.5,28.0,1.7,16.0,71.5,22.58,12.88
2016,2,15,17,30,246.0,18.0,1.7,16.0,31.0,14.76,0.0
2016,2,15,17,45,123.0,9.0,1.7,16.0,15.5,8.19,0.0
2016,2,15,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,7,15,198.5,12.0,1.05,12.5,27.5,125.32,0.0
2016,2,16,7,30,397.0,24.0,1.0,13.0,55.0,298.55,204.25
2016,2,16,7,45,498.5,32.0,0.95,13.5,99.5,385.18,307.57
2016,2,16,8,0,600.0,40.0,0.9,14.0,144.0,473.35,382.78
2016,2,16,8,15,660.0,45.0,0.85,14.5,192.0,532.4,430.49
2016,2,16,8,30,720.0,50.0,0.8,15.0,240.0,591.3,474.86
2016,2,16,8,45,758.0,54.0,0.75,15.5,286.5,632.53,503.78
2016,2,16,9,0,796.0,58.0,0.7,16.0,333.0,671.97,530.02
2016,2,16,9,15,746.0,72.0,0.65,16.0,355.5,656.75,517.07
2016,2,16,9,30,696.0,86.0,0.6,16.0,378.0,641.08,504.3
2016,2,16,9,45,643.5,110.5,0.55,16.5,399.5,628.62,492.35
2016,2,16,10,0,591.0,135.0,0.5,17.0,421.0,611.64,476.44
2016,2,16,10,15,748.5,104.5,0.45,17.0,492.0,686.13,529.65
2016,2,16,10,30,906.0,74.0,0.4,17.0,563.0,747.0,568.94
2016,2,16,10,45,914.5,75.5,0.35,17.5,589.0,740.38,560.7
2016,2,16,11,0,923.0,77.0,0.3,18.0,615.0,730.28,551.28
2016,2,16,11,15,929.5,78.0,0.3,18.0,633.5,714.78,539.63
2016,2,16,11,30,936.0,79.0,0.3,18.0,652.0,695.89,525.06
2016,2,16,11,45,778.5,131.5,0.3,18.5,614.0,626.74,472.8
2016,2,16,12,0,621.0,184.0,0.3,19.0,576.0,555.77,419.69
2016,2,16,12,15,608.5,189.5,0.3,19.0,574.5,527.87,398.8
2016,2,16,12,30,596.0,195.0,0.3,19.0,573.0,496.1,374.31
2016,2,16,12,45,769.5,137.0,0.35,19.0,621.5,502.37,377.14
2016,2,16,13,0,943.0,79.0,0.4,19.0,670.0,494.12,367.09
2016,2,16,13,15,939.0,78.5,0.45,19.0,657.0,449.07,329.84
2016,2,16,13,30,935.0,78.0,0.5,19.0,644.0,402.35,290.5
2016,2,16,13,45,929.0,76.5,0.55,19.0,623.0,352.71,247.9
2016,2,16,14,0,923.0,75.0,0.6,19.0,602.0,302.03,203.78
2016,2,16,14,15,912.5,73.5,0.6,19.0,574.0,249.61,158.52
2016,2,16,14,30,902.0,72.0,0.6,19.0,546.0,197.04,115.14
2016,2,16,14,45,732.0,104.5,0.6,19.0,473.5,142.98,82.09
2016,2,16,15,0,562.0,137.0,0.6,19.0,401.0,116.3,76.97
2016,2,16,15,15,478.0,140.0,0.55,18.5,351.0,95.21,77.17
2016,2,16,15,30,394.0,143.0,0.5,18.0,301.0,98.4,80.29
2016,2,16,15,45,375.0,129.5,0.5,18.0,266.5,90.7,73.81
2016,2,16,16,0,356.0,116.0,0.5,18.0,232.0,82.73,67.03
2016,2,16,16,15,336.5,100.0,0.45,17.5,196.0,72.63,58.38
2016,2,16,16,30,317.0,84.0,0.4,17.0,160.0,62.14,49.2
2016,2,16,16,45,277.5,68.0,0.4,16.5,123.5,51.17,39.38
2016,2,16,17,0,238.0,52.0,0.4,16.0,87.0,39.79,28.98
2016,2,16,17,15,169.5,36.0,0.4,15.5,56.0,27.95,17.59
2016,2,16,17,30,101.0,20.0,0.4,15.0,25.0,15.72,0.0
2016,2,16,17,45,50.5,10.0,0.4,15.0,12.5,9.1,0.0
2016,2,16,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.0,3.3,14.0,12.0,10.91,0.0
2016,2,17,7,30,0.0,24.0,3.3,14.0,24.0,22.24,10.63
2016,2,17,7,45,6.0,43.5,3.3,14.5,44.5,48.42,34.55
2016,2,17,8,0,12.0,63.0,3.3,15.0,65.0,72.93,56.06
2016,2,17,8,15,22.0,82.5,3.4,15.0,88.0,108.46,86.83
2016,2,17,8,30,32.0,102.0,3.5,15.0,111.0,135.9,110.51
2016,2,17,8,45,40.5,121.0,3.65,15.0,134.0,161.29,132.08
2016,2,17,9,0,49.0,140.0,3.8,15.0,157.0,186.42,153.09
2016,2,17,9,15,108.5,161.5,3.8,15.0,206.0,265.02,219.08
2016,2,17,9,30,168.0,183.0,3.8,15.0,255.0,330.62,273.04
2016,2,17,9,45,84.0,126.5,3.8,15.5,162.5,197.44,161.8
2016,2,17,10,0,0.0,70.0,3.8,16.0,70.0,61.91,46.53
2016,2,17,10,15,0.0,106.0,3.7,16.0,106.0,94.81,73.95
2016,2,17,10,30,0.0,142.0,3.6,16.0,142.0,128.63,101.71
2016,2,17,10,45,0.0,91.5,3.5,16.0,91.5,81.1,62.24
2016,2,17,11,0,0.0,41.0,3.4,16.0,41.0,36.23,24.79
2016,2,17,11,15,0.0,64.5,3.3,15.5,64.5,57.09,42.27
2016,2,17,11,30,0.0,88.0,3.2,15.0,88.0,78.0,59.72
2016,2,17,11,45,0.0,105.5,3.15,15.0,105.5,93.67,72.64
2016,2,17,12,0,0.0,123.0,3.1,15.0,123.0,109.27,85.45
2016,2,17,12,15,0.0,76.5,3.15,15.0,76.5,67.78,51.09
2016,2,17,12,30,0.0,30.0,3.2,15.0,30.0,26.51,16.65
2016,2,17,12,45,0.0,57.0,3.25,15.0,57.0,50.45,36.71
2016,2,17,13,0,0.0,84.0,3.3,15.0,84.0,74.45,56.71
2016,2,17,13,15,0.0,56.0,3.35,15.0,56.0,49.55,35.98
2016,2,17,13,30,0.0,28.0,3.4,15.0,28.0,24.73,15.2
2016,2,17,13,45,0.0,27.0,3.5,15.0,27.0,23.84,14.48
2016,2,17,14,0,0.0,26.0,3.6,15.0,26.0,22.95,13.75
2016,2,17,14,15,0.0,62.5,3.6,14.5,62.5,55.28,41.1
2016,2,17,14,30,0.0,99.0,3.6,14.0,99.0,87.19,68.08
2016,2,17,14,45,0.0,59.0,3.6,14.0,59.0,52.15,38.68
2016,2,17,15,0,0.0,19.0,3.6,14.0,19.0,16.74,8.66
2016,2,17,15,15,0.0,17.0,3.55,14.0,17.0,14.97,7.75
2016,2,17,15,30,0.0,15.0,3.5,14.0,15.0,13.2,6.19
2016,2,17,15,45,0.0,13.0,3.45,14.0,13.0,11.43,4.63
2016,2,17,16,0,0.0,11.0,3.4,14.0,11.0,9.67,3.05
2016,2,17,16,15,0.0,9.5,3.4,13.5,9.5,8.34,1.87
2016,2,17,16,30,0.0,8.0,3.4,13.0,8.0,7.02,0.67
2016,2,17,16,45,0.0,6.0,3.45,13.0,6.0,5.26,0.0
2016,2,17,17,0,0.0,4.0,3.5,13.0,4.0,3.51,0.0
2016,2,17,17,15,0.0,2.5,3.55,13.0,2.5,2.19,0.0
2016,2,17,17,30,0.0,1.0,3.6,13.0,1.0,0.87,0.0
2016,2,17,17,45,0.0,0.5,3.7,13.0,0.5,0.45,0.0
2016,2,17,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,49.5,19.5,3.8,11.0,24.0,46.65,0.0
2016,2,18,7,30,99.0,39.0,3.8,11.0,48.0,140.62,102.41
2016,2,18,7,45,209.5,55.5,3.85,11.5,89.0,229.05,188.03
2016,2,18,8,0,320.0,72.0,3.9,12.0,130.0,336.03,281.24
2016,2,18,8,15,179.0,90.0,3.9,12.0,124.0,252.0,211.8
2016,2,18,8,30,38.0,108.0,3.9,12.0,118.0,148.21,122.22
2016,2,18,8,45,51.0,126.0,3.9,12.0,142.5,175.26,145.7
2016,2,18,9,0,64.0,144.0,3.9,12.0,167.0,202.33,168.59
2016,2,18,9,15,116.0,164.5,3.85,12.0,212.0,274.42,229.45
2016,2,18,9,30,168.0,185.0,3.8,12.0,257.0,333.37,278.25
2016,2,18,9,45,192.0,201.0,3.8,12.5,290.5,365.05,302.97
2016,2,18,10,0,216.0,217.0,3.8,13.0,324.0,395.7,326.51
2016,2,18,10,15,399.5,189.5,3.75,13.0,403.0,520.37,427.85
2016,2,18,10,30,583.0,162.0,3.7,13.0,482.0,616.56,503.85
2016,2,18,10,45,347.5,218.0,3.7,13.0,411.0,482.25,393.67
2016,2,18,11,0,112.0,274.0,3.7,13.0,340.0,344.29,279.29
2016,2,18,11,15,56.0,167.5,3.65,13.0,200.5,194.46,157.62
2016,2,18,11,30,0.0,61.0,3.6,13.0,61.0,53.99,39.95
2016,2,18,11,45,0.0,62.0,3.55,13.0,62.0,54.89,40.75
2016,2,18,12,0,0.0,63.0,3.5,13.0,63.0,55.78,41.48
2016,2,18,12,15,86.0,185.5,3.45,13.0,241.0,220.57,178.64
2016,2,18,12,30,172.0,308.0,3.4,13.0,419.0,368.55,296.21
2016,2,18,12,45,136.0,302.5,3.4,13.0,390.0,334.13,267.67
2016,2,18,13,0,100.0,297.0,3.4,13.0,361.0,301.61,241.43
2016,2,18,13,15,234.5,278.0,3.3,13.0,423.5,332.14,263.91
2016,2,18,13,30,369.0,259.0,3.2,13.0,486.0,348.51,272.88
2016,2,18,13,45,212.0,255.0,3.15,13.0,384.5,275.62,216.15
2016,2,18,14,0,55.0,251.0,3.1,13.0,283.0,219.49,174.81
2016,2,18,14,15,415.0,183.5,3.05,13.0,406.5,226.85,166.45
2016,2,18,14,30,775.0,116.0,3.0,13.0,530.0,206.09,132.19
2016,2,18,14,45,545.0,155.0,2.95,13.0,437.5,165.82,110.74
2016,2,18,15,0,315.0,194.0,2.9,13.0,345.0,152.07,114.08
2016,2,18,15,15,317.0,176.5,2.8,12.5,317.0,123.95,104.4
2016,2,18,15,30,319.0,159.0,2.7,12.0,289.0,113.61,95.77
2016,2,18,15,45,293.5,147.0,2.65,12.0,256.5,106.21,89.45
2016,2,18,16,0,268.0,135.0,2.6,12.0,224.0,98.57,82.82
2016,2,18,16,15,246.5,116.5,2.55,11.5,189.0,86.44,72.2
2016,2,18,16,30,225.0,98.0,2.5,11.0,154.0,73.91,60.99
2016,2,18,16,45,196.5,78.5,2.45,11.0,120.0,60.23,48.41
2016,2,18,17,0,168.0,59.0,2.4,11.0,86.0,46.11,35.25
2016,2,18,17,15,107.5,41.0,2.4,10.5,56.0,32.56,22.25
2016,2,18,17,30,47.0,23.0,2.4,10.0,26.0,19.26,3.44
2016,2,18,17,45,23.5,11.5,2.4,10.0,13.0,10.46,0.0
2016,2,18,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,9.0,4.55,11.0,9.0,7.91,0.0
2016,2,19,7,30,0.0,18.0,4.6,11.0,18.0,15.84,6.69
2016,2,19,7,45,0.0,32.0,4.65,11.5,32.0,28.22,18.11
2016,2,19,8,0,0.0,46.0,4.7,12.0,46.0,41.65,29.96
2016,2,19,8,15,0.0,61.0,4.6,12.0,61.0,56.36,42.9
2016,2,19,8,30,0.0,76.0,4.5,12.0,76.0,70.81,55.46
2016,2,19,8,45,0.0,90.0,4.45,12.0,90.0,83.96,66.75
2016,2,19,9,0,0.0,104.0,4.4,12.0,104.0,97.01,77.8
2016,2,19,9,15,0.0,113.5,4.2,12.0,113.5,105.22,84.6
2016,2,19,9,30,0.0,123.0,4.0,12.0,123.0,113.51,91.4
2016,2,19,9,45,0.0,114.5,3.8,12.5,114.5,103.87,82.86
2016,2,19,10,0,0.0,106.0,3.6,13.0,106.0,95.07,75.11
2016,2,19,10,15,0.0,88.0,3.45,13.0,88.0,77.95,60.55
2016,2,19,10,30,0.0,70.0,3.3,13.0,70.0,61.94,46.96
2016,2,19,10,45,0.0,97.5,3.15,13.0,97.5,86.59,67.59
2016,2,19,11,0,0.0,125.0,3.0,13.0,125.0,111.76,88.44
2016,2,19,11,15,0.0,143.0,2.9,13.0,143.0,128.08,101.8
2016,2,19,11,30,0.0,161.0,2.8,13.0,161.0,144.22,114.97
2016,2,19,11,45,3.0,180.5,2.75,13.0,182.5,163.4,130.63
2016,2,19,12,0,6.0,200.0,2.7,13.0,204.0,182.09,145.79
2016,2,19,12,15,15.5,226.5,2.7,13.0,237.0,210.11,168.53
2016,2,19,12,30,25.0,253.0,2.7,13.0,270.0,236.75,189.9
2016,2,19,12,45,49.5,272.0,2.7,13.0,304.5,263.82,211.48
2016,2,19,13,0,74.0,291.0,2.7,13.0,339.0,285.32,228.23
2016,2,19,13,15,72.0,284.5,2.65,12.5,330.5,272.08,217.65
2016,2,19,13,30,70.0,278.0,2.6,12.0,322.0,258.96,207.24
2016,2,19,13,45,106.5,275.0,2.55,12.0,339.0,260.67,207.4
2016,2,19,14,0,143.0,272.0,2.5,12.0,356.0,254.79,200.86
2016,2,19,14,15,144.5,259.0,2.45,11.5,340.5,232.99,182.8
2016,2,19,14,30,146.0,246.0,2.4,11.0,325.0,211.09,164.92
2016,2,19,14,45,227.0,221.5,2.35,11.0,335.5,190.44,145.14
2016,2,19,15,0,308.0,197.0,2.3,11.0,346.0,154.76,116.78
2016,2,19,15,15,371.0,169.0,2.25,11.0,333.0,119.69,101.15
2016,2,19,15,30,434.0,141.0,2.2,11.0,320.0,96.67,81.09
2016,2,19,15,45,389.0,136.0,2.15,11.0,283.5,94.76,79.6
2016,2,19,16,0,344.0,131.0,2.1,11.0,247.0,96.44,81.22
2016,2,19,16,15,315.5,114.5,2.0,10.5,209.0,85.5,71.63
2016,2,19,16,30,287.0,98.0,1.9,10.0,171.0,74.21,61.52
2016,2,19,16,45,243.0,80.5,1.85,10.0,133.0,61.81,50.06
2016,2,19,17,0,199.0,63.0,1.8,10.0,95.0,49.06,38.08
2016,2,19,17,15,130.0,44.0,1.75,9.5,62.0,34.82,24.47
2016,2,19,17,30,61.0,25.0,1.7,9.0,29.0,20.22,5.73
2016,2,19,17,45,30.5,12.5,1.65,9.0,14.5,11.37,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,7,15,93.5,17.0,1.8,6.5,26.0,97.4,0.0
2016,2,20,7,30,187.0,34.0,1.8,7.0,52.0,196.32,153.24
2016,2,20,7,45,237.5,51.5,1.8,7.5,88.0,253.45,211.35
2016,2,20,8,0,288.0,69.0,1.8,8.0,124.0,312.41,264.13
2016,2,20,8,15,325.0,84.5,1.75,8.5,163.0,360.46,305.6
2016,2,20,8,30,362.0,100.0,1.7,9.0,202.0,408.7,345.43
2016,2,20,8,45,398.0,109.0,1.7,9.5,239.0,447.89,376.75
2016,2,20,9,0,434.0,118.0,1.7,10.0,276.0,486.57,406.6
2016,2,20,9,15,582.5,100.0,1.6,10.0,339.0,583.91,483.4
2016,2,20,9,30,731.0,82.0,1.5,10.0,402.0,670.91,547.27
2016,2,20,9,45,678.5,106.0,1.4,10.5,424.0,660.88,535.77
2016,2,20,10,0,626.0,130.0,1.3,11.0,446.0,642.97,518.52
2016,2,20,10,15,589.5,152.5,1.15,11.0,464.5,631.83,506.8
2016,2,20,10,30,553.0,175.0,1.0,11.0,483.0,613.16,489.63
2016,2,20,10,45,699.5,145.0,0.9,11.5,553.5,682.04,538.99
2016,2,20,11,0,846.0,115.0,0.8,12.0,624.0,735.74,574.7
2016,2,20,11,15,655.0,178.0,0.65,12.0,579.0,649.14,505.78
2016,2,20,11,30,464.0,241.0,0.5,12.0,534.0,558.41,435.36
2016,2,20,11,45,469.0,243.5,0.4,12.5,543.5,545.32,423.91
2016,2,20,12,0,474.0,246.0,0.3,13.0,553.0,530.29,410.05
2016,2,20,12,15,494.5,238.5,0.3,13.0,560.5,513.25,396.6
2016,2,20,12,30,515.0,231.0,0.3,13.0,568.0,493.58,380.85
2016,2,20,12,45,705.5,167.0,0.35,13.0,625.0,508.66,390.78
2016,2,20,13,0,896.0,103.0,0.4,13.0,682.0,506.25,385.38
2016,2,20,13,15,652.0,178.0,0.55,13.0,595.0,425.55,324.16
2016,2,20,13,30,408.0,253.0,0.7,13.0,508.0,360.71,276.3
2016,2,20,13,45,643.5,174.5,0.85,13.0,561.5,348.39,259.79
2016,2,20,14,0,879.0,96.0,1.0,13.0,615.0,314.9,222.42
2016,2,20,14,15,868.5,94.0,1.1,13.0,586.5,262.86,176.25
2016,2,20,14,30,858.0,92.0,1.2,13.0,558.0,210.84,131.6
2016,2,20,14,45,847.5,88.0,1.35,13.0,524.5,157.5,90.07
2016,2,20,15,0,837.0,84.0,1.5,13.0,491.0,104.67,58.03
2016,2,20,15,15,815.5,81.0,1.55,13.0,450.5,60.3,48.17
2016,2,20,15,30,794.0,78.0,1.6,13.0,410.0,59.2,47.38
2016,2,20,15,45,770.0,72.5,1.7,13.0,366.0,56.09,44.72
2016,2,20,16,0,746.0,67.0,1.8,13.0,322.0,52.9,41.95
2016,2,20,16,15,702.5,62.0,1.8,12.5,274.0,49.95,39.41
2016,2,20,16,30,659.0,57.0,1.8,12.0,226.0,42.95,33.14
2016,2,20,16,45,593.5,50.0,1.85,11.5,178.0,38.49,29.0
2016,2,20,17,0,528.0,43.0,1.9,11.0,130.0,33.94,24.61
2016,2,20,17,15,412.0,33.0,1.9,10.5,86.5,26.51,17.34
2016,2,20,17,30,296.0,23.0,1.9,10.0,43.0,18.88,6.22
2016,2,20,17,45,148.0,11.5,1.95,10.0,21.5,10.46,0.0
2016,2,20,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,204.0,15.5,1.75,8.5,36.0,166.15,5.06
2016,2,21,7,30,408.0,31.0,1.7,9.0,72.0,332.77,262.3
2016,2,21,7,45,506.5,39.0,1.7,9.5,119.0,416.46,343.8
2016,2,21,8,0,605.0,47.0,1.7,10.0,166.0,504.21,419.04
2016,2,21,8,15,662.5,53.0,1.7,10.5,215.5,557.81,463.01
2016,2,21,8,30,720.0,59.0,1.7,11.0,265.0,617.62,509.27
2016,2,21,8,45,760.0,62.5,1.7,11.5,313.0,660.65,540.6
2016,2,21,9,0,800.0,66.0,1.7,12.0,361.0,701.77,569.33
2016,2,21,9,15,825.5,69.5,1.65,12.0,405.5,729.62,587.98
2016,2,21,9,30,851.0,73.0,1.6,12.0,450.0,754.63,604.19
2016,2,21,9,45,870.5,75.0,1.6,12.5,490.0,770.1,612.63
2016,2,21,10,0,890.0,77.0,1.6,13.0,530.0,776.08,614.27
2016,2,21,10,15,903.0,79.0,1.6,13.0,563.0,780.14,615.83
2016,2,21,10,30,916.0,81.0,1.6,13.0,596.0,780.69,615.02
2016,2,21,10,45,924.5,82.0,1.6,13.5,622.5,773.22,607.53
2016,2,21,11,0,933.0,83.0,1.6,14.0,649.0,762.23,597.8
2016,2,21,11,15,938.5,84.0,1.65,14.0,667.5,745.62,585.79
2016,2,21,11,30,944.0,85.0,1.7,14.0,686.0,725.61,570.36
2016,2,21,11,45,945.5,86.0,1.8,14.5,696.5,699.66,549.47
2016,2,21,12,0,947.0,87.0,1.9,15.0,707.0,670.64,525.97
2016,2,21,12,15,947.0,87.5,1.95,15.0,709.5,637.32,499.43
2016,2,21,12,30,947.0,88.0,2.0,15.0,712.0,601.28,470.23
2016,2,21,12,45,941.0,89.0,2.15,15.0,705.5,560.12,436.82
2016,2,21,13,0,935.0,90.0,2.3,15.0,699.0,517.03,400.86
2016,2,21,13,15,930.0,89.5,2.4,15.0,684.5,471.31,361.59
2016,2,21,13,30,925.0,89.0,2.5,15.0,670.0,424.04,319.96
2016,2,21,13,45,914.5,88.5,2.65,15.0,648.0,373.63,275.03
2016,2,21,14,0,904.0,88.0,2.8,15.0,626.0,322.63,228.91
2016,2,21,14,15,892.0,86.5,2.85,14.5,596.5,270.12,182.01
2016,2,21,14,30,880.0,85.0,2.9,14.0,567.0,211.58,131.66
2016,2,21,14,45,863.5,83.0,3.0,14.0,531.5,157.96,89.47
2016,2,21,15,0,847.0,81.0,3.1,14.0,496.0,105.43,57.25
2016,2,21,15,15,824.5,78.0,3.1,14.0,455.0,57.92,45.88
2016,2,21,15,30,802.0,75.0,3.1,14.0,414.0,56.75,44.99
2016,2,21,15,45,773.0,71.0,3.1,14.0,368.5,54.75,43.32
2016,2,21,16,0,744.0,67.0,3.1,14.0,323.0,52.74,41.61
2016,2,21,16,15,699.0,62.0,3.0,13.5,275.0,49.78,39.09
2016,2,21,16,30,654.0,57.0,2.9,13.0,227.0,42.8,32.85
2016,2,21,16,45,592.5,50.0,2.85,12.5,179.5,38.35,28.76
2016,2,21,17,0,531.0,43.0,2.8,12.0,132.0,33.82,24.41
2016,2,21,17,15,418.0,33.5,2.75,11.5,89.0,26.84,17.62
2016,2,21,17,30,305.0,24.0,2.7,11.0,46.0,19.69,7.71
2016,2,21,17,45,152.5,12.0,2.65,11.0,23.0,10.91,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,7,15,223.0,15.5,1.85,9.5,39.0,179.83,43.91
2016,2,22,7,30,446.0,31.0,1.8,10.0,78.0,358.46,284.48
2016,2,22,7,45,537.0,39.0,1.8,10.5,125.5,438.64,361.25
2016,2,22,8,0,628.0,47.0,1.8,11.0,173.0,516.16,427.76
2016,2,22,8,15,684.0,52.5,1.65,11.0,222.5,575.37,475.63
2016,2,22,8,30,740.0,58.0,1.5,11.0,272.0,634.08,520.36
2016,2,22,8,45,775.5,62.0,1.4,11.5,320.5,674.78,548.62
2016,2,22,9,0,811.0,66.0,1.3,12.0,369.0,713.44,574.07
2016,2,22,9,15,837.0,69.0,1.15,12.5,414.0,741.23,589.95
