Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,0,3.0,186.0,0.2,14.0,189.0,161.57,126.39
2016,3,3,14,15,12.5,206.5,0.25,14.0,214.5,179.13,140.9
2016,3,3,14,30,22.0,227.0,0.3,14.0,240.0,194.34,152.76
2016,3,3,14,45,11.0,180.0,0.4,14.0,186.5,153.94,121.24
2016,3,3,15,0,0.0,133.0,0.5,14.0,133.0,114.62,90.26
2016,3,3,15,15,4.0,148.0,0.5,14.0,150.0,125.14,99.21
2016,3,3,15,30,8.0,163.0,0.5,14.0,167.0,134.42,112.1
2016,3,3,15,45,4.0,136.5,0.5,14.0,138.5,114.31,95.06
2016,3,3,16,0,0.0,110.0,0.5,14.0,110.0,93.71,77.46
2016,3,3,16,15,0.0,95.0,0.45,13.5,95.0,81.44,67.05
2016,3,3,16,30,0.0,80.0,0.4,13.0,80.0,69.05,56.31
2016,3,3,16,45,0.0,65.5,0.35,13.0,65.5,56.93,45.5
2016,3,3,17,0,0.0,51.0,0.3,13.0,51.0,44.7,34.41
2016,3,3,17,15,0.0,36.5,0.25,13.0,36.5,32.2,22.93
2016,3,3,17,30,0.0,22.0,0.2,13.0,22.0,19.37,11.04
2016,3,3,17,45,0.0,11.0,0.2,13.0,11.0,9.67,0.0
2016,3,3,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.6,11.5,9.5,8.64,0.0
2016,3,4,7,0,0.0,19.0,1.6,12.0,19.0,17.07,2.71
2016,3,4,7,15,23.0,38.0,1.65,12.0,42.0,60.62,44.65
2016,3,4,7,30,46.0,57.0,1.7,12.0,65.0,98.46,78.8
2016,3,4,7,45,57.5,78.5,1.8,12.0,91.5,131.95,108.45
2016,3,4,8,0,69.0,100.0,1.9,12.0,118.0,164.71,136.97
2016,3,4,8,15,80.5,120.5,1.95,12.0,145.0,195.61,163.33
2016,3,4,8,30,92.0,141.0,2.0,12.0,172.0,226.29,188.94
2016,3,4,8,45,65.0,155.0,2.15,12.5,179.0,217.66,180.19
2016,3,4,9,0,38.0,169.0,2.3,13.0,186.0,208.39,170.9
2016,3,4,9,15,42.5,188.0,2.3,13.0,208.5,230.22,188.43
2016,3,4,9,30,47.0,207.0,2.3,13.0,231.0,251.64,205.34
2016,3,4,9,45,44.0,220.5,2.35,13.5,244.5,260.14,211.08
2016,3,4,10,0,41.0,234.0,2.4,14.0,258.0,268.43,216.66
2016,3,4,10,15,28.5,229.5,2.4,14.0,247.0,249.33,200.47
2016,3,4,10,30,16.0,225.0,2.4,14.0,236.0,220.57,176.65
2016,3,4,10,45,8.0,164.0,2.45,14.0,169.5,154.33,122.65
2016,3,4,11,0,0.0,103.0,2.5,14.0,103.0,91.54,70.83
2016,3,4,11,15,14.0,189.0,2.5,14.0,198.5,180.6,144.08
2016,3,4,11,30,28.0,275.0,2.5,14.0,294.0,277.03,221.06
2016,3,4,11,45,18.0,247.0,2.55,14.0,260.0,234.22,186.38
2016,3,4,12,0,8.0,219.0,2.6,14.0,226.0,200.65,159.33
2016,3,4,12,15,11.5,235.0,2.65,14.0,244.0,215.94,171.68
2016,3,4,12,30,15.0,251.0,2.7,14.0,262.0,230.58,183.35
2016,3,4,12,45,31.0,278.5,2.75,14.0,301.0,262.12,208.51
2016,3,4,13,0,47.0,306.0,2.8,14.0,340.0,288.72,229.41
2016,3,4,13,15,47.0,300.0,2.8,14.0,333.0,277.93,220.67
2016,3,4,13,30,47.0,294.0,2.8,14.0,326.0,267.13,212.01
2016,3,4,13,45,56.0,291.5,2.85,14.0,328.5,262.19,207.86
2016,3,4,14,0,65.0,289.0,2.9,14.0,331.0,256.02,202.58
2016,3,4,14,15,74.5,280.0,2.85,14.0,326.0,244.08,192.5
2016,3,4,14,30,84.0,271.0,2.8,14.0,321.0,230.99,181.44
2016,3,4,14,45,62.5,246.0,2.8,14.0,282.0,201.64,158.79
2016,3,4,15,0,41.0,221.0,2.8,14.0,243.0,175.25,138.83
2016,3,4,15,15,20.5,137.0,2.75,14.0,148.0,112.65,88.8
2016,3,4,15,30,0.0,53.0,2.7,14.0,53.0,46.81,35.99
2016,3,4,15,45,0.0,30.0,2.65,14.0,30.0,26.44,18.01
2016,3,4,16,0,0.0,7.0,2.6,14.0,7.0,6.16,0.0
2016,3,4,16,15,0.0,6.0,2.65,14.0,6.0,5.27,0.0
2016,3,4,16,30,0.0,5.0,2.7,14.0,5.0,4.39,0.0
2016,3,4,16,45,0.0,4.0,2.75,14.0,4.0,3.51,0.0
2016,3,4,17,0,0.0,3.0,2.8,14.0,3.0,2.63,0.0
2016,3,4,17,15,0.0,2.0,2.8,13.5,2.0,1.75,0.0
2016,3,4,17,30,0.0,1.0,2.8,13.0,1.0,0.88,0.0
2016,3,4,17,45,0.0,0.5,2.8,13.0,0.5,0.44,0.0
2016,3,4,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,5,6,45,14.0,11.5,3.5,13.5,12.0,18.69,0.0
2016,3,5,7,0,28.0,23.0,3.6,14.0,24.0,52.79,25.5
2016,3,5,7,15,80.5,42.0,3.75,14.0,53.0,115.82,90.74
2016,3,5,7,30,133.0,61.0,3.9,14.0,82.0,188.69,155.27
2016,3,5,7,45,161.0,81.0,4.05,14.0,116.0,234.92,196.26
2016,3,5,8,0,189.0,101.0,4.2,14.0,150.0,281.37,236.48
2016,3,5,8,15,212.5,119.5,4.3,14.0,185.0,322.38,271.1
2016,3,5,8,30,236.0,138.0,4.4,14.0,220.0,363.24,304.76
2016,3,5,8,45,118.0,111.5,4.55,14.5,152.5,219.01,182.73
2016,3,5,9,0,0.0,85.0,4.7,15.0,85.0,75.66,58.51
2016,3,5,9,15,0.0,63.0,4.65,15.0,63.0,55.69,41.6
2016,3,5,9,30,0.0,41.0,4.6,15.0,41.0,36.2,25.04
2016,3,5,9,45,0.0,61.0,4.55,15.0,61.0,53.94,39.91
2016,3,5,10,0,0.0,81.0,4.5,15.0,81.0,71.74,54.69
2016,3,5,10,15,0.5,126.5,4.45,15.0,127.0,114.0,89.65
2016,3,5,10,30,1.0,172.0,4.4,15.0,173.0,157.06,124.8
2016,3,5,10,45,0.5,116.5,4.4,15.0,117.0,104.32,81.27
2016,3,5,11,0,0.0,61.0,4.4,15.0,61.0,54.03,39.54
2016,3,5,11,15,10.5,162.0,4.55,15.0,169.5,153.09,121.45
2016,3,5,11,30,21.0,263.0,4.7,15.0,278.0,253.03,202.11
2016,3,5,11,45,85.0,306.5,4.9,15.5,368.0,342.4,273.75
2016,3,5,12,0,149.0,350.0,5.1,16.0,458.0,424.41,337.87
2016,3,5,12,15,105.0,338.0,5.25,16.0,414.5,370.49,294.64
2016,3,5,12,30,61.0,326.0,5.4,16.0,371.0,325.83,258.85
2016,3,5,12,45,30.5,228.5,5.6,16.0,251.0,218.8,173.56
2016,3,5,13,0,0.0,131.0,5.8,16.0,131.0,115.85,90.05
2016,3,5,13,15,0.0,128.0,5.85,15.5,128.0,113.07,88.08
2016,3,5,13,30,0.0,125.0,5.9,15.0,125.0,110.31,86.06
2016,3,5,13,45,0.0,124.5,6.0,15.0,124.5,109.7,85.66
2016,3,5,14,0,0.0,124.0,6.1,15.0,124.0,109.07,85.27
2016,3,5,14,15,0.0,120.5,6.2,15.0,120.5,105.87,82.77
2016,3,5,14,30,0.0,117.0,6.3,15.0,117.0,102.68,80.28
2016,3,5,14,45,0.0,68.0,6.45,15.0,68.0,60.18,45.0
2016,3,5,15,0,0.0,19.0,6.6,15.0,19.0,16.76,8.53
2016,3,5,15,15,0.0,20.0,6.65,15.0,20.0,17.63,9.31
2016,3,5,15,30,0.0,21.0,6.7,15.0,21.0,18.51,10.78
2016,3,5,15,45,0.0,45.5,6.8,15.0,45.5,40.15,30.05
2016,3,5,16,0,0.0,70.0,6.9,15.0,70.0,61.89,49.42
2016,3,5,16,15,0.0,60.5,6.7,14.5,60.5,53.44,42.11
2016,3,5,16,30,0.0,51.0,6.5,14.0,51.0,45.01,34.72
2016,3,5,16,45,0.0,41.0,6.35,14.0,41.0,36.15,26.76
2016,3,5,17,0,0.0,31.0,6.2,14.0,31.0,27.3,18.73
2016,3,5,17,15,0.0,22.5,6.05,14.0,22.5,19.79,11.83
2016,3,5,17,30,0.0,14.0,5.9,14.0,14.0,12.3,4.93
2016,3,5,17,45,0.0,7.5,5.75,14.0,7.5,6.58,0.0
2016,3,5,18,0,0.0,1.0,5.6,14.0,1.0,0.91,0.0
2016,3,5,18,15,0.0,0.5,5.4,14.0,0.5,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,6,45,48.0,15.0,2.75,10.5,18.5,42.05,0.0
2016,3,6,7,0,96.0,30.0,2.8,11.0,37.0,121.81,75.61
2016,3,6,7,15,210.0,47.0,2.85,11.0,78.0,236.28,192.48
2016,3,6,7,30,324.0,64.0,2.9,11.0,119.0,339.74,284.48
2016,3,6,7,45,398.5,76.5,2.95,11.5,166.5,414.62,349.27
2016,3,6,8,0,473.0,89.0,3.0,12.0,214.0,492.49,413.95
2016,3,6,8,15,527.5,97.5,3.0,12.0,263.5,551.7,461.95
2016,3,6,8,30,582.0,106.0,3.0,12.0,313.0,616.91,512.66
2016,3,6,8,45,615.0,114.5,3.05,12.5,360.0,660.05,543.78
2016,3,6,9,0,648.0,123.0,3.1,13.0,407.0,701.29,572.77
2016,3,6,9,15,676.0,128.0,3.1,13.0,450.5,732.32,594.35
2016,3,6,9,30,704.0,133.0,3.1,13.0,494.0,760.71,613.77
2016,3,6,9,45,722.5,138.0,3.1,13.0,533.0,778.37,625.11
2016,3,6,10,0,741.0,143.0,3.1,13.0,572.0,792.9,634.25
2016,3,6,10,15,756.5,146.0,3.1,13.0,604.5,799.52,637.7
2016,3,6,10,30,772.0,149.0,3.1,13.0,637.0,802.79,638.89
2016,3,6,10,45,683.0,179.5,3.1,13.0,624.0,748.64,596.85
2016,3,6,11,0,594.0,210.0,3.1,13.0,611.0,688.36,549.7
2016,3,6,11,15,420.5,272.5,3.25,13.0,560.0,601.58,480.7
2016,3,6,11,30,247.0,335.0,3.4,13.0,509.0,502.22,401.35
2016,3,6,11,45,159.0,333.5,3.55,13.5,446.0,426.92,341.0
2016,3,6,12,0,71.0,332.0,3.7,14.0,383.0,350.55,279.2
2016,3,6,12,15,42.0,288.5,3.8,14.0,319.0,286.56,228.46
2016,3,6,12,30,13.0,245.0,3.9,14.0,255.0,224.24,178.44
2016,3,6,12,45,10.5,230.0,4.0,14.0,238.0,208.21,165.67
2016,3,6,13,0,8.0,215.0,4.1,14.0,221.0,192.63,153.17
2016,3,6,13,15,7.0,211.0,4.15,13.5,216.5,187.52,149.4
2016,3,6,13,30,6.0,207.0,4.2,13.0,212.0,182.5,145.71
2016,3,6,13,45,22.5,240.0,4.3,13.0,255.0,214.28,171.43
2016,3,6,14,0,39.0,273.0,4.4,13.0,298.0,236.68,189.15
2016,3,6,14,15,36.5,259.5,4.45,13.0,282.5,220.23,175.85
2016,3,6,14,30,34.0,246.0,4.5,13.0,267.0,204.24,163.02
2016,3,6,14,45,17.0,186.5,4.6,13.0,197.0,160.29,127.95
2016,3,6,15,0,0.0,127.0,4.7,13.0,127.0,110.03,87.3
2016,3,6,15,15,0.0,86.5,4.75,12.5,86.5,76.6,59.58
2016,3,6,15,30,0.0,46.0,4.8,12.0,46.0,40.61,30.74
2016,3,6,15,45,0.0,27.0,4.85,12.0,27.0,23.79,15.76
2016,3,6,16,0,0.0,8.0,4.9,12.0,8.0,7.04,0.7
2016,3,6,16,15,0.0,6.5,4.95,11.5,6.5,5.71,0.0
2016,3,6,16,30,0.0,5.0,5.0,11.0,5.0,4.39,0.0
2016,3,6,16,45,0.0,4.0,5.05,11.0,4.0,3.51,0.0
2016,3,6,17,0,0.0,3.0,5.1,11.0,3.0,2.63,0.0
2016,3,6,17,15,0.0,2.0,5.05,11.0,2.0,1.75,0.0
2016,3,6,17,30,0.0,1.0,5.0,11.0,1.0,0.88,0.0
2016,3,6,17,45,0.0,0.5,5.0,11.0,0.5,0.44,0.0
2016,3,6,18,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,4.0,3.5,8.5,4.0,3.64,0.0
2016,3,7,7,0,0.0,8.0,3.6,9.0,8.0,7.02,0.0
2016,3,7,7,15,0.0,16.0,3.7,9.0,16.0,14.06,6.22
2016,3,7,7,30,0.0,24.0,3.8,9.0,24.0,21.12,12.59
2016,3,7,7,45,0.0,33.0,3.9,9.0,33.0,29.07,19.71
2016,3,7,8,0,0.0,42.0,4.0,9.0,42.0,37.03,26.76
2016,3,7,8,15,0.0,51.5,4.1,9.0,51.5,45.45,34.12
2016,3,7,8,30,0.0,61.0,4.2,9.0,61.0,53.89,41.4
2016,3,7,8,45,2.5,106.5,4.35,9.5,107.5,100.02,81.06
2016,3,7,9,0,5.0,152.0,4.5,10.0,154.0,148.59,122.0
2016,3,7,9,15,2.5,136.5,4.6,10.0,137.5,128.14,104.23
2016,3,7,9,30,0.0,121.0,4.7,10.0,121.0,109.58,88.17
2016,3,7,9,45,4.5,159.0,4.8,10.5,162.0,149.94,121.91
2016,3,7,10,0,9.0,197.0,4.9,11.0,203.0,190.29,155.07
2016,3,7,10,15,41.0,242.0,4.95,11.0,268.0,272.57,223.39
2016,3,7,10,30,73.0,287.0,5.0,11.0,333.0,342.23,280.13
2016,3,7,10,45,253.0,281.0,5.1,11.0,451.5,497.23,408.06
2016,3,7,11,0,433.0,275.0,5.2,11.0,570.0,630.6,514.75
2016,3,7,11,15,463.0,269.5,5.2,11.0,592.0,632.16,514.96
2016,3,7,11,30,493.0,264.0,5.2,11.0,614.0,630.72,513.32
2016,3,7,11,45,529.0,255.0,5.25,11.5,635.5,627.02,509.14
2016,3,7,12,0,565.0,246.0,5.3,12.0,657.0,619.69,501.93
2016,3,7,12,15,751.0,172.0,5.3,12.0,719.5,646.88,524.12
2016,3,7,12,30,937.0,98.0,5.3,12.0,782.0,655.78,530.74
2016,3,7,12,45,743.5,172.5,5.35,12.0,713.0,574.21,462.93
2016,3,7,13,0,550.0,247.0,5.4,12.0,644.0,500.03,401.45
2016,3,7,13,15,561.0,237.5,5.4,12.0,635.5,466.28,372.4
2016,3,7,13,30,572.0,228.0,5.4,12.0,627.0,430.72,341.03
2016,3,7,13,45,327.5,266.0,5.45,12.5,493.0,337.83,266.62
2016,3,7,14,0,83.0,304.0,5.5,13.0,359.0,273.76,218.25
2016,3,7,14,15,465.0,207.5,5.5,13.0,494.5,282.01,212.5
2016,3,7,14,30,847.0,111.0,5.5,13.0,630.0,265.76,181.16
2016,3,7,14,45,838.5,106.0,5.5,13.0,595.0,211.04,133.4
2016,3,7,15,0,830.0,101.0,5.5,13.0,560.0,156.74,91.26
2016,3,7,15,15,810.0,98.0,5.45,12.5,518.0,104.03,61.61
2016,3,7,15,30,790.0,95.0,5.4,12.0,476.0,69.29,56.25
2016,3,7,15,45,766.0,89.5,5.35,12.0,430.0,66.73,54.15
2016,3,7,16,0,742.0,84.0,5.3,12.0,384.0,58.21,46.7
2016,3,7,16,15,703.0,79.0,5.3,11.5,334.5,56.1,45.01
2016,3,7,16,30,664.0,74.0,5.3,11.0,285.0,53.95,43.23
2016,3,7,16,45,609.5,67.0,5.3,11.0,234.5,50.07,39.7
2016,3,7,17,0,555.0,60.0,5.3,11.0,184.0,46.11,35.96
2016,3,7,17,15,462.5,50.5,5.25,10.5,136.0,39.73,29.93
2016,3,7,17,30,370.0,41.0,5.2,10.0,88.0,33.21,23.47
2016,3,7,17,45,222.0,27.0,5.2,10.0,51.5,22.11,10.95
2016,3,7,18,0,74.0,13.0,5.2,10.0,15.0,11.82,0.0
2016,3,7,18,15,37.0,6.5,5.2,10.0,7.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,8,6,45,42.5,14.5,2.7,8.5,17.5,38.69,0.0
2016,3,8,7,0,85.0,29.0,2.7,9.0,35.0,113.63,80.54
2016,3,8,7,15,133.5,48.0,2.65,9.0,67.5,172.21,141.63
2016,3,8,7,30,182.0,67.0,2.6,9.0,100.0,231.77,195.8
2016,3,8,7,45,199.5,88.5,2.55,9.5,135.0,274.18,233.0
2016,3,8,8,0,217.0,110.0,2.5,10.0,170.0,315.92,268.24
2016,3,8,8,15,246.5,125.0,2.3,10.0,205.5,357.38,302.7
2016,3,8,8,30,276.0,140.0,2.1,10.0,241.0,399.23,336.31
2016,3,8,8,45,184.0,165.5,1.95,10.5,237.0,340.65,284.78
2016,3,8,9,0,92.0,191.0,1.8,11.0,233.0,278.56,230.42
2016,3,8,9,15,267.5,189.5,1.65,11.0,327.0,447.42,369.26
2016,3,8,9,30,443.0,188.0,1.5,11.0,421.0,604.11,489.8
2016,3,8,9,45,474.0,195.0,1.4,11.5,460.0,633.43,507.65
2016,3,8,10,0,505.0,202.0,1.3,12.0,499.0,660.55,524.61
2016,3,8,10,15,406.0,243.5,1.25,12.0,490.5,601.09,476.8
2016,3,8,10,30,307.0,285.0,1.2,12.0,482.0,555.62,439.63
2016,3,8,10,45,185.5,296.0,1.15,12.0,416.5,447.76,355.53
2016,3,8,11,0,64.0,307.0,1.1,12.0,351.0,345.03,273.8
2016,3,8,11,15,36.5,265.0,1.05,11.5,290.5,277.38,221.18
2016,3,8,11,30,9.0,223.0,1.0,11.0,230.0,207.28,165.3
2016,3,8,11,45,80.5,290.0,1.0,11.0,349.5,324.26,259.47
2016,3,8,12,0,152.0,357.0,1.0,11.0,469.0,434.07,343.34
2016,3,8,12,15,148.5,358.0,1.0,11.0,467.5,421.38,332.26
2016,3,8,12,30,145.0,359.0,1.0,11.0,466.0,408.44,322.0
2016,3,8,12,45,105.0,344.0,1.0,11.0,421.5,359.81,284.22
2016,3,8,13,0,65.0,329.0,1.0,11.0,377.0,317.79,251.59
2016,3,8,13,15,45.0,300.5,0.95,10.5,333.5,278.18,221.12
2016,3,8,13,30,25.0,272.0,0.9,10.0,290.0,244.45,195.06
2016,3,8,13,45,28.0,269.5,0.9,10.0,289.0,235.93,188.43
2016,3,8,14,0,31.0,267.0,0.9,10.0,288.0,230.1,183.76
2016,3,8,14,15,60.0,273.5,1.0,10.0,312.0,237.15,188.68
2016,3,8,14,30,89.0,280.0,1.1,10.0,336.0,240.03,189.82
2016,3,8,14,45,110.5,266.5,1.25,10.0,331.5,224.46,176.48
2016,3,8,15,0,132.0,253.0,1.4,10.0,327.0,198.85,155.55
2016,3,8,15,15,69.5,210.0,1.5,10.0,249.0,164.29,131.4
2016,3,8,15,30,7.0,167.0,1.6,10.0,171.0,137.87,117.0
2016,3,8,15,45,3.5,106.0,1.75,10.0,108.0,91.74,76.75
2016,3,8,16,0,0.0,45.0,1.9,10.0,45.0,39.7,30.37
2016,3,8,16,15,0.0,39.0,1.95,9.5,39.0,34.38,25.72
2016,3,8,16,30,0.0,33.0,2.0,9.0,33.0,29.07,20.97
2016,3,8,16,45,0.0,27.0,2.1,9.0,27.0,23.76,16.12
2016,3,8,17,0,0.0,21.0,2.2,9.0,21.0,18.46,11.21
2016,3,8,17,15,0.0,15.5,2.25,9.0,15.5,13.62,6.67
2016,3,8,17,30,0.0,10.0,2.3,9.0,10.0,8.77,2.12
2016,3,8,17,45,0.0,5.5,2.35,9.0,5.5,4.82,0.0
2016,3,8,18,0,0.0,1.0,2.4,9.0,1.0,0.91,0.0
2016,3,8,18,15,0.0,0.5,2.4,9.0,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.0,2.3,10.5,4.0,3.64,0.0
2016,3,9,7,0,0.0,8.0,2.3,11.0,8.0,7.02,0.0
2016,3,9,7,15,0.0,15.5,2.3,11.0,15.5,13.62,5.86
2016,3,9,7,30,0.0,23.0,2.3,11.0,23.0,20.23,11.77
2016,3,9,7,45,0.0,31.5,2.35,11.0,31.5,27.74,18.43
2016,3,9,8,0,0.0,40.0,2.4,11.0,40.0,35.26,25.03
2016,3,9,8,15,0.0,48.5,2.4,11.0,48.5,42.79,31.55
2016,3,9,8,30,0.0,57.0,2.4,11.0,57.0,50.33,38.0
2016,3,9,8,45,15.0,116.5,2.4,11.5,123.5,120.38,98.09
2016,3,9,9,0,30.0,176.0,2.4,12.0,190.0,208.59,171.44
2016,3,9,9,15,16.5,173.0,2.4,12.0,180.5,177.61,144.68
2016,3,9,9,30,3.0,170.0,2.4,12.0,171.0,161.03,130.12
2016,3,9,9,45,1.5,153.5,2.45,12.0,154.0,141.79,113.87
2016,3,9,10,0,0.0,137.0,2.5,12.0,137.0,123.8,98.67
2016,3,9,10,15,0.5,155.0,2.5,12.0,155.5,140.87,112.63
2016,3,9,10,30,1.0,173.0,2.5,12.0,174.0,157.79,126.32
2016,3,9,10,45,0.5,150.5,2.55,12.5,151.0,135.7,107.72
2016,3,9,11,0,0.0,128.0,2.6,13.0,128.0,114.31,89.82
2016,3,9,11,15,0.5,148.5,2.65,13.0,149.0,133.23,105.31
2016,3,9,11,30,1.0,169.0,2.7,13.0,170.0,151.96,120.51
2016,3,9,11,45,3.5,185.0,2.75,13.5,188.0,167.77,133.08
2016,3,9,12,0,6.0,201.0,2.8,14.0,206.0,183.2,145.25
2016,3,9,12,15,3.0,157.5,2.85,14.0,160.0,141.8,111.61
2016,3,9,12,30,0.0,114.0,2.9,14.0,114.0,101.17,78.41
2016,3,9,12,45,4.0,165.5,2.95,14.5,168.5,148.53,117.02
2016,3,9,13,0,8.0,217.0,3.0,15.0,223.0,194.48,153.81
2016,3,9,13,15,14.5,241.0,3.0,15.0,252.0,216.57,171.43
2016,3,9,13,30,21.0,265.0,3.0,15.0,281.0,237.16,187.76
2016,3,9,13,45,10.5,214.0,3.05,15.0,222.0,188.9,149.35
2016,3,9,14,0,0.0,163.0,3.1,15.0,163.0,141.94,111.79
2016,3,9,14,15,7.0,190.5,3.1,15.0,194.5,165.57,131.05
2016,3,9,14,30,14.0,218.0,3.1,15.0,226.0,186.93,148.22
2016,3,9,14,45,9.0,198.5,3.1,15.0,203.5,168.6,133.76
2016,3,9,15,0,4.0,179.0,3.1,15.0,181.0,151.04,119.99
2016,3,9,15,15,2.0,135.0,3.05,14.5,136.0,115.8,91.58
2016,3,9,15,30,0.0,91.0,3.0,14.0,91.0,80.18,65.31
2016,3,9,15,45,0.0,103.0,3.0,14.0,103.0,89.41,73.65
2016,3,9,16,0,0.0,115.0,3.0,14.0,115.0,97.97,81.37
2016,3,9,16,15,0.0,100.5,2.95,13.5,100.5,86.09,71.23
2016,3,9,16,30,0.0,86.0,2.9,13.0,86.0,74.11,60.85
2016,3,9,16,45,0.0,71.0,2.85,13.0,71.0,61.62,49.72
2016,3,9,17,0,0.0,56.0,2.8,13.0,56.0,49.02,38.31
2016,3,9,17,15,0.0,41.5,2.75,12.5,41.5,36.62,27.01
2016,3,9,17,30,0.0,27.0,2.7,12.0,27.0,23.79,15.21
2016,3,9,17,45,0.0,16.0,2.7,12.0,16.0,14.07,5.46
2016,3,9,18,0,0.0,5.0,2.7,12.0,5.0,4.55,0.0
2016,3,9,18,15,0.0,2.5,2.75,12.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,2.55,13.0,0.5,0.44,0.0
2016,3,10,7,0,0.0,1.0,2.4,13.0,1.0,0.88,0.0
2016,3,10,7,15,0.0,2.0,2.3,13.0,2.0,1.75,0.0
2016,3,10,7,30,0.0,3.0,2.2,13.0,3.0,2.63,0.0
2016,3,10,7,45,0.0,4.5,2.15,13.5,4.5,3.95,0.0
2016,3,10,8,0,0.0,6.0,2.1,14.0,6.0,5.27,0.0
2016,3,10,8,15,0.0,7.5,2.0,14.0,7.5,6.59,0.03
2016,3,10,8,30,0.0,9.0,1.9,14.0,9.0,7.91,1.17
2016,3,10,8,45,0.0,8.5,1.85,14.0,8.5,7.48,0.77
2016,3,10,9,0,0.0,8.0,1.8,14.0,8.0,7.04,0.38
2016,3,10,9,15,0.0,56.0,1.7,14.0,56.0,49.48,36.51
2016,3,10,9,30,0.0,104.0,1.6,14.0,104.0,93.02,72.88
2016,3,10,9,45,0.0,91.5,1.55,14.0,91.5,81.11,62.7
2016,3,10,10,0,0.0,79.0,1.5,14.0,79.0,69.98,53.28
2016,3,10,10,15,0.0,46.5,1.3,14.0,46.5,41.13,29.06
2016,3,10,10,30,0.0,14.0,1.1,14.0,14.0,12.37,4.81
2016,3,10,10,45,0.0,20.5,0.95,14.0,20.5,18.12,9.67
2016,3,10,11,0,0.0,27.0,0.8,14.0,27.0,23.88,14.5
2016,3,10,11,15,0.0,58.5,0.65,14.0,58.5,51.84,37.88
2016,3,10,11,30,0.0,90.0,0.5,14.0,90.0,79.89,61.0
2016,3,10,11,45,0.0,91.5,0.4,14.0,91.5,81.24,61.98
2016,3,10,12,0,0.0,93.0,0.3,14.0,93.0,82.59,63.03
2016,3,10,12,15,1.5,136.0,0.3,14.0,137.0,121.75,94.89
2016,3,10,12,30,3.0,179.0,0.3,14.0,181.0,160.36,125.65
2016,3,10,12,45,1.5,143.5,0.35,14.0,144.5,127.87,99.52
2016,3,10,13,0,0.0,108.0,0.4,14.0,108.0,95.76,73.7
2016,3,10,13,15,0.0,70.0,0.4,14.0,70.0,62.08,46.2
2016,3,10,13,30,0.0,32.0,0.4,14.0,32.0,28.32,18.19
2016,3,10,13,45,0.0,39.0,0.4,14.0,39.0,34.52,23.46
2016,3,10,14,0,0.0,46.0,0.4,14.0,46.0,40.71,28.69
2016,3,10,14,15,0.0,45.0,0.4,14.0,45.0,39.81,27.97
2016,3,10,14,30,0.0,44.0,0.4,14.0,44.0,38.91,27.28
2016,3,10,14,45,0.0,40.5,0.45,14.0,40.5,35.79,24.71
2016,3,10,15,0,0.0,37.0,0.5,14.0,37.0,32.68,22.15
2016,3,10,15,15,0.0,43.0,0.5,14.0,43.0,37.98,26.71
2016,3,10,15,30,0.0,49.0,0.5,14.0,49.0,43.28,32.91
2016,3,10,15,45,0.0,43.0,0.55,14.0,43.0,37.95,28.27
2016,3,10,16,0,0.0,37.0,0.6,14.0,37.0,32.63,23.62
2016,3,10,16,15,0.0,32.0,0.45,14.0,32.0,28.19,19.74
2016,3,10,16,30,0.0,27.0,0.3,14.0,27.0,23.77,15.82
2016,3,10,16,45,0.0,22.5,0.2,14.0,22.5,19.79,12.25
2016,3,10,17,0,0.0,18.0,0.1,14.0,18.0,15.82,8.64
2016,3,10,17,15,0.0,13.0,0.15,13.5,13.0,11.41,4.59
2016,3,10,17,30,0.0,8.0,0.2,13.0,8.0,7.02,0.53
2016,3,10,17,45,0.0,4.5,0.25,13.0,4.5,3.94,0.0
2016,3,10,18,0,0.0,1.0,0.3,13.0,1.0,0.87,0.0
2016,3,10,18,15,0.0,0.5,0.3,13.0,0.5,0.45,0.0
2016,3,10,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,5.45,12.0,1.0,0.87,0.0
2016,3,11,7,0,0.0,2.0,5.5,12.0,2.0,1.75,0.0
2016,3,11,7,15,0.0,3.5,5.5,12.0,3.5,3.07,0.0
2016,3,11,7,30,0.0,5.0,5.5,12.0,5.0,4.38,0.0
2016,3,11,7,45,0.0,7.0,5.5,12.0,7.0,6.14,0.0
2016,3,11,8,0,0.0,9.0,5.5,12.0,9.0,7.91,1.2
2016,3,11,8,15,0.0,11.0,5.1,11.5,11.0,9.67,2.75
2016,3,11,8,30,0.0,13.0,4.7,11.0,13.0,11.44,4.28
2016,3,11,8,45,0.0,26.0,4.35,11.0,26.0,22.91,14.2
2016,3,11,9,0,0.0,39.0,4.0,11.0,39.0,34.41,24.06
2016,3,11,9,15,0.0,24.5,3.9,11.0,24.5,21.6,12.97
2016,3,11,9,30,0.0,10.0,3.8,11.0,10.0,8.81,1.93
2016,3,11,9,45,0.0,12.0,3.75,11.0,12.0,10.58,3.43
2016,3,11,10,0,0.0,14.0,3.7,11.0,14.0,12.36,4.93
2016,3,11,10,15,17.5,141.5,3.5,11.0,153.5,148.9,120.65
2016,3,11,10,30,35.0,269.0,3.3,11.0,293.0,291.86,237.13
2016,3,11,10,45,34.5,277.5,3.15,11.0,301.5,296.13,239.56
2016,3,11,11,0,34.0,286.0,3.0,11.0,310.0,300.2,242.27
2016,3,11,11,15,44.5,305.5,2.85,11.0,337.5,323.31,260.42
2016,3,11,11,30,55.0,325.0,2.7,11.0,365.0,345.11,277.29
2016,3,11,11,45,199.5,331.5,2.55,11.5,479.5,456.03,365.64
2016,3,11,12,0,344.0,338.0,2.4,12.0,594.0,554.51,440.3
2016,3,11,12,15,189.5,324.0,2.2,12.0,465.0,418.82,333.12
2016,3,11,12,30,35.0,310.0,2.0,12.0,336.0,296.98,236.0
2016,3,11,12,45,87.5,336.0,1.8,12.0,400.5,344.02,273.41
2016,3,11,13,0,140.0,362.0,1.6,12.0,465.0,385.01,304.24
2016,3,11,13,15,218.0,346.5,1.7,12.0,504.0,397.48,313.24
2016,3,11,13,30,296.0,331.0,1.8,12.0,543.0,400.42,314.03
2016,3,11,13,45,148.0,222.5,1.9,12.0,328.5,242.96,191.56
2016,3,11,14,0,0.0,114.0,2.0,12.0,114.0,100.62,78.68
2016,3,11,14,15,13.5,179.5,2.2,12.0,188.0,158.65,126.52
2016,3,11,14,30,27.0,245.0,2.4,12.0,262.0,210.71,168.47
2016,3,11,14,45,13.5,177.5,2.65,12.0,186.0,153.47,122.43
2016,3,11,15,0,0.0,110.0,2.9,12.0,110.0,96.43,76.02
2016,3,11,15,15,0.0,99.5,3.0,11.5,99.5,87.49,68.9
2016,3,11,15,30,0.0,89.0,3.1,11.0,89.0,78.6,64.67
2016,3,11,15,45,20.0,127.5,3.25,11.0,136.0,103.92,87.33
2016,3,11,16,0,40.0,166.0,3.4,11.0,183.0,128.05,108.89
2016,3,11,16,15,34.5,146.5,3.45,10.5,160.0,114.29,97.14
2016,3,11,16,30,29.0,127.0,3.5,10.0,137.0,100.2,84.94
2016,3,11,16,45,268.5,98.5,3.55,10.0,164.0,74.54,61.94
2016,3,11,17,0,508.0,70.0,3.6,10.0,191.0,53.81,43.13
2016,3,11,17,15,420.0,59.5,3.65,10.0,143.0,46.93,36.6
2016,3,11,17,30,332.0,49.0,3.7,10.0,95.0,37.83,27.83
2016,3,11,17,45,166.0,34.0,3.75,10.0,57.0,26.49,16.13
2016,3,11,18,0,0.0,19.0,3.8,10.0,19.0,16.25,0.0
2016,3,11,18,15,0.0,9.5,3.85,10.0,9.5,8.64,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.5,4.0,10.5,14.5,12.77,0.0
2016,3,12,7,0,0.0,29.0,4.1,11.0,29.0,26.98,16.23
2016,3,12,7,15,6.5,50.5,4.2,11.0,52.0,55.76,41.85
2016,3,12,7,30,13.0,72.0,4.3,11.0,75.0,83.24,66.25
2016,3,12,7,45,24.0,94.0,4.4,11.0,101.0,124.48,102.36
2016,3,12,8,0,35.0,116.0,4.5,11.0,127.0,156.67,130.32
2016,3,12,8,15,47.5,136.0,4.55,11.0,153.0,187.06,156.36
2016,3,12,8,30,60.0,156.0,4.6,11.0,179.0,217.49,182.02
2016,3,12,8,45,30.0,149.5,4.65,11.0,161.0,179.73,148.8
2016,3,12,9,0,0.0,143.0,4.7,11.0,143.0,133.6,108.43
2016,3,12,9,15,20.5,182.0,4.65,11.0,193.5,189.97,156.18
2016,3,12,9,30,41.0,221.0,4.6,11.0,244.0,260.94,214.96
2016,3,12,9,45,90.0,251.5,4.55,11.5,305.5,332.76,273.85
2016,3,12,10,0,139.0,282.0,4.5,12.0,367.0,417.56,341.45
2016,3,12,10,15,69.5,188.5,4.4,12.0,231.0,239.99,196.29
2016,3,12,10,30,0.0,95.0,4.3,12.0,95.0,84.3,65.36
2016,3,12,10,45,2.0,142.5,4.25,12.0,144.5,129.44,102.97
2016,3,12,11,0,4.0,190.0,4.2,12.0,194.0,174.68,140.05
2016,3,12,11,15,8.0,215.5,4.1,12.0,222.0,200.66,161.1
2016,3,12,11,30,12.0,241.0,4.0,12.0,250.0,226.07,181.55
2016,3,12,11,45,6.0,177.0,3.95,12.5,181.5,162.34,129.2
2016,3,12,12,0,0.0,113.0,3.9,13.0,113.0,100.42,78.07
2016,3,12,12,15,11.5,199.5,3.75,13.0,208.0,184.66,147.26
2016,3,12,12,30,23.0,286.0,3.6,13.0,303.0,266.53,212.9
2016,3,12,12,45,11.5,209.0,3.45,13.0,217.5,190.81,151.79
2016,3,12,13,0,0.0,132.0,3.3,13.0,132.0,116.78,91.51
2016,3,12,13,15,0.0,144.0,3.2,13.0,144.0,127.0,100.05
2016,3,12,13,30,0.0,156.0,3.1,13.0,156.0,137.02,108.33
2016,3,12,13,45,1.0,168.0,3.05,13.0,169.0,147.15,116.71
2016,3,12,14,0,2.0,180.0,3.0,13.0,182.0,156.82,124.72
2016,3,12,14,15,12.0,209.5,2.9,13.0,217.5,182.46,145.47
2016,3,12,14,30,22.0,239.0,2.8,13.0,253.0,205.25,163.67
2016,3,12,14,45,119.0,249.0,2.7,13.0,318.0,209.67,163.12
2016,3,12,15,0,216.0,259.0,2.6,13.0,383.0,214.76,163.44
2016,3,12,15,15,283.5,228.5,2.45,12.5,378.5,173.57,130.97
2016,3,12,15,30,351.0,198.0,2.3,12.0,374.0,136.0,114.5
2016,3,12,15,45,204.0,185.0,2.2,12.0,285.5,135.52,114.48
2016,3,12,16,0,57.0,172.0,2.1,12.0,197.0,131.94,111.66
2016,3,12,16,15,47.5,152.5,2.0,12.0,171.5,118.2,99.88
2016,3,12,16,30,38.0,133.0,1.9,12.0,146.0,104.15,87.68
2016,3,12,16,45,27.5,111.5,1.85,12.0,120.0,88.53,73.88
2016,3,12,17,0,17.0,90.0,1.8,12.0,94.0,74.71,61.44
2016,3,12,17,15,8.5,68.0,1.7,11.5,70.0,57.17,45.52
2016,3,12,17,30,0.0,46.0,1.6,11.0,46.0,39.39,29.17
2016,3,12,17,45,0.0,27.0,1.55,11.0,27.0,23.64,13.98
2016,3,12,18,0,0.0,8.0,1.5,11.0,8.0,7.02,0.0
2016,3,12,18,15,0.0,4.0,1.45,11.0,4.0,3.64,0.0
2016,3,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.5,3.65,12.0,6.5,5.7,0.0
2016,3,13,7,0,0.0,13.0,3.8,12.0,13.0,11.42,3.67
2016,3,13,7,15,0.0,23.0,3.85,12.0,23.0,20.24,11.54
2016,3,13,7,30,0.0,33.0,3.9,12.0,33.0,29.07,19.37
2016,3,13,7,45,0.0,44.0,3.95,12.0,44.0,38.81,27.92
2016,3,13,8,0,0.0,55.0,4.0,12.0,55.0,48.56,36.38
2016,3,13,8,15,0.0,66.0,3.95,12.0,66.0,58.33,44.75
2016,3,13,8,30,0.0,77.0,3.9,12.0,77.0,68.34,53.21
2016,3,13,8,45,0.0,83.5,3.9,12.0,83.5,74.21,58.06
2016,3,13,9,0,0.0,90.0,3.9,12.0,90.0,80.13,62.89
2016,3,13,9,15,0.0,105.0,3.95,12.0,105.0,94.21,74.6
2016,3,13,9,30,0.0,120.0,4.0,12.0,120.0,108.24,86.16
2016,3,13,9,45,10.5,175.0,4.05,12.5,182.0,170.37,137.77
2016,3,13,10,0,21.0,230.0,4.1,13.0,244.0,232.98,188.58
2016,3,13,10,15,13.0,212.0,4.05,13.0,221.0,206.31,166.1
2016,3,13,10,30,5.0,194.0,4.0,13.0,198.0,180.92,144.86
2016,3,13,10,45,4.0,187.5,4.0,13.0,191.0,173.06,138.22
2016,3,13,11,0,3.0,181.0,4.0,13.0,184.0,165.49,131.84
2016,3,13,11,15,1.5,160.0,3.95,13.0,161.5,144.48,114.48
2016,3,13,11,30,0.0,139.0,3.9,13.0,139.0,123.98,97.55
2016,3,13,11,45,3.0,170.0,3.9,13.0,172.5,153.88,122.08
2016,3,13,12,0,6.0,201.0,3.9,13.0,206.0,183.25,145.93
2016,3,13,12,15,4.5,187.0,3.8,13.0,190.5,169.03,134.24
2016,3,13,12,30,3.0,173.0,3.7,13.0,175.0,155.11,122.89
2016,3,13,12,45,5.5,197.0,3.6,13.0,201.0,176.97,140.71
2016,3,13,13,0,8.0,221.0,3.5,13.0,227.0,198.09,157.78
2016,3,13,13,15,5.5,199.5,3.45,13.0,203.5,177.35,141.0
2016,3,13,13,30,3.0,178.0,3.4,13.0,180.0,157.09,124.64
2016,3,13,13,45,1.5,161.5,3.4,13.0,162.5,141.89,112.38
2016,3,13,14,0,0.0,145.0,3.4,13.0,145.0,126.98,100.33
2016,3,13,14,15,0.0,143.5,3.4,13.0,143.5,125.33,99.15
2016,3,13,14,30,0.0,142.0,3.4,13.0,142.0,123.64,97.94
2016,3,13,14,45,0.0,118.5,3.45,13.0,118.5,103.83,81.71
2016,3,13,15,0,0.0,95.0,3.5,13.0,95.0,84.02,65.38
2016,3,13,15,15,0.0,67.5,3.45,13.0,67.5,59.71,45.1
2016,3,13,15,30,0.0,40.0,3.4,13.0,40.0,35.31,25.85
2016,3,13,15,45,0.0,24.0,3.35,13.0,24.0,21.15,13.3
2016,3,13,16,0,0.0,8.0,3.3,13.0,8.0,7.04,0.67
2016,3,13,16,15,0.0,7.0,3.25,13.0,7.0,6.15,0.0
2016,3,13,16,30,0.0,6.0,3.2,13.0,6.0,5.27,0.0
2016,3,13,16,45,0.0,5.0,3.15,13.0,5.0,4.39,0.0
2016,3,13,17,0,0.0,4.0,3.1,13.0,4.0,3.51,0.0
2016,3,13,17,15,0.0,3.0,3.0,12.5,3.0,2.63,0.0
2016,3,13,17,30,0.0,2.0,2.9,12.0,2.0,1.75,0.0
2016,3,13,17,45,0.0,1.0,2.85,12.0,1.0,0.88,0.0
2016,3,13,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
