Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,6,45,48.5,21.5,2.8,9.5,27.0,63.07,27.12
2016,3,14,7,0,97.0,43.0,2.8,10.0,54.0,143.38,114.41
2016,3,14,7,15,151.0,64.0,2.75,10.0,91.0,208.97,174.43
2016,3,14,7,30,205.0,85.0,2.7,10.0,128.0,276.4,234.13
2016,3,14,7,45,246.0,103.5,2.7,10.5,169.0,332.12,281.88
2016,3,14,8,0,287.0,122.0,2.7,11.0,210.0,389.05,328.97
2016,3,14,8,15,337.5,130.0,2.65,11.0,251.0,440.11,370.83
2016,3,14,8,30,388.0,138.0,2.6,11.0,292.0,509.95,425.99
2016,3,14,8,45,305.5,171.5,2.6,11.0,302.0,466.95,388.43
2016,3,14,9,0,223.0,205.0,2.6,11.0,312.0,420.62,348.48
2016,3,14,9,15,370.0,193.0,2.55,11.0,389.5,543.54,447.78
2016,3,14,9,30,517.0,181.0,2.5,11.0,467.0,669.35,544.37
2016,3,14,9,45,531.5,189.5,2.5,11.5,501.5,686.88,554.16
2016,3,14,10,0,546.0,198.0,2.5,12.0,536.0,701.98,562.93
2016,3,14,10,15,542.0,211.5,2.5,12.0,561.5,704.24,562.8
2016,3,14,10,30,538.0,225.0,2.5,12.0,587.0,703.9,560.94
2016,3,14,10,45,571.5,223.5,2.5,12.5,620.5,716.3,568.43
2016,3,14,11,0,605.0,222.0,2.5,13.0,654.0,729.58,576.23
2016,3,14,11,15,739.5,177.0,2.45,13.0,717.5,771.18,607.52
2016,3,14,11,30,874.0,132.0,2.4,13.0,781.0,801.16,628.83
2016,3,14,11,45,882.0,130.0,2.4,13.0,792.0,775.86,609.66
2016,3,14,12,0,890.0,128.0,2.4,13.0,803.0,747.35,587.7
2016,3,14,12,15,890.5,128.0,2.45,13.0,804.5,712.68,561.08
2016,3,14,12,30,891.0,128.0,2.5,13.0,806.0,675.44,532.03
2016,3,14,12,45,876.5,134.0,2.6,13.0,796.5,632.55,498.14
2016,3,14,13,0,862.0,140.0,2.7,13.0,787.0,588.45,462.51
2016,3,14,13,15,856.5,138.5,2.75,13.0,771.5,541.43,423.63
2016,3,14,13,30,851.0,137.0,2.8,13.0,756.0,493.22,382.73
2016,3,14,13,45,839.0,137.5,2.9,13.0,732.5,443.15,339.41
2016,3,14,14,0,827.0,138.0,3.0,13.0,709.0,392.93,294.94
2016,3,14,14,15,815.0,135.5,3.05,13.0,678.5,340.4,247.89
2016,3,14,14,30,803.0,133.0,3.1,13.0,648.0,288.3,201.13
2016,3,14,14,45,785.0,131.0,3.15,13.0,611.0,229.6,150.57
2016,3,14,15,0,767.0,129.0,3.2,13.0,574.0,178.21,109.59
2016,3,14,15,15,746.0,125.0,3.2,12.5,532.0,126.92,76.74
2016,3,14,15,30,725.0,121.0,3.2,12.0,490.0,78.59,64.32
2016,3,14,15,45,692.5,116.5,3.2,12.0,443.0,77.78,63.84
2016,3,14,16,0,660.0,112.0,3.2,12.0,396.0,77.0,63.34
2016,3,14,16,15,619.5,105.5,3.2,11.5,346.5,74.62,61.51
2016,3,14,16,30,579.0,99.0,3.2,11.0,297.0,72.19,59.59
2016,3,14,16,45,524.5,89.5,3.2,11.0,247.0,67.09,55.05
2016,3,14,17,0,470.0,80.0,3.2,11.0,197.0,59.53,48.15
2016,3,14,17,15,385.5,68.0,3.15,10.5,149.0,51.37,40.59
2016,3,14,17,30,301.0,56.0,3.1,10.0,101.0,42.98,32.56
2016,3,14,17,45,150.5,40.0,3.05,10.0,62.5,31.84,21.34
2016,3,14,18,0,0.0,24.0,3.0,10.0,24.0,20.21,0.0
2016,3,14,18,15,0.0,12.0,2.95,9.5,12.0,10.91,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,6,45,173.0,18.5,2.3,8.5,38.5,165.54,96.81
2016,3,15,7,0,346.0,37.0,2.3,9.0,77.0,315.88,259.01
2016,3,15,7,15,441.0,47.0,2.25,9.5,124.5,405.25,339.81
2016,3,15,7,30,536.0,57.0,2.2,10.0,172.0,499.55,419.43
2016,3,15,7,45,600.5,63.0,2.2,10.5,224.0,569.33,475.41
2016,3,15,8,0,665.0,69.0,2.2,11.0,276.0,640.27,529.63
2016,3,15,8,15,509.5,107.5,2.2,11.5,282.0,567.87,471.36
2016,3,15,8,30,354.0,146.0,2.2,12.0,288.0,476.17,395.27
2016,3,15,8,45,578.5,116.0,2.2,12.5,381.5,654.21,534.92
2016,3,15,9,0,803.0,86.0,2.2,13.0,475.0,807.57,644.44
2016,3,15,9,15,823.0,89.0,2.2,13.0,519.0,831.47,658.35
2016,3,15,9,30,843.0,92.0,2.2,13.0,563.0,852.32,671.27
2016,3,15,9,45,859.0,93.5,2.2,13.5,602.0,864.7,676.97
2016,3,15,10,0,875.0,95.0,2.2,14.0,641.0,866.1,675.11
2016,3,15,10,15,885.5,97.0,2.2,14.0,673.5,867.81,674.98
2016,3,15,10,30,896.0,99.0,2.2,14.0,706.0,866.0,672.54
2016,3,15,10,45,904.0,100.0,2.25,14.5,731.5,857.48,664.82
2016,3,15,11,0,912.0,101.0,2.3,15.0,757.0,845.46,654.86
2016,3,15,11,15,916.5,102.0,2.3,15.0,774.5,827.19,641.47
2016,3,15,11,30,921.0,103.0,2.3,15.0,792.0,805.6,625.89
2016,3,15,11,45,923.0,103.5,2.35,15.5,801.0,778.44,605.66
2016,3,15,12,0,925.0,104.0,2.4,16.0,810.0,748.26,582.76
2016,3,15,12,15,925.0,104.0,2.45,16.0,811.5,713.41,556.25
2016,3,15,12,30,925.0,104.0,2.5,16.0,813.0,675.97,527.27
2016,3,15,12,45,925.0,103.0,2.6,16.0,807.0,635.19,495.36
2016,3,15,13,0,925.0,102.0,2.7,16.0,801.0,592.16,460.83
2016,3,15,13,15,921.0,101.0,2.8,16.0,786.0,545.09,422.19
2016,3,15,13,30,917.0,100.0,2.9,16.0,771.0,496.48,381.18
2016,3,15,13,45,910.0,99.5,3.0,16.0,748.5,445.76,337.31
2016,3,15,14,0,903.0,99.0,3.1,16.0,726.0,394.2,291.61
2016,3,15,14,15,894.0,97.0,3.15,16.0,696.0,340.26,243.2
2016,3,15,14,30,885.0,95.0,3.2,16.0,666.0,286.17,194.55
2016,3,15,14,45,872.0,93.0,3.25,16.0,629.5,231.4,146.8
2016,3,15,15,0,859.0,91.0,3.3,16.0,593.0,169.68,97.28
2016,3,15,15,15,842.0,88.0,3.3,15.5,551.0,115.11,62.27
2016,3,15,15,30,825.0,85.0,3.3,15.0,509.0,62.28,49.29
2016,3,15,15,45,801.0,81.5,3.35,15.0,462.0,59.55,47.08
2016,3,15,16,0,777.0,78.0,3.4,15.0,415.0,58.31,46.14
2016,3,15,16,15,744.0,74.0,3.4,14.5,365.5,56.59,44.84
2016,3,15,16,30,711.0,70.0,3.4,14.0,316.0,54.86,43.5
2016,3,15,16,45,660.5,64.5,3.45,13.5,264.5,47.23,36.8
2016,3,15,17,0,610.0,59.0,3.5,13.0,213.0,44.36,34.24
2016,3,15,17,15,533.5,51.0,3.5,12.5,163.0,39.26,29.51
2016,3,15,17,30,457.0,43.0,3.5,12.0,113.0,34.04,24.46
2016,3,15,17,45,322.5,31.5,3.5,12.0,71.5,25.37,15.86
2016,3,15,18,0,188.0,20.0,3.5,12.0,30.0,16.4,0.0
2016,3,15,18,15,94.0,10.0,3.45,11.5,15.0,9.1,0.0
2016,3,15,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.5,1.75,9.5,5.5,0.0,0.0
2016,3,16,6,30,0.0,11.0,1.7,10.0,11.0,10.01,0.0
2016,3,16,6,45,191.5,23.5,1.65,10.5,46.5,187.46,121.74
2016,3,16,7,0,383.0,36.0,1.6,11.0,82.0,341.1,277.95
2016,3,16,7,15,473.5,45.0,1.55,11.5,130.0,427.44,354.16
2016,3,16,7,30,564.0,54.0,1.5,12.0,178.0,518.44,428.63
2016,3,16,7,45,621.0,60.0,1.45,12.5,229.5,583.3,478.81
2016,3,16,8,0,678.0,66.0,1.4,13.0,281.0,649.02,527.03
2016,3,16,8,15,716.0,71.0,1.35,13.0,332.0,693.69,558.39
2016,3,16,8,30,754.0,76.0,1.3,13.0,383.0,742.21,591.53
2016,3,16,8,45,781.5,79.5,1.3,13.5,431.0,778.31,614.15
2016,3,16,9,0,809.0,83.0,1.3,14.0,479.0,812.03,634.68
2016,3,16,9,15,828.5,86.0,1.25,14.5,523.0,835.57,647.09
2016,3,16,9,30,848.0,89.0,1.2,15.0,567.0,856.06,657.31
2016,3,16,9,45,862.5,91.0,1.2,15.5,606.0,867.77,662.23
2016,3,16,10,0,877.0,93.0,1.2,16.0,645.0,868.53,659.93
2016,3,16,10,15,887.5,95.0,1.15,16.0,677.0,870.25,659.06
2016,3,16,10,30,898.0,97.0,1.1,16.0,709.0,868.44,655.94
2016,3,16,10,45,905.5,98.0,1.1,16.5,734.5,859.49,647.79
2016,3,16,11,0,913.0,99.0,1.1,17.0,760.0,847.05,637.55
2016,3,16,11,15,917.5,100.0,1.1,17.0,777.5,828.76,624.76
2016,3,16,11,30,922.0,101.0,1.1,17.0,795.0,807.13,609.86
2016,3,16,11,45,925.0,101.5,1.1,17.5,804.5,780.66,590.63
2016,3,16,12,0,928.0,102.0,1.1,18.0,814.0,751.12,569.05
2016,3,16,12,15,928.0,102.0,1.1,18.0,815.5,716.15,543.33
2016,3,16,12,30,928.0,102.0,1.1,18.0,817.0,678.59,515.3
2016,3,16,12,45,929.0,100.5,1.1,18.0,811.0,637.82,484.35
2016,3,16,13,0,930.0,99.0,1.1,18.0,805.0,594.73,450.89
2016,3,16,13,15,926.0,98.0,1.1,18.0,790.0,547.44,413.38
2016,3,16,13,30,922.0,97.0,1.1,18.0,775.0,498.61,373.6
2016,3,16,13,45,916.0,96.0,1.15,18.0,752.5,447.64,331.24
2016,3,16,14,0,910.0,95.0,1.2,18.0,730.0,395.75,286.85
2016,3,16,14,15,901.0,93.5,1.2,18.0,700.5,341.86,239.84
2016,3,16,14,30,892.0,92.0,1.2,18.0,671.0,287.8,192.4
2016,3,16,14,45,879.5,90.0,1.25,18.0,634.5,232.76,145.43
2016,3,16,15,0,867.0,88.0,1.3,18.0,598.0,178.38,102.51
2016,3,16,15,15,850.0,85.5,1.3,17.5,556.0,115.93,61.3
2016,3,16,15,30,833.0,83.0,1.3,17.0,514.0,62.99,49.46
2016,3,16,15,45,810.0,79.5,1.35,17.0,467.0,58.01,45.34
2016,3,16,16,0,787.0,76.0,1.4,17.0,420.0,56.72,44.36
2016,3,16,16,15,754.5,72.0,1.5,16.5,370.0,54.94,43.02
2016,3,16,16,30,722.0,68.0,1.6,16.0,320.0,53.14,41.62
2016,3,16,16,45,673.5,62.5,1.7,16.0,268.5,49.95,38.85
2016,3,16,17,0,625.0,57.0,1.8,16.0,217.0,42.7,32.36
2016,3,16,17,15,550.5,49.5,1.9,15.5,167.0,37.95,28.01
2016,3,16,17,30,476.0,42.0,2.0,15.0,117.0,33.08,23.37
2016,3,16,17,45,345.5,31.0,2.15,14.5,74.5,24.84,15.36
2016,3,16,18,0,215.0,20.0,2.3,14.0,32.0,16.32,0.72
2016,3,16,18,15,107.5,10.0,2.25,13.5,16.0,9.1,0.0
2016,3,16,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,66.0,5.5,1.05,11.5,7.0,0.0,0.0
2016,3,17,6,30,132.0,11.0,1.1,12.0,14.0,89.27,0.0
2016,3,17,6,45,290.0,23.0,1.2,12.5,52.5,253.09,175.53
2016,3,17,7,0,448.0,35.0,1.3,13.0,91.0,385.21,311.22
2016,3,17,7,15,535.5,43.0,1.25,13.0,141.0,470.5,385.18
2016,3,17,7,30,623.0,51.0,1.2,13.0,191.0,554.15,452.78
2016,3,17,7,45,677.5,56.5,1.2,13.5,244.0,619.2,502.15
2016,3,17,8,0,732.0,62.0,1.2,14.0,297.0,684.51,549.17
2016,3,17,8,15,767.5,66.0,1.1,14.5,349.0,732.18,580.12
2016,3,17,8,30,803.0,70.0,1.0,15.0,401.0,778.34,608.59
2016,3,17,8,45,829.0,73.5,0.9,15.5,450.0,813.9,628.46
2016,3,17,9,0,855.0,77.0,0.8,16.0,499.0,846.93,645.93
2016,3,17,9,15,873.0,79.5,0.7,16.0,544.0,860.9,651.27
2016,3,17,9,30,891.0,82.0,0.6,16.0,589.0,879.9,660.09
2016,3,17,9,45,904.0,84.0,0.55,16.5,628.0,890.66,663.07
2016,3,17,10,0,917.0,86.0,0.5,17.0,667.0,897.95,663.96
2016,3,17,10,15,926.5,87.5,0.45,17.5,699.5,898.08,660.38
2016,3,17,10,30,936.0,89.0,0.4,18.0,732.0,894.58,654.75
2016,3,17,10,45,942.5,90.0,0.35,18.5,757.5,884.37,645.08
2016,3,17,11,0,949.0,91.0,0.3,19.0,783.0,870.58,633.42
2016,3,17,11,15,953.5,92.0,0.35,19.0,800.5,851.63,621.77
2016,3,17,11,30,958.0,93.0,0.4,19.0,818.0,829.22,608.0
2016,3,17,11,45,960.0,93.5,0.45,19.5,827.5,801.11,589.39
2016,3,17,12,0,962.0,94.0,0.5,20.0,837.0,769.88,568.74
2016,3,17,12,15,962.0,94.0,0.55,20.0,838.0,733.84,544.13
2016,3,17,12,30,962.0,94.0,0.6,20.0,839.0,695.1,516.91
2016,3,17,12,45,958.0,94.5,0.65,20.0,831.5,651.93,485.79
2016,3,17,13,0,954.0,95.0,0.7,20.0,824.0,606.71,452.23
2016,3,17,13,15,950.0,94.5,0.75,20.0,808.5,558.78,415.58
2016,3,17,13,30,946.0,94.0,0.8,20.0,793.0,509.25,376.43
2016,3,17,13,45,939.5,93.0,0.9,20.0,770.0,456.91,334.11
2016,3,17,14,0,933.0,92.0,1.0,20.0,747.0,403.65,289.56
2016,3,17,14,15,924.0,90.5,1.0,19.5,716.5,348.57,242.59
2016,3,17,14,30,915.0,89.0,1.0,19.0,686.0,293.28,194.9
2016,3,17,14,45,902.5,87.0,1.05,19.0,649.0,237.0,147.12
2016,3,17,15,0,890.0,85.0,1.1,19.0,612.0,181.36,103.24
2016,3,17,15,15,873.0,82.5,1.1,19.0,569.0,125.89,67.55
2016,3,17,15,30,856.0,80.0,1.1,19.0,526.0,63.27,49.25
2016,3,17,15,45,833.0,77.0,1.1,19.0,478.5,56.25,43.43
2016,3,17,16,0,810.0,74.0,1.1,19.0,431.0,55.26,42.72
2016,3,17,16,15,778.0,70.0,1.05,18.5,380.0,53.41,41.33
2016,3,17,16,30,746.0,66.0,1.0,18.0,329.0,51.52,39.87
2016,3,17,16,45,699.0,61.0,1.0,17.5,277.0,48.69,37.5
2016,3,17,17,0,652.0,56.0,1.0,17.0,225.0,45.82,35.0
2016,3,17,17,15,578.5,48.5,1.05,16.5,173.5,37.11,27.2
2016,3,17,17,30,505.0,41.0,1.1,16.0,122.0,32.18,22.54
2016,3,17,17,45,376.5,30.5,1.2,15.5,78.5,24.34,14.99
2016,3,17,18,0,248.0,20.0,1.3,15.0,35.0,16.25,2.21
2016,3,17,18,15,124.0,10.0,1.35,14.5,17.5,9.1,0.0
2016,3,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,57.0,6.5,2.1,10.5,8.0,0.0,0.0
2016,3,18,6,30,114.0,13.0,2.1,11.0,16.0,80.74,0.0
2016,3,18,6,45,262.0,26.5,2.15,11.5,55.0,243.07,177.77
2016,3,18,7,0,410.0,40.0,2.2,12.0,94.0,367.28,301.0
2016,3,18,7,15,498.5,49.0,2.15,12.0,144.0,454.18,377.62
2016,3,18,7,30,587.0,58.0,2.1,12.0,194.0,545.27,452.64
2016,3,18,7,45,338.0,96.0,2.1,12.5,178.5,410.24,343.05
2016,3,18,8,0,89.0,134.0,2.1,13.0,163.0,220.79,183.23
2016,3,18,8,15,98.0,155.0,2.1,13.0,191.5,265.4,220.31
2016,3,18,8,30,107.0,176.0,2.1,13.0,220.0,295.39,244.13
2016,3,18,8,45,205.5,190.0,2.1,13.5,288.0,392.09,323.0
2016,3,18,9,0,304.0,204.0,2.1,14.0,356.0,506.89,412.34
2016,3,18,9,15,182.0,225.0,2.05,14.0,318.0,406.65,329.63
2016,3,18,9,30,60.0,246.0,2.0,14.0,280.0,304.79,245.27
2016,3,18,9,45,39.5,240.5,2.0,14.5,263.5,276.14,221.29
2016,3,18,10,0,19.0,235.0,2.0,15.0,247.0,235.72,187.72
2016,3,18,10,15,21.0,248.5,1.95,15.0,262.5,248.82,197.86
2016,3,18,10,30,23.0,262.0,1.9,15.0,278.0,261.7,207.6
2016,3,18,10,45,104.5,309.0,1.9,15.0,385.5,385.99,306.15
2016,3,18,11,0,186.0,356.0,1.9,15.0,493.0,504.86,396.35
2016,3,18,11,15,366.5,311.5,1.85,15.0,588.5,603.26,471.65
2016,3,18,11,30,547.0,267.0,1.8,15.0,684.0,691.72,537.06
2016,3,18,11,45,732.5,193.5,1.8,15.5,758.5,739.52,571.74
2016,3,18,12,0,918.0,120.0,1.8,16.0,833.0,766.21,590.85
2016,3,18,12,15,918.0,120.0,1.8,16.0,834.5,731.11,563.9
2016,3,18,12,30,918.0,120.0,1.8,16.0,836.0,693.45,535.18
2016,3,18,12,45,915.5,120.0,1.85,16.0,828.5,651.9,503.33
2016,3,18,13,0,913.0,120.0,1.9,16.0,821.0,608.32,469.09
2016,3,18,13,15,908.5,119.0,1.95,15.5,805.5,561.06,431.92
2016,3,18,13,30,904.0,118.0,2.0,15.0,790.0,512.37,392.33
2016,3,18,13,45,898.5,116.0,2.05,15.0,767.0,461.24,348.85
2016,3,18,14,0,893.0,114.0,2.1,15.0,744.0,409.2,303.43
2016,3,18,14,15,640.5,192.5,2.1,15.0,635.0,335.54,246.73
2016,3,18,14,30,388.0,271.0,2.1,15.0,526.0,297.17,221.12
2016,3,18,14,45,374.0,258.0,2.1,15.0,492.5,258.38,189.31
2016,3,18,15,0,360.0,245.0,2.1,15.0,459.0,221.19,160.25
2016,3,18,15,15,286.0,238.0,2.05,14.5,400.5,184.8,137.29
2016,3,18,15,30,212.0,231.0,2.0,14.0,342.0,165.56,130.87
2016,3,18,15,45,321.5,191.5,2.0,14.0,343.0,132.25,110.5
2016,3,18,16,0,431.0,152.0,2.0,14.0,344.0,102.32,84.88
2016,3,18,16,15,398.0,141.5,1.95,13.5,303.0,97.22,80.86
2016,3,18,16,30,365.0,131.0,1.9,13.0,262.0,91.9,76.51
2016,3,18,16,45,336.5,113.5,1.85,13.0,219.5,81.29,67.21
2016,3,18,17,0,308.0,96.0,1.8,13.0,177.0,70.18,57.28
2016,3,18,17,15,265.5,77.5,1.75,12.5,136.5,57.75,46.05
2016,3,18,17,30,223.0,59.0,1.7,12.0,96.0,44.79,34.1
2016,3,18,17,45,149.0,41.0,1.65,11.5,62.0,32.72,22.57
2016,3,18,18,0,75.0,23.0,1.6,11.0,28.0,18.73,4.96
2016,3,18,18,15,37.5,11.5,1.55,11.0,14.0,10.46,0.0
2016,3,18,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,47.5,7.5,0.8,11.0,9.0,6.82,0.0
2016,3,19,6,30,95.0,15.0,0.8,11.0,18.0,71.45,0.0
2016,3,19,6,45,227.5,29.0,0.8,11.5,55.0,221.49,166.26
2016,3,19,7,0,360.0,43.0,0.8,12.0,92.0,338.13,275.49
2016,3,19,7,15,444.0,52.5,0.85,12.0,139.5,421.39,347.25
2016,3,19,7,30,528.0,62.0,0.9,12.0,187.0,508.5,418.28
2016,3,19,7,45,585.0,68.5,0.95,12.0,237.5,573.87,469.13
2016,3,19,8,0,642.0,75.0,1.0,12.0,288.0,640.01,518.57
2016,3,19,8,15,679.5,80.0,1.0,12.0,338.0,688.34,552.57
2016,3,19,8,30,717.0,85.0,1.0,12.0,388.0,735.56,584.86
2016,3,19,8,45,380.5,145.0,1.0,12.5,307.5,520.61,420.41
2016,3,19,9,0,44.0,205.0,1.0,13.0,227.0,252.04,202.76
2016,3,19,9,15,88.5,234.5,1.0,13.0,284.0,321.03,259.62
2016,3,19,9,30,133.0,264.0,1.0,13.0,341.0,404.96,324.48
2016,3,19,9,45,251.0,266.5,1.0,13.5,423.5,520.76,412.66
2016,3,19,10,0,369.0,269.0,1.0,14.0,506.0,619.32,484.43
2016,3,19,10,15,340.0,291.5,1.05,14.0,518.0,610.17,475.11
2016,3,19,10,30,311.0,314.0,1.1,14.0,530.0,599.39,465.88
2016,3,19,10,45,260.5,335.5,1.2,14.5,521.0,568.31,441.1
2016,3,19,11,0,210.0,357.0,1.3,15.0,512.0,525.8,408.2
2016,3,19,11,15,162.5,364.5,1.35,15.0,486.0,484.76,376.8
2016,3,19,11,30,115.0,372.0,1.4,15.0,460.0,436.63,339.93
2016,3,19,11,45,172.0,377.0,1.45,15.0,510.5,482.33,375.2
2016,3,19,12,0,229.0,382.0,1.5,15.0,561.0,515.19,399.81
2016,3,19,12,15,279.0,372.0,1.5,15.0,590.5,529.48,410.23
2016,3,19,12,30,329.0,362.0,1.5,15.0,620.0,534.06,413.36
2016,3,19,12,45,323.5,360.0,1.55,15.0,612.0,508.17,393.48
2016,3,19,13,0,318.0,358.0,1.6,15.0,604.0,482.01,373.35
2016,3,19,13,15,620.0,227.5,1.6,15.0,695.5,506.02,391.03
2016,3,19,13,30,922.0,97.0,1.6,15.0,787.0,505.63,386.44
2016,3,19,13,45,918.5,95.5,1.6,15.0,765.0,455.16,343.05
2016,3,19,14,0,915.0,94.0,1.6,15.0,743.0,403.52,297.88
2016,3,19,14,15,608.5,194.0,1.6,15.0,618.5,328.58,241.6
2016,3,19,14,30,302.0,294.0,1.6,15.0,494.0,292.83,220.18
2016,3,19,14,45,274.0,281.5,1.65,15.0,455.0,255.91,191.11
2016,3,19,15,0,246.0,269.0,1.7,15.0,416.0,222.16,165.65
2016,3,19,15,15,202.5,252.5,1.7,14.5,368.0,196.68,149.52
2016,3,19,15,30,159.0,236.0,1.7,14.0,320.0,168.04,132.85
2016,3,19,15,45,201.5,210.5,1.7,14.0,307.0,150.57,126.17
2016,3,19,16,0,244.0,185.0,1.7,14.0,294.0,128.43,107.48
2016,3,19,16,15,145.0,163.0,1.6,13.5,226.0,120.79,101.37
2016,3,19,16,30,46.0,141.0,1.5,13.0,158.0,110.23,92.56
2016,3,19,16,45,352.0,98.0,1.45,13.0,194.0,70.1,57.24
2016,3,19,17,0,658.0,55.0,1.4,13.0,230.0,44.73,34.62
2016,3,19,17,15,587.0,48.5,1.3,12.5,179.0,36.94,27.55
2016,3,19,17,30,516.0,42.0,1.2,12.0,128.0,32.85,23.61
2016,3,19,17,45,393.5,32.0,1.15,11.5,83.5,25.49,16.46
2016,3,19,18,0,271.0,22.0,1.1,11.0,39.0,17.92,5.57
2016,3,19,18,15,135.5,11.0,1.05,10.5,19.5,10.01,0.0
2016,3,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,0.5,3.25,11.5,0.5,0.44,0.0
2016,3,20,7,0,0.0,1.0,3.3,12.0,1.0,0.88,0.0
2016,3,20,7,15,0.0,2.0,3.35,12.0,2.0,1.75,0.0
2016,3,20,7,30,0.0,3.0,3.4,12.0,3.0,2.63,0.0
2016,3,20,7,45,0.0,4.0,3.5,12.5,4.0,3.51,0.0
2016,3,20,8,0,0.0,5.0,3.6,13.0,5.0,4.39,0.0
2016,3,20,8,15,0.0,6.5,3.65,13.0,6.5,5.71,0.0
2016,3,20,8,30,0.0,8.0,3.7,13.0,8.0,7.04,0.4
2016,3,20,8,45,0.0,76.5,3.75,13.5,76.5,67.68,52.07
2016,3,20,9,0,0.0,145.0,3.8,14.0,145.0,134.24,107.44
2016,3,20,9,15,0.0,155.0,3.8,14.0,155.0,143.03,114.3
2016,3,20,9,30,0.0,165.0,3.8,14.0,165.0,151.84,121.23
2016,3,20,9,45,28.0,223.0,3.8,14.0,241.0,246.47,199.0
2016,3,20,10,0,56.0,281.0,3.8,14.0,317.0,330.53,266.24
2016,3,20,10,15,33.0,252.5,3.7,14.0,274.5,275.66,221.12
2016,3,20,10,30,10.0,224.0,3.6,14.0,232.0,213.57,170.31
2016,3,20,10,45,5.0,175.0,3.55,14.5,179.0,162.02,128.12
2016,3,20,11,0,0.0,126.0,3.5,15.0,126.0,112.46,87.34
2016,3,20,11,15,0.0,120.5,3.45,15.0,120.5,107.39,83.16
2016,3,20,11,30,0.0,115.0,3.4,15.0,115.0,102.37,78.99
2016,3,20,11,45,4.0,165.5,3.35,15.0,169.0,150.6,118.28
2016,3,20,12,0,8.0,216.0,3.3,15.0,223.0,198.18,156.47
2016,3,20,12,15,12.0,243.5,3.15,15.0,253.0,224.29,177.14
2016,3,20,12,30,16.0,271.0,3.0,15.0,283.0,249.5,196.98
2016,3,20,12,45,8.0,206.0,2.95,15.0,212.0,186.46,146.72
2016,3,20,13,0,0.0,141.0,2.9,15.0,141.0,124.69,97.0
2016,3,20,13,15,0.0,120.5,2.75,15.0,120.5,106.66,82.46
2016,3,20,13,30,0.0,100.0,2.6,15.0,100.0,88.71,67.87
2016,3,20,13,45,0.0,121.0,2.5,15.0,121.0,106.84,82.82
2016,3,20,14,0,0.0,142.0,2.4,15.0,142.0,124.57,97.37
2016,3,20,14,15,4.0,174.5,2.35,14.5,177.5,152.41,120.24
2016,3,20,14,30,8.0,207.0,2.3,14.0,213.0,178.32,141.46
2016,3,20,14,45,28.0,230.0,2.25,14.0,248.0,189.82,150.05
2016,3,20,15,0,48.0,253.0,2.2,14.0,283.0,202.3,159.47
2016,3,20,15,15,64.0,242.0,2.15,14.0,278.0,188.81,148.65
2016,3,20,15,30,80.0,231.0,2.1,14.0,273.0,173.23,137.85
2016,3,20,15,45,422.0,159.0,2.05,14.0,352.5,104.11,86.07
2016,3,20,16,0,764.0,87.0,2.0,14.0,432.0,64.46,51.66
2016,3,20,16,15,519.0,112.5,1.9,13.5,335.0,78.0,63.95
2016,3,20,16,30,274.0,138.0,1.8,13.0,238.0,100.37,83.98
2016,3,20,16,45,435.5,103.0,1.75,13.0,233.0,74.05,60.76
2016,3,20,17,0,597.0,68.0,1.7,13.0,228.0,50.96,40.18
2016,3,20,17,15,523.0,59.5,1.6,12.5,177.5,45.76,35.44
2016,3,20,17,30,449.0,51.0,1.5,12.0,127.0,40.41,30.33
2016,3,20,17,45,332.0,38.5,1.45,12.0,83.5,31.13,21.35
2016,3,20,18,0,215.0,26.0,1.4,12.0,40.0,21.48,8.75
2016,3,20,18,15,107.5,13.0,1.35,12.0,20.0,11.82,0.0
2016,3,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.5,3.2,12.0,1.5,1.36,0.0
2016,3,21,6,30,0.0,3.0,3.3,12.0,3.0,2.63,0.0
2016,3,21,6,45,0.0,10.0,3.45,12.0,10.0,8.78,1.38
2016,3,21,7,0,0.0,17.0,3.6,12.0,17.0,14.94,7.0
2016,3,21,7,15,0.0,26.0,3.65,12.0,26.0,22.88,14.03
2016,3,21,7,30,0.0,35.0,3.7,12.0,35.0,30.83,21.03
2016,3,21,7,45,0.0,44.5,3.75,12.5,44.5,39.25,28.29
2016,3,21,8,0,0.0,54.0,3.8,13.0,54.0,47.67,35.44
2016,3,21,8,15,0.0,66.0,3.8,13.0,66.0,58.33,44.47
2016,3,21,8,30,0.0,78.0,3.8,13.0,78.0,69.01,53.42
2016,3,21,8,45,0.0,86.5,3.8,13.0,86.5,76.77,59.81
2016,3,21,9,0,0.0,95.0,3.8,13.0,95.0,84.63,66.24
2016,3,21,9,15,0.0,63.0,3.8,13.0,63.0,55.72,41.69
2016,3,21,9,30,0.0,31.0,3.8,13.0,31.0,27.38,17.62
2016,3,21,9,45,33.5,160.5,3.8,13.5,182.5,184.78,149.8
2016,3,21,10,0,67.0,290.0,3.8,14.0,334.0,349.93,282.06
2016,3,21,10,15,40.5,266.0,3.8,14.0,293.0,296.31,237.72
2016,3,21,10,30,14.0,242.0,3.8,14.0,252.0,234.32,187.07
2016,3,21,10,45,7.0,179.5,3.85,14.0,184.5,167.89,133.18
2016,3,21,11,0,0.0,117.0,3.9,14.0,117.0,104.29,80.96
2016,3,21,11,15,0.0,136.0,3.9,14.0,136.5,121.43,94.98
2016,3,21,11,30,0.0,155.0,3.9,14.0,156.0,138.44,108.77
2016,3,21,11,45,13.5,232.5,3.95,14.5,243.5,218.17,173.15
2016,3,21,12,0,27.0,310.0,4.0,15.0,331.0,301.14,238.46
2016,3,21,12,15,26.0,311.0,4.0,15.0,331.5,297.1,234.92
2016,3,21,12,30,25.0,312.0,4.0,15.0,332.0,291.1,230.11
2016,3,21,12,45,15.0,254.0,4.0,15.0,266.5,232.32,183.55
2016,3,21,13,0,5.0,196.0,4.0,15.0,201.0,175.2,137.92
2016,3,21,13,15,5.0,192.5,4.0,14.5,197.0,171.38,135.25
2016,3,21,13,30,5.0,189.0,4.0,14.0,193.0,167.56,132.51
2016,3,21,13,45,2.5,138.0,4.0,14.0,140.0,122.47,95.9
2016,3,21,14,0,0.0,87.0,4.0,14.0,87.0,77.21,58.8
2016,3,21,14,15,0.0,79.5,3.95,13.5,79.5,70.5,53.47
2016,3,21,14,30,0.0,72.0,3.9,13.0,72.0,63.8,48.09
2016,3,21,14,45,193.5,157.5,3.9,13.0,275.0,156.41,116.89
2016,3,21,15,0,387.0,243.0,3.9,13.0,478.0,226.6,165.35
2016,3,21,15,15,526.0,197.0,3.85,13.0,492.5,172.55,118.78
2016,3,21,15,30,665.0,151.0,3.8,13.0,507.0,110.28,78.68
2016,3,21,15,45,332.5,117.0,3.8,13.0,295.0,76.01,61.88
2016,3,21,16,0,0.0,83.0,3.8,13.0,83.0,73.37,59.77
2016,3,21,16,15,300.0,85.0,3.7,12.5,194.5,57.78,46.19
2016,3,21,16,30,600.0,87.0,3.6,12.0,306.0,61.3,49.58
2016,3,21,16,45,528.5,88.0,3.55,12.0,259.5,64.31,52.35
2016,3,21,17,0,457.0,89.0,3.5,12.0,213.0,65.45,53.33
2016,3,21,17,15,413.0,74.5,3.4,11.5,168.5,55.82,44.59
2016,3,21,17,30,369.0,60.0,3.3,11.0,124.0,45.8,35.25
2016,3,21,17,45,254.5,45.0,3.25,11.0,82.0,34.82,24.7
2016,3,21,18,0,140.0,30.0,3.2,11.0,40.0,23.52,11.03
2016,3,21,18,15,70.0,15.0,3.15,11.0,20.0,13.64,0.0
2016,3,21,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,6,15,71.5,10.5,2.55,8.5,14.0,51.21,0.0
2016,3,22,6,30,143.0,21.0,2.6,9.0,28.0,141.42,26.91
2016,3,22,6,45,282.5,34.0,2.65,9.5,69.5,268.63,215.58
2016,3,22,7,0,422.0,47.0,2.7,10.0,111.0,390.49,326.3
2016,3,22,7,15,504.5,56.0,2.7,10.0,161.5,475.21,400.43
2016,3,22,7,30,587.0,65.0,2.7,10.0,212.0,563.38,473.26
2016,3,22,7,45,642.5,70.5,2.75,10.5,265.5,628.46,524.04
2016,3,22,8,0,698.0,76.0,2.8,11.0,319.0,693.99,573.05
2016,3,22,8,15,733.5,80.5,2.75,11.0,370.5,741.44,607.13
2016,3,22,8,30,769.0,85.0,2.7,11.0,422.0,782.92,635.84
2016,3,22,8,45,799.5,87.0,2.7,11.5,471.5,820.27,660.02
2016,3,22,9,0,830.0,89.0,2.7,12.0,521.0,855.18,681.95
2016,3,22,9,15,848.0,92.0,2.7,12.0,565.0,877.52,695.82
2016,3,22,9,30,866.0,95.0,2.7,12.0,609.0,896.69,707.52
2016,3,22,9,45,883.5,95.5,2.7,12.5,648.5,900.9,707.37
2016,3,22,10,0,901.0,96.0,2.7,13.0,688.0,910.17,711.09
2016,3,22,10,15,910.5,97.5,2.7,13.0,720.5,910.03,709.58
2016,3,22,10,30,920.0,99.0,2.7,13.0,753.0,906.31,705.82
2016,3,22,10,45,929.0,99.0,2.75,13.0,778.5,896.95,698.7
2016,3,22,11,0,938.0,99.0,2.8,13.0,804.0,884.0,689.24
2016,3,22,11,15,942.5,100.0,2.85,13.0,821.5,864.86,675.52
2016,3,22,11,30,947.0,101.0,2.9,13.0,839.0,842.31,659.5
2016,3,22,11,45,950.5,100.5,2.95,13.0,848.5,814.23,639.54
2016,3,22,12,0,954.0,100.0,3.0,13.0,858.0,783.01,617.32
2016,3,22,12,15,954.5,100.0,3.1,13.0,859.5,747.21,590.67
2016,3,22,12,30,955.0,100.0,3.2,13.0,861.0,708.72,560.82
2016,3,22,12,45,952.0,100.5,3.3,13.5,853.0,666.04,526.08
2016,3,22,13,0,949.0,101.0,3.4,14.0,845.0,621.27,488.97
2016,3,22,13,15,945.5,100.5,3.45,14.0,830.0,573.49,449.39
2016,3,22,13,30,942.0,100.0,3.5,14.0,815.0,524.11,407.42
2016,3,22,13,45,938.0,97.5,3.6,14.0,792.0,471.49,361.82
2016,3,22,14,0,934.0,95.0,3.7,14.0,769.0,417.78,314.07
2016,3,22,14,15,925.5,93.5,3.7,13.5,738.5,362.58,264.58
2016,3,22,14,30,917.0,92.0,3.7,13.0,708.0,307.16,214.34
2016,3,22,14,45,907.5,89.5,3.75,13.0,671.0,250.79,163.76
2016,3,22,15,0,898.0,87.0,3.8,13.0,634.0,194.77,116.59
2016,3,22,15,15,882.0,84.5,3.75,13.0,591.0,138.76,76.95
2016,3,22,15,30,866.0,82.0,3.7,13.0,548.0,75.38,45.32
2016,3,22,15,45,846.0,78.5,3.7,13.0,500.5,56.85,44.97
2016,3,22,16,0,826.0,75.0,3.7,13.0,453.0,55.55,43.98
2016,3,22,16,15,796.0,71.0,3.65,12.5,402.0,53.75,42.6
2016,3,22,16,30,766.0,67.0,3.6,12.0,351.0,51.9,41.15
2016,3,22,16,45,724.0,62.0,3.55,12.0,298.0,49.11,38.71
2016,3,22,17,0,682.0,57.0,3.5,12.0,245.0,46.26,36.14
2016,3,22,17,15,614.0,50.5,3.4,11.5,193.0,38.37,28.97
2016,3,22,17,30,546.0,44.0,3.3,11.0,141.0,34.33,25.08
2016,3,22,17,45,428.5,34.5,3.25,11.0,94.5,27.46,18.38
2016,3,22,18,0,311.0,25.0,3.2,11.0,48.0,20.42,9.44
2016,3,22,18,15,155.5,12.5,3.15,10.5,24.0,11.37,0.0
2016,3,22,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,6,15,81.5,10.0,2.25,7.5,14.5,56.88,0.0
2016,3,23,6,30,163.0,20.0,2.2,8.0,29.0,153.7,59.4
2016,3,23,6,45,266.5,35.0,2.2,8.5,68.5,260.28,211.26
2016,3,23,7,0,370.0,50.0,2.2,9.0,108.0,359.07,301.4
2016,3,23,7,15,436.5,61.0,2.1,9.5,154.5,433.15,365.74
2016,3,23,7,30,503.0,72.0,2.0,10.0,201.0,509.87,428.69
2016,3,23,7,45,565.5,74.0,1.9,10.5,249.5,574.34,478.35
2016,3,23,8,0,628.0,76.0,1.8,11.0,298.0,639.33,526.02
2016,3,23,8,15,711.0,79.0,1.75,11.5,365.5,723.19,585.93
2016,3,23,8,30,794.0,82.0,1.7,12.0,433.0,803.45,640.51
2016,3,23,8,45,818.5,85.5,1.7,12.5,482.0,837.76,661.07
2016,3,23,9,0,843.0,89.0,1.7,13.0,531.0,869.45,679.87
2016,3,23,9,15,861.0,92.0,1.65,13.5,575.5,891.87,691.36
2016,3,23,9,30,879.0,95.0,1.6,14.0,620.0,911.07,700.61
2016,3,23,9,45,892.5,97.0,1.6,14.5,659.0,913.4,699.04
2016,3,23,10,0,906.0,99.0,1.6,15.0,698.0,920.75,701.25
2016,3,23,10,15,828.5,130.0,1.65,15.0,698.0,884.72,676.01
2016,3,23,10,30,751.0,161.0,1.7,15.0,698.0,841.68,646.34
2016,3,23,10,45,729.5,179.0,1.75,15.5,715.0,825.81,634.28
2016,3,23,11,0,708.0,197.0,1.8,16.0,732.0,806.96,619.35
2016,3,23,11,15,825.0,152.5,1.9,16.0,789.5,831.66,637.66
2016,3,23,11,30,942.0,108.0,2.0,16.0,847.0,847.89,649.11
2016,3,23,11,45,941.5,110.0,2.15,16.0,855.5,819.16,629.98
2016,3,23,12,0,941.0,112.0,2.3,16.0,864.0,787.47,608.97
2016,3,23,12,15,941.0,112.0,2.4,16.0,864.5,751.48,582.82
2016,3,23,12,30,941.0,112.0,2.5,16.0,865.0,712.89,553.84
2016,3,23,12,45,926.5,118.5,2.65,16.0,854.5,668.75,520.1
2016,3,23,13,0,912.0,125.0,2.8,16.0,844.0,623.27,484.4
2016,3,23,13,15,907.5,124.5,2.9,16.0,828.5,576.19,446.37
2016,3,23,13,30,903.0,124.0,3.0,16.0,813.0,527.67,406.08
2016,3,23,13,45,891.5,124.5,3.1,16.0,788.0,472.54,359.6
2016,3,23,14,0,880.0,125.0,3.2,16.0,763.0,419.52,313.5
2016,3,23,14,15,870.0,123.0,3.25,15.5,732.0,364.97,265.65
2016,3,23,14,30,860.0,121.0,3.3,15.0,701.0,310.55,217.29
2016,3,23,14,45,753.0,140.5,3.35,15.0,628.5,247.09,165.81
2016,3,23,15,0,646.0,160.0,3.4,15.0,556.0,199.88,130.75
2016,3,23,15,15,719.0,134.5,3.4,15.0,547.5,147.43,89.22
2016,3,23,15,30,792.0,109.0,3.4,15.0,539.0,94.96,61.18
2016,3,23,15,45,620.0,132.0,3.4,15.0,450.5,86.13,70.22
2016,3,23,16,0,448.0,155.0,3.4,15.0,362.0,103.52,85.64
2016,3,23,16,15,555.0,123.5,3.4,14.5,350.5,85.34,70.09
2016,3,23,16,30,662.0,92.0,3.4,14.0,339.0,65.23,52.63
2016,3,23,16,45,609.5,85.5,3.4,13.5,286.5,62.36,50.29
2016,3,23,17,0,557.0,79.0,3.4,13.0,234.0,59.45,47.78
2016,3,23,17,15,482.0,69.0,3.35,12.5,183.0,53.34,42.24
2016,3,23,17,30,407.0,59.0,3.3,12.0,132.0,47.03,36.28
2016,3,23,17,45,288.5,45.0,3.25,12.0,88.0,34.79,24.72
2016,3,23,18,0,170.0,31.0,3.2,12.0,44.0,24.28,12.81
2016,3,23,18,15,85.0,15.5,3.15,11.5,22.0,14.1,0.0
2016,3,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
