Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,0,0.0,111.0,1.3,12.0,111.0,103.03,82.52
2016,4,3,8,15,1.0,134.5,1.25,12.5,135.0,126.98,102.14
2016,4,3,8,30,2.0,158.0,1.2,13.0,159.0,150.75,121.22
2016,4,3,8,45,1.5,163.0,1.2,13.5,164.0,153.53,122.78
2016,4,3,9,0,1.0,168.0,1.2,14.0,169.0,156.61,124.66
2016,4,3,9,15,2.0,174.5,1.2,14.0,176.0,162.78,129.35
2016,4,3,9,30,3.0,181.0,1.2,14.0,183.0,169.05,134.1
2016,4,3,9,45,9.5,215.0,1.25,14.5,221.5,207.41,164.48
2016,4,3,10,0,16.0,249.0,1.3,15.0,260.0,245.44,193.95
2016,4,3,10,15,14.5,249.0,1.3,15.0,260.0,242.39,190.97
2016,4,3,10,30,13.0,249.0,1.3,15.0,260.0,239.53,188.38
2016,4,3,10,45,26.5,294.5,1.35,15.0,316.5,304.83,239.28
2016,4,3,11,0,40.0,340.0,1.4,15.0,373.0,357.68,279.39
2016,4,3,11,15,302.5,318.0,1.45,15.0,568.5,569.95,444.0
2016,4,3,11,30,565.0,296.0,1.5,15.0,764.0,755.34,578.39
2016,4,3,11,45,739.5,217.0,1.6,15.5,836.0,795.75,607.21
2016,4,3,12,0,914.0,138.0,1.7,16.0,908.0,815.1,621.84
2016,4,3,12,15,914.0,138.0,1.75,16.0,907.5,779.17,596.15
2016,4,3,12,30,914.0,138.0,1.8,16.0,907.0,740.78,568.16
2016,4,3,12,45,910.0,138.5,1.9,16.0,898.5,697.99,536.66
2016,4,3,13,0,906.0,139.0,2.0,16.0,890.0,653.39,502.9
2016,4,3,13,15,775.0,193.0,2.05,16.0,826.5,580.72,446.66
2016,4,3,13,30,644.0,247.0,2.1,16.0,763.0,517.29,396.96
2016,4,3,13,45,605.0,252.0,2.2,16.0,726.0,465.95,356.14
2016,4,3,14,0,566.0,257.0,2.3,16.0,689.0,417.97,317.1
2016,4,3,14,15,608.5,228.0,2.35,15.5,676.0,374.23,279.69
2016,4,3,14,30,651.0,199.0,2.4,15.0,663.0,326.17,237.41
2016,4,3,14,45,609.5,199.5,2.45,15.0,616.0,276.92,195.96
2016,4,3,15,0,568.0,200.0,2.5,15.0,569.0,232.59,160.02
2016,4,3,15,15,516.5,203.0,2.5,14.5,521.5,191.94,130.88
2016,4,3,15,30,465.0,206.0,2.5,14.0,474.0,156.88,111.49
2016,4,3,15,45,497.0,178.0,2.55,14.0,443.0,114.22,94.61
2016,4,3,16,0,529.0,150.0,2.6,14.0,412.0,99.05,81.77
2016,4,3,16,15,347.5,159.5,2.6,13.5,324.5,113.47,94.84
2016,4,3,16,30,166.0,169.0,2.6,13.0,237.0,124.55,105.0
2016,4,3,16,45,143.0,150.0,2.6,13.0,203.0,111.82,94.07
2016,4,3,17,0,120.0,131.0,2.6,13.0,169.0,98.71,82.64
2016,4,3,17,15,103.0,108.0,2.55,12.5,136.0,82.8,68.62
2016,4,3,17,30,86.0,85.0,2.5,12.0,103.0,66.41,53.84
2016,4,3,17,45,62.0,62.5,2.5,12.0,73.5,49.85,38.55
2016,4,3,18,0,38.0,40.0,2.5,12.0,44.0,33.65,23.28
2016,4,3,18,15,19.0,20.0,2.45,11.5,22.0,17.5,4.06
2016,4,3,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,6,15,163.5,20.5,3.75,10.0,39.5,158.12,95.95
2016,4,4,6,30,327.0,41.0,3.8,10.0,79.0,309.11,254.13
2016,4,4,6,45,430.5,51.0,3.85,10.5,128.5,407.4,342.99
2016,4,4,7,0,534.0,61.0,3.9,11.0,178.0,511.71,431.89
2016,4,4,7,15,597.0,68.5,3.95,11.5,232.0,586.61,492.85
2016,4,4,7,30,660.0,76.0,4.0,12.0,286.0,663.27,552.47
2016,4,4,7,45,700.0,82.5,4.1,12.5,340.0,720.59,594.93
2016,4,4,8,0,740.0,89.0,4.2,13.0,394.0,777.34,635.67
2016,4,4,8,15,770.0,93.5,4.2,13.0,446.0,816.16,662.59
2016,4,4,8,30,800.0,98.0,4.2,13.0,498.0,859.14,692.18
2016,4,4,8,45,819.0,102.5,4.2,13.5,546.0,889.82,711.01
2016,4,4,9,0,838.0,107.0,4.2,14.0,594.0,917.64,727.61
2016,4,4,9,15,854.0,110.0,4.1,14.0,638.0,937.89,739.47
2016,4,4,9,30,870.0,113.0,4.0,14.0,682.0,954.85,749.04
2016,4,4,9,45,882.0,115.5,3.9,14.5,720.0,964.09,751.81
2016,4,4,10,0,894.0,118.0,3.8,15.0,758.0,969.77,752.24
2016,4,4,10,15,902.5,120.0,3.75,15.0,789.5,959.25,743.24
2016,4,4,10,30,911.0,122.0,3.7,15.0,821.0,954.32,738.46
2016,4,4,10,45,916.0,123.5,3.65,15.5,844.5,942.22,727.43
2016,4,4,11,0,921.0,125.0,3.6,16.0,868.0,926.66,714.24
2016,4,4,11,15,925.0,126.0,3.5,16.0,884.0,906.36,698.95
2016,4,4,11,30,929.0,127.0,3.4,16.0,900.0,882.78,681.51
2016,4,4,11,45,927.0,129.5,3.35,16.5,907.0,852.71,658.66
2016,4,4,12,0,925.0,132.0,3.3,17.0,914.0,819.85,633.98
2016,4,4,12,15,924.5,132.0,3.35,17.0,913.5,783.27,607.68
2016,4,4,12,30,924.0,132.0,3.4,17.0,913.0,744.24,578.2
2016,4,4,12,45,921.0,131.5,3.45,17.0,904.0,700.94,544.95
2016,4,4,13,0,918.0,131.0,3.5,17.0,895.0,655.76,509.53
2016,4,4,13,15,913.5,130.0,3.75,17.0,878.0,607.67,471.55
2016,4,4,13,30,909.0,129.0,4.0,17.0,861.0,558.24,431.26
2016,4,4,13,45,898.5,129.5,4.25,17.0,835.5,506.15,387.69
2016,4,4,14,0,888.0,130.0,4.5,17.0,810.0,449.65,339.6
2016,4,4,14,15,878.0,128.0,4.65,16.5,778.0,394.46,291.61
2016,4,4,14,30,868.0,126.0,4.8,16.0,746.0,339.47,242.8
2016,4,4,14,45,856.0,122.5,5.0,16.0,708.0,283.29,192.67
2016,4,4,15,0,844.0,119.0,5.2,16.0,670.0,228.01,144.9
2016,4,4,15,15,826.5,115.5,5.15,15.5,626.0,173.19,102.37
2016,4,4,15,30,809.0,112.0,5.1,15.0,582.0,120.31,70.55
2016,4,4,15,45,789.0,107.0,5.1,15.0,534.0,75.28,60.56
2016,4,4,16,0,769.0,102.0,5.1,15.0,486.0,66.55,53.13
2016,4,4,16,15,737.5,97.0,4.95,14.5,434.0,65.09,52.14
2016,4,4,16,30,706.0,92.0,4.8,14.0,382.0,63.55,51.05
2016,4,4,16,45,662.0,86.0,4.7,14.0,328.5,61.1,49.0
2016,4,4,17,0,618.0,80.0,4.6,14.0,275.0,58.56,46.82
2016,4,4,17,15,553.5,71.5,4.5,13.5,222.5,53.77,42.59
2016,4,4,17,30,489.0,63.0,4.4,13.0,170.0,48.81,38.03
2016,4,4,17,45,393.0,51.5,4.3,13.0,122.5,40.88,30.53
2016,4,4,18,0,297.0,40.0,4.2,13.0,75.0,31.11,21.09
2016,4,4,18,15,148.5,20.0,4.15,12.5,37.5,15.66,3.91
2016,4,4,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,6.0,2.35,9.5,6.0,0.0,0.0
2016,4,5,6,0,0.0,12.0,2.2,10.0,12.0,10.91,0.0
2016,4,5,6,15,184.0,25.5,2.15,10.5,48.0,183.39,121.95
2016,4,5,6,30,368.0,39.0,2.1,11.0,84.0,336.43,275.31
2016,4,5,6,45,465.5,48.5,2.05,11.5,134.0,431.07,358.74
2016,4,5,7,0,563.0,58.0,2.0,12.0,184.0,531.57,441.25
2016,4,5,7,15,621.5,64.5,1.95,12.5,237.0,602.51,496.45
2016,4,5,7,30,680.0,71.0,1.9,13.0,290.0,674.98,549.96
2016,4,5,7,45,720.5,76.0,1.9,13.5,344.0,731.26,589.3
2016,4,5,8,0,761.0,81.0,1.9,14.0,398.0,782.19,623.34
2016,4,5,8,15,788.0,85.0,1.95,14.0,449.0,824.19,651.61
2016,4,5,8,30,815.0,89.0,2.0,14.0,500.0,864.14,678.0
2016,4,5,8,45,833.5,92.5,2.05,14.5,547.5,893.35,695.27
2016,4,5,9,0,852.0,96.0,2.1,15.0,595.0,919.73,710.49
2016,4,5,9,15,866.5,99.0,2.05,15.5,638.5,938.74,719.51
2016,4,5,9,30,881.0,102.0,2.0,16.0,682.0,945.3,720.12
2016,4,5,9,45,890.0,105.0,2.0,16.5,718.5,952.64,722.11
2016,4,5,10,0,899.0,108.0,2.0,17.0,755.0,956.5,721.9
2016,4,5,10,15,907.0,109.5,1.9,17.0,786.0,954.29,717.96
2016,4,5,10,30,915.0,111.0,1.8,17.0,817.0,948.54,711.87
2016,4,5,10,45,920.0,112.5,1.75,17.5,840.0,936.58,701.15
2016,4,5,11,0,925.0,114.0,1.7,18.0,863.0,921.16,688.38
2016,4,5,11,15,928.0,115.0,1.65,18.0,878.5,900.15,673.37
2016,4,5,11,30,931.0,116.0,1.6,18.0,894.0,875.9,656.35
2016,4,5,11,45,932.5,116.5,1.55,18.5,902.0,846.86,635.01
2016,4,5,12,0,934.0,117.0,1.5,19.0,910.0,814.91,611.85
2016,4,5,12,15,933.5,116.5,1.5,19.0,909.0,777.84,586.8
2016,4,5,12,30,933.0,116.0,1.5,19.0,908.0,738.33,558.15
2016,4,5,12,45,931.5,115.0,1.5,19.5,899.5,695.47,525.53
2016,4,5,13,0,930.0,114.0,1.5,20.0,891.0,650.59,490.82
2016,4,5,13,15,925.5,113.0,1.5,20.0,874.0,602.25,453.69
2016,4,5,13,30,921.0,112.0,1.5,20.0,857.0,552.54,414.46
2016,4,5,13,45,914.5,111.0,1.55,20.0,832.5,500.77,372.74
2016,4,5,14,0,908.0,110.0,1.6,20.0,808.0,448.23,329.08
2016,4,5,14,15,899.0,108.0,1.6,19.5,776.5,393.53,283.01
2016,4,5,14,30,890.0,106.0,1.6,19.0,745.0,338.78,235.86
2016,4,5,14,45,877.5,104.0,1.65,19.0,707.0,283.38,187.78
2016,4,5,15,0,865.0,102.0,1.7,19.0,669.0,220.86,135.49
2016,4,5,15,15,849.0,99.0,1.75,19.0,625.5,165.56,93.11
2016,4,5,15,30,833.0,96.0,1.8,19.0,582.0,111.96,60.96
2016,4,5,15,45,811.0,93.0,1.85,19.0,534.0,65.11,50.79
2016,4,5,16,0,789.0,90.0,1.9,19.0,486.0,64.64,50.61
2016,4,5,16,15,760.5,85.5,1.9,18.5,435.0,62.96,49.43
2016,4,5,16,30,732.0,81.0,1.9,18.0,384.0,61.21,48.17
2016,4,5,16,45,690.5,76.0,1.95,17.5,331.0,53.6,41.73
2016,4,5,17,0,649.0,71.0,2.0,17.0,278.0,51.49,40.03
2016,4,5,17,15,589.5,64.0,2.0,16.5,226.0,47.63,36.68
2016,4,5,17,30,530.0,57.0,2.0,16.0,174.0,43.66,33.06
2016,4,5,17,45,434.5,47.0,2.05,15.5,126.0,36.84,26.73
2016,4,5,18,0,339.0,37.0,2.1,15.0,78.0,29.8,19.89
2016,4,5,18,15,169.5,18.5,2.05,14.5,39.0,14.56,3.86
2016,4,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,6.5,1.55,12.5,6.5,0.0,0.0
2016,4,6,6,0,0.0,13.0,1.6,13.0,13.0,11.82,0.0
2016,4,6,6,15,186.5,26.0,1.65,13.5,50.0,187.92,131.07
2016,4,6,6,30,373.0,39.0,1.7,14.0,87.0,341.18,276.6
2016,4,6,6,45,464.0,49.0,1.75,14.5,136.5,432.15,355.37
2016,4,6,7,0,555.0,59.0,1.8,15.0,186.0,528.62,433.56
2016,4,6,7,15,613.5,66.0,1.75,15.0,239.5,600.13,489.08
2016,4,6,7,30,672.0,73.0,1.7,15.0,293.0,673.18,543.16
2016,4,6,7,45,712.0,78.5,1.7,15.5,347.0,729.59,582.01
2016,4,6,8,0,752.0,84.0,1.7,16.0,401.0,780.3,615.4
2016,4,6,8,15,780.5,88.5,1.65,16.5,453.0,824.1,642.35
2016,4,6,8,30,809.0,93.0,1.6,17.0,505.0,865.9,667.15
2016,4,6,8,45,830.0,96.5,1.6,17.5,553.5,897.3,684.88
2016,4,6,9,0,851.0,100.0,1.6,18.0,602.0,925.91,700.59
2016,4,6,9,15,866.5,103.0,1.6,18.5,646.0,945.77,710.34
2016,4,6,9,30,882.0,106.0,1.6,19.0,690.0,962.33,718.01
2016,4,6,9,45,894.0,108.0,1.65,19.5,728.0,961.87,715.31
2016,4,6,10,0,906.0,110.0,1.7,20.0,766.0,967.28,716.83
2016,4,6,10,15,914.5,111.5,1.7,20.0,797.0,965.38,714.32
2016,4,6,10,30,923.0,113.0,1.7,20.0,828.0,959.91,709.73
2016,4,6,10,45,929.0,114.0,1.7,20.5,852.0,948.1,699.86
2016,4,6,11,0,935.0,115.0,1.7,21.0,876.0,932.8,687.94
2016,4,6,11,15,938.5,116.0,1.7,21.0,892.0,911.92,673.84
2016,4,6,11,30,942.0,117.0,1.7,21.0,908.0,887.74,657.68
2016,4,6,11,45,943.5,117.5,1.7,21.5,915.5,858.32,636.87
2016,4,6,12,0,945.0,118.0,1.7,22.0,923.0,825.96,614.17
2016,4,6,12,15,944.0,118.0,1.65,22.0,922.5,788.55,588.73
2016,4,6,12,30,943.0,118.0,1.6,22.0,922.0,748.68,559.67
2016,4,6,12,45,942.5,116.5,1.6,22.5,913.5,705.57,527.24
2016,4,6,13,0,942.0,115.0,1.6,23.0,905.0,660.36,492.66
2016,4,6,13,15,937.5,114.0,1.5,23.0,887.5,611.44,454.91
2016,4,6,13,30,933.0,113.0,1.4,23.0,870.0,561.14,415.24
2016,4,6,13,45,925.0,112.5,1.35,23.5,845.0,508.48,372.35
2016,4,6,14,0,917.0,112.0,1.3,24.0,820.0,455.18,327.97
2016,4,6,14,15,907.5,110.5,1.2,24.0,788.0,400.19,281.85
2016,4,6,14,30,898.0,109.0,1.1,24.0,756.0,345.18,234.97
2016,4,6,14,45,884.0,107.5,1.05,24.0,717.5,289.31,187.69
2016,4,6,15,0,870.0,106.0,1.0,24.0,679.0,226.61,136.54
2016,4,6,15,15,784.0,118.0,0.9,24.0,609.0,173.68,99.74
2016,4,6,15,30,698.0,130.0,0.8,24.0,539.0,122.12,71.0
2016,4,6,15,45,597.5,146.0,0.7,24.5,476.0,92.26,72.22
2016,4,6,16,0,497.0,162.0,0.6,25.0,413.0,106.04,83.81
2016,4,6,16,15,422.0,157.0,0.5,24.5,354.5,104.65,83.03
2016,4,6,16,30,347.0,152.0,0.4,24.0,296.0,109.29,87.3
2016,4,6,16,45,315.5,137.5,0.35,23.5,255.5,100.27,80.11
2016,4,6,17,0,284.0,123.0,0.3,23.0,215.0,90.9,72.5
2016,4,6,17,15,256.5,103.0,0.3,22.5,174.5,77.51,61.27
2016,4,6,17,30,229.0,83.0,0.3,22.0,134.0,63.61,49.32
2016,4,6,17,45,182.5,63.5,0.3,22.0,97.5,49.51,36.81
2016,4,6,18,0,136.0,44.0,0.3,22.0,61.0,34.96,23.66
2016,4,6,18,15,68.0,26.0,0.25,21.5,34.5,21.06,8.55
2016,4,6,18,30,0.0,8.0,0.2,21.0,8.0,7.28,0.0
2016,4,6,18,45,0.0,4.0,0.2,21.0,4.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.5,1.45,12.0,4.5,0.0,0.0
2016,4,7,6,0,0.0,9.0,1.4,12.0,9.0,8.19,0.0
2016,4,7,6,15,39.5,29.0,1.45,12.5,34.0,72.0,49.16
2016,4,7,6,30,79.0,49.0,1.5,13.0,59.0,125.58,100.52
2016,4,7,6,45,110.5,71.0,1.55,13.5,92.5,177.43,146.28
2016,4,7,7,0,142.0,93.0,1.6,14.0,126.0,229.75,191.32
2016,4,7,7,15,177.5,110.5,1.6,14.0,162.5,294.35,245.37
2016,4,7,7,30,213.0,128.0,1.6,14.0,199.0,346.49,287.98
2016,4,7,7,45,106.5,123.0,1.6,14.5,158.5,233.47,192.93
2016,4,7,8,0,0.0,118.0,1.6,15.0,118.0,109.75,86.82
2016,4,7,8,15,156.0,162.5,1.55,15.0,243.0,323.01,265.74
2016,4,7,8,30,312.0,207.0,1.5,15.0,368.0,534.37,430.05
2016,4,7,8,45,179.0,226.0,1.5,15.5,320.5,416.62,333.58
2016,4,7,9,0,46.0,245.0,1.5,16.0,273.0,295.53,234.65
2016,4,7,9,15,43.0,260.0,1.45,16.0,287.5,305.57,242.14
2016,4,7,9,30,40.0,275.0,1.4,16.0,302.0,315.31,248.75
2016,4,7,9,45,211.0,292.0,1.4,16.5,444.5,505.06,396.37
2016,4,7,10,0,382.0,309.0,1.4,17.0,587.0,691.39,530.96
2016,4,7,10,15,470.5,288.5,1.35,17.0,645.5,755.78,574.35
2016,4,7,10,30,559.0,268.0,1.3,17.0,704.0,802.63,606.21
2016,4,7,10,45,463.5,317.0,1.3,17.0,685.0,751.3,566.89
2016,4,7,11,0,368.0,366.0,1.3,17.0,666.0,689.98,521.69
2016,4,7,11,15,343.5,381.5,1.3,16.5,666.0,668.51,506.84
2016,4,7,11,30,319.0,397.0,1.3,16.0,666.0,646.35,491.04
2016,4,7,11,45,320.0,399.5,1.3,16.0,671.5,631.81,480.39
2016,4,7,12,0,321.0,402.0,1.3,16.0,677.0,616.06,468.74
2016,4,7,12,15,353.5,391.0,1.3,16.0,693.5,609.89,464.52
2016,4,7,12,30,386.0,380.0,1.3,16.0,710.0,600.8,457.88
2016,4,7,12,45,343.5,390.5,1.3,16.0,682.0,558.79,426.35
2016,4,7,13,0,301.0,401.0,1.3,16.0,654.0,519.09,396.57
2016,4,7,13,15,299.0,393.5,1.3,16.0,641.5,490.13,374.8
2016,4,7,13,30,297.0,386.0,1.3,16.0,629.0,461.11,352.54
2016,4,7,13,45,232.5,382.5,1.35,16.0,569.5,412.43,315.77
2016,4,7,14,0,168.0,379.0,1.4,16.0,510.0,365.57,280.62
2016,4,7,14,15,116.5,351.5,1.35,15.5,440.5,313.21,241.59
2016,4,7,14,30,65.0,324.0,1.3,15.0,371.0,275.03,213.67
2016,4,7,14,45,62.5,308.5,1.3,15.0,352.0,255.28,198.46
2016,4,7,15,0,60.0,293.0,1.3,15.0,333.0,235.94,183.57
2016,4,7,15,15,110.5,280.5,1.25,15.0,348.0,225.27,173.45
2016,4,7,15,30,161.0,268.0,1.2,15.0,363.0,198.69,152.32
2016,4,7,15,45,101.5,235.5,1.2,15.0,294.0,174.5,145.05
2016,4,7,16,0,42.0,203.0,1.2,15.0,225.0,153.66,127.93
2016,4,7,16,15,128.0,187.0,1.15,14.5,243.0,136.04,113.54
2016,4,7,16,30,214.0,171.0,1.1,14.0,261.0,126.39,105.81
2016,4,7,16,45,188.0,153.5,1.1,14.0,225.0,114.56,95.84
2016,4,7,17,0,162.0,136.0,1.1,14.0,189.0,102.38,85.39
2016,4,7,17,15,141.0,113.0,1.05,13.5,153.5,86.51,71.59
2016,4,7,17,30,120.0,90.0,1.0,13.0,118.0,70.17,57.04
2016,4,7,17,45,89.5,68.0,0.95,13.0,85.5,54.0,42.23
2016,4,7,18,0,59.0,46.0,0.9,13.0,53.0,37.41,26.82
2016,4,7,18,15,29.5,26.5,0.85,12.5,30.0,22.16,10.47
2016,4,7,18,30,0.0,7.0,0.8,12.0,7.0,6.37,0.0
2016,4,7,18,45,0.0,3.5,0.75,12.0,3.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.75,11.5,5.0,4.55,0.0
2016,4,8,6,0,0.0,10.0,0.8,12.0,10.0,8.79,0.0
2016,4,8,6,15,19.5,29.0,0.85,12.0,32.0,46.95,31.15
2016,4,8,6,30,39.0,48.0,0.9,12.0,54.0,83.73,65.62
2016,4,8,6,45,59.5,70.0,0.95,12.5,83.0,125.62,102.54
2016,4,8,7,0,80.0,92.0,1.0,13.0,112.0,180.47,149.45
2016,4,8,7,15,99.0,113.5,0.95,13.0,143.5,221.32,183.87
2016,4,8,7,30,118.0,135.0,0.9,13.0,175.0,262.47,217.61
2016,4,8,7,45,99.0,156.5,0.9,13.5,193.5,271.61,223.17
2016,4,8,8,0,80.0,178.0,0.9,14.0,212.0,262.97,214.52
2016,4,8,8,15,78.5,199.5,0.85,14.0,236.5,284.06,230.39
2016,4,8,8,30,77.0,221.0,0.8,14.0,261.0,304.53,245.32
2016,4,8,8,45,106.5,247.0,0.8,14.5,308.0,358.39,286.54
2016,4,8,9,0,136.0,273.0,0.8,15.0,355.0,429.11,338.93
2016,4,8,9,15,115.5,290.5,0.8,15.0,363.5,425.26,333.67
2016,4,8,9,30,95.0,308.0,0.8,15.0,372.0,403.77,316.11
2016,4,8,9,45,141.5,330.0,0.8,15.5,431.0,482.58,374.46
2016,4,8,10,0,188.0,352.0,0.8,16.0,490.0,543.08,417.13
2016,4,8,10,15,208.5,365.5,0.85,16.0,524.0,568.5,434.71
2016,4,8,10,30,229.0,379.0,0.9,16.0,558.0,592.3,451.4
2016,4,8,10,45,356.0,348.0,0.95,16.0,635.5,676.21,513.11
2016,4,8,11,0,483.0,317.0,1.0,16.0,713.0,752.78,567.48
2016,4,8,11,15,369.5,366.0,1.0,16.0,672.5,676.02,510.18
2016,4,8,11,30,256.0,415.0,1.0,16.0,632.0,612.32,462.82
2016,4,8,11,45,308.0,406.0,1.05,16.0,669.0,628.86,476.18
2016,4,8,12,0,360.0,397.0,1.1,16.0,706.0,641.52,485.75
2016,4,8,12,15,403.5,374.5,1.1,16.0,721.0,631.92,479.16
2016,4,8,12,30,447.0,352.0,1.1,16.0,736.0,620.69,471.29
2016,4,8,12,45,341.5,384.5,1.15,16.0,676.0,553.11,421.15
2016,4,8,13,0,236.0,417.0,1.2,16.0,616.0,495.42,378.14
2016,4,8,13,15,300.5,392.0,1.2,16.0,641.0,490.31,374.64
2016,4,8,13,30,365.0,367.0,1.2,16.0,666.0,481.18,366.91
2016,4,8,13,45,245.5,372.5,1.2,16.0,571.0,405.95,310.3
2016,4,8,14,0,126.0,378.0,1.2,16.0,476.0,348.56,267.78
2016,4,8,14,15,227.5,350.5,1.2,16.0,519.5,351.25,267.61
2016,4,8,14,30,329.0,323.0,1.2,16.0,563.0,335.33,251.26
2016,4,8,14,45,463.0,269.5,1.25,16.0,588.0,298.94,216.72
2016,4,8,15,0,597.0,216.0,1.3,16.0,613.0,255.2,175.2
2016,4,8,15,15,401.5,241.0,1.3,15.5,500.5,209.02,147.66
2016,4,8,15,30,206.0,266.0,1.3,15.0,388.0,201.28,152.9
2016,4,8,15,45,168.0,244.5,1.3,15.0,339.0,170.43,141.65
2016,4,8,16,0,130.0,223.0,1.3,15.0,290.0,157.26,131.02
2016,4,8,16,15,65.0,141.5,1.25,14.5,175.0,114.0,94.55
2016,4,8,16,30,0.0,60.0,1.2,14.0,60.0,53.01,41.62
2016,4,8,16,45,0.0,51.5,1.2,14.0,51.5,45.46,35.09
2016,4,8,17,0,0.0,43.0,1.2,14.0,43.0,37.92,28.44
2016,4,8,17,15,0.0,34.5,1.15,13.5,34.5,30.39,21.75
2016,4,8,17,30,0.0,26.0,1.1,13.0,26.0,22.88,14.96
2016,4,8,17,45,0.0,19.0,1.05,13.0,19.0,16.7,9.26
2016,4,8,18,0,0.0,12.0,1.0,13.0,12.0,10.53,3.55
2016,4,8,18,15,0.0,6.5,0.95,13.0,6.5,5.7,0.0
2016,4,8,18,30,0.0,1.0,0.9,13.0,1.0,0.91,0.0
2016,4,8,18,45,0.0,0.5,0.85,13.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,1.35,12.0,2.5,2.27,0.0
2016,4,9,6,0,0.0,5.0,1.4,12.0,5.0,4.38,0.0
2016,4,9,6,15,0.0,17.0,1.35,12.0,17.0,14.95,6.18
2016,4,9,6,30,0.0,29.0,1.3,12.0,29.0,25.55,15.96
2016,4,9,6,45,0.0,45.5,1.3,12.0,45.5,40.53,29.15
2016,4,9,7,0,0.0,62.0,1.3,12.0,62.0,56.88,43.46
2016,4,9,7,15,0.0,79.0,1.25,12.0,79.0,73.52,57.81
2016,4,9,7,30,0.0,96.0,1.2,12.0,96.0,89.92,71.71
2016,4,9,7,45,0.0,52.0,1.2,12.5,52.0,45.9,33.91
2016,4,9,8,0,0.0,8.0,1.2,13.0,8.0,7.04,0.41
2016,4,9,8,15,0.0,44.5,1.2,13.0,44.5,39.28,28.05
2016,4,9,8,30,0.0,81.0,1.2,13.0,81.0,71.71,55.34
2016,4,9,8,45,0.0,94.5,1.2,13.0,94.5,83.95,65.36
2016,4,9,9,0,0.0,108.0,1.2,13.0,108.0,96.54,75.62
2016,4,9,9,15,0.0,131.0,1.2,13.0,131.0,118.13,93.2
2016,4,9,9,30,0.0,154.0,1.2,13.0,154.0,139.71,110.56
2016,4,9,9,45,0.0,135.5,1.2,13.0,135.5,121.84,95.68
2016,4,9,10,0,0.0,117.0,1.2,13.0,117.0,104.54,81.38
2016,4,9,10,15,0.0,110.0,1.15,13.0,110.0,98.09,75.99
2016,4,9,10,30,0.0,103.0,1.1,13.0,103.0,91.73,70.66
2016,4,9,10,45,0.0,80.0,1.1,13.5,80.0,71.08,53.49
2016,4,9,11,0,0.0,57.0,1.1,14.0,57.0,50.62,36.49
2016,4,9,11,15,2.5,119.5,1.1,14.0,122.0,108.7,84.17
2016,4,9,11,30,5.0,182.0,1.1,14.0,187.0,166.92,130.87
2016,4,9,11,45,2.5,157.0,1.1,14.0,159.5,142.0,110.61
2016,4,9,12,0,0.0,132.0,1.1,14.0,132.0,117.5,90.85
2016,4,9,12,15,4.5,178.0,1.1,14.0,182.0,161.4,126.28
2016,4,9,12,30,9.0,224.0,1.1,14.0,232.0,204.35,160.24
2016,4,9,12,45,11.5,245.5,1.15,14.0,255.5,223.53,175.23
2016,4,9,13,0,14.0,267.0,1.2,14.0,279.0,242.0,189.68
2016,4,9,13,15,7.0,204.0,1.2,14.0,210.0,182.79,143.07
2016,4,9,13,30,0.0,141.0,1.2,14.0,141.0,124.39,96.57
2016,4,9,13,45,0.0,135.0,1.2,14.0,135.0,119.02,92.48
2016,4,9,14,0,0.0,129.0,1.2,14.0,129.0,113.69,88.29
2016,4,9,14,15,0.0,126.5,1.2,14.0,126.5,111.39,86.56
2016,4,9,14,30,0.0,124.0,1.2,14.0,124.0,109.08,84.84
2016,4,9,14,45,0.0,104.0,1.2,14.0,104.0,91.97,70.99
2016,4,9,15,0,0.0,84.0,1.2,14.0,84.0,74.48,56.73
2016,4,9,15,15,0.0,80.0,1.2,14.0,80.0,70.89,53.92
2016,4,9,15,30,0.0,76.0,1.2,14.0,76.0,67.3,51.09
2016,4,9,15,45,0.0,90.0,1.2,14.0,90.0,79.73,64.6
2016,4,9,16,0,0.0,104.0,1.2,14.0,104.0,90.86,74.5
2016,4,9,16,15,0.0,93.0,1.15,14.0,93.0,81.62,66.64
2016,4,9,16,30,0.0,82.0,1.1,14.0,82.0,72.3,58.69
2016,4,9,16,45,0.0,70.5,1.1,14.0,70.5,62.33,50.06
2016,4,9,17,0,0.0,59.0,1.1,14.0,59.0,52.11,41.08
2016,4,9,17,15,0.0,48.0,1.05,13.5,48.0,42.35,32.46
2016,4,9,17,30,0.0,37.0,1.0,13.0,37.0,32.61,23.7
2016,4,9,17,45,0.0,27.0,0.95,13.0,27.0,23.77,15.57
2016,4,9,18,0,0.0,17.0,0.9,13.0,17.0,14.94,7.42
2016,4,9,18,15,0.0,9.5,0.85,12.5,9.5,8.34,0.8
2016,4,9,18,30,0.0,2.0,0.8,12.0,2.0,1.82,0.0
2016,4,9,18,45,0.0,1.0,0.8,12.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,11.5,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,3.0,1.7,12.0,3.0,2.63,0.0
2016,4,10,6,30,0.0,5.0,1.7,12.0,5.0,4.38,0.0
2016,4,10,6,45,0.0,8.0,1.75,12.0,8.0,7.02,0.4
2016,4,10,7,0,0.0,11.0,1.8,12.0,11.0,9.66,2.73
2016,4,10,7,15,0.0,13.5,1.8,12.0,13.5,11.86,4.67
2016,4,10,7,30,0.0,16.0,1.8,12.0,16.0,14.07,6.58
2016,4,10,7,45,0.0,35.0,1.8,12.5,35.0,30.85,21.01
2016,4,10,8,0,0.0,54.0,1.8,13.0,54.0,47.69,35.28
2016,4,10,8,15,0.0,72.5,1.8,13.0,72.5,64.13,49.09
2016,4,10,8,30,0.0,91.0,1.8,13.0,91.0,80.79,62.93
2016,4,10,8,45,1.5,135.0,1.8,13.0,136.0,124.42,99.1
2016,4,10,9,0,3.0,179.0,1.8,13.0,181.0,168.78,135.18
2016,4,10,9,15,1.5,110.5,1.85,13.0,111.5,100.14,78.35
2016,4,10,9,30,0.0,42.0,1.9,13.0,42.0,37.17,25.71
2016,4,10,9,45,3.0,121.0,1.95,13.5,123.5,111.12,87.15
2016,4,10,10,0,6.0,200.0,2.0,14.0,205.0,188.1,149.2
2016,4,10,10,15,46.5,286.5,2.05,14.0,323.5,321.63,255.65
2016,4,10,10,30,87.0,373.0,2.1,14.0,442.0,443.61,349.05
2016,4,10,10,45,114.5,392.0,2.15,14.0,485.5,493.85,386.32
2016,4,10,11,0,142.0,411.0,2.2,14.0,529.0,528.04,411.73
2016,4,10,11,15,215.0,411.0,2.25,14.0,593.0,579.95,451.46
2016,4,10,11,30,288.0,411.0,2.3,14.0,657.0,635.59,492.93
2016,4,10,11,45,297.0,407.0,2.4,14.0,662.5,622.03,482.8
2016,4,10,12,0,306.0,403.0,2.5,14.0,668.0,607.11,472.07
2016,4,10,12,15,248.0,414.5,2.55,14.0,629.5,555.96,432.92
2016,4,10,12,30,190.0,426.0,2.6,14.0,591.0,506.54,395.02
2016,4,10,12,45,184.0,426.5,2.7,14.0,585.0,488.07,381.14
2016,4,10,13,0,178.0,427.0,2.8,14.0,579.0,469.59,366.95
2016,4,10,13,15,179.5,418.0,2.8,14.0,569.0,447.94,350.17
2016,4,10,13,30,181.0,409.0,2.8,14.0,559.0,426.09,333.04
2016,4,10,13,45,134.5,390.0,2.85,14.0,499.5,374.96,293.54
2016,4,10,14,0,88.0,371.0,2.9,14.0,440.0,335.55,263.24
2016,4,10,14,15,88.5,356.0,2.85,13.5,423.0,315.03,247.48
2016,4,10,14,30,89.0,341.0,2.8,13.0,406.0,294.61,231.57
2016,4,10,14,45,55.5,295.0,2.8,13.0,335.0,245.47,193.62
2016,4,10,15,0,22.0,249.0,2.8,13.0,264.0,210.65,167.35
2016,4,10,15,15,25.0,240.0,2.8,13.0,256.0,200.55,159.52
2016,4,10,15,30,28.0,231.0,2.8,13.0,248.0,178.93,142.47
2016,4,10,15,45,35.0,218.5,2.8,13.0,238.0,165.09,138.71
2016,4,10,16,0,42.0,206.0,2.8,13.0,228.0,155.74,131.11
2016,4,10,16,15,26.5,178.0,2.75,12.5,191.0,145.07,122.55
2016,4,10,16,30,11.0,150.0,2.7,12.0,154.0,123.89,104.65
2016,4,10,16,45,5.5,131.0,2.7,12.0,133.0,108.83,91.7
2016,4,10,17,0,0.0,112.0,2.7,12.0,112.0,93.62,78.42
2016,4,10,17,15,0.0,91.5,2.65,12.0,91.5,77.22,63.85
2016,4,10,17,30,0.0,71.0,2.6,12.0,71.0,60.63,48.86
2016,4,10,17,45,0.0,52.0,2.55,12.0,52.0,44.98,34.51
2016,4,10,18,0,0.0,33.0,2.5,12.0,33.0,29.11,19.87
2016,4,10,18,15,0.0,19.0,2.45,11.5,19.0,16.73,7.58
2016,4,10,18,30,0.0,5.0,2.4,11.0,5.0,4.55,0.0
2016,4,10,18,45,0.0,2.5,2.35,11.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.0,0.45,11.0,4.0,3.64,0.0
2016,4,11,6,0,0.0,8.0,0.4,11.0,8.0,7.02,0.0
2016,4,11,6,15,0.0,21.0,0.3,11.0,21.0,18.49,9.47
2016,4,11,6,30,0.0,34.0,0.2,11.0,34.0,29.99,19.99
2016,4,11,6,45,0.0,50.0,0.15,11.5,50.0,45.27,33.45
2016,4,11,7,0,0.0,66.0,0.1,12.0,66.0,60.97,47.06
2016,4,11,7,15,0.0,83.5,0.1,12.0,83.5,78.11,61.68
2016,4,11,7,30,0.0,101.0,0.1,12.0,101.0,95.02,75.8
2016,4,11,7,45,0.0,104.0,0.15,12.5,104.0,96.02,76.25
2016,4,11,8,0,0.0,107.0,0.2,13.0,107.0,97.68,77.26
2016,4,11,8,15,6.0,145.5,0.25,13.0,149.0,141.65,113.56
2016,4,11,8,30,12.0,184.0,0.3,13.0,191.0,185.98,149.16
2016,4,11,8,45,12.5,197.5,0.35,13.5,205.0,198.41,158.16
2016,4,11,9,0,13.0,211.0,0.4,14.0,219.0,210.82,167.26
2016,4,11,9,15,43.5,258.5,0.45,14.0,288.0,303.47,240.17
2016,4,11,9,30,74.0,306.0,0.5,14.0,357.0,381.28,298.95
2016,4,11,9,45,93.0,329.5,0.55,14.5,397.0,420.11,326.69
2016,4,11,10,0,112.0,353.0,0.6,15.0,437.0,457.88,353.56
2016,4,11,10,15,82.5,352.0,0.6,15.0,415.5,423.38,326.33
2016,4,11,10,30,53.0,351.0,0.6,15.0,394.0,389.76,300.32
2016,4,11,10,45,44.5,348.5,0.65,15.0,385.0,374.48,288.86
2016,4,11,11,0,36.0,346.0,0.7,15.0,376.0,359.68,277.57
2016,4,11,11,15,67.0,382.0,0.7,15.0,439.5,416.21,320.11
2016,4,11,11,30,98.0,418.0,0.7,15.0,503.0,469.64,358.92
2016,4,11,11,45,62.5,379.0,0.75,15.0,433.0,397.12,304.73
2016,4,11,12,0,27.0,340.0,0.8,15.0,363.0,328.4,253.32
2016,4,11,12,15,69.5,385.0,0.85,15.0,445.0,394.51,304.17
2016,4,11,12,30,112.0,430.0,0.9,15.0,527.0,455.24,348.94
2016,4,11,12,45,112.0,423.5,0.95,15.0,520.0,439.62,337.04
2016,4,11,13,0,112.0,417.0,1.0,15.0,513.0,422.3,324.43
2016,4,11,13,15,69.5,370.5,1.05,15.0,430.0,352.77,272.5
2016,4,11,13,30,27.0,324.0,1.1,15.0,347.0,286.87,222.84
2016,4,11,13,45,27.0,314.5,1.15,15.0,337.0,274.52,213.85
2016,4,11,14,0,27.0,305.0,1.2,15.0,327.0,262.31,204.63
2016,4,11,14,15,30.5,301.0,1.2,15.0,325.0,255.47,199.4
2016,4,11,14,30,34.0,297.0,1.2,15.0,323.0,248.08,193.65
2016,4,11,14,45,27.5,272.5,1.25,15.0,293.0,223.51,174.82
2016,4,11,15,0,21.0,248.0,1.3,15.0,263.0,209.89,164.71
2016,4,11,15,15,177.0,248.5,1.3,14.5,356.0,206.6,156.0
2016,4,11,15,30,333.0,249.0,1.3,14.0,449.0,192.65,141.56
2016,4,11,15,45,316.5,234.5,1.35,14.0,412.5,159.1,132.55
2016,4,11,16,0,300.0,220.0,1.4,14.0,376.0,148.07,123.67
2016,4,11,16,15,289.5,199.0,1.4,14.0,337.0,136.7,114.33
2016,4,11,16,30,279.0,178.0,1.4,14.0,298.0,124.75,104.39
2016,4,11,16,45,414.0,136.5,1.45,14.0,288.5,94.77,78.56
2016,4,11,17,0,549.0,95.0,1.5,14.0,279.0,69.18,56.19
2016,4,11,17,15,490.5,85.5,1.55,13.5,228.5,64.12,51.85
2016,4,11,17,30,432.0,76.0,1.6,13.0,178.0,56.68,45.18
2016,4,11,17,45,354.5,62.5,1.65,12.5,132.5,47.37,36.6
2016,4,11,18,0,277.0,49.0,1.7,12.0,87.0,37.75,27.48
2016,4,11,18,15,164.5,31.5,1.7,12.0,51.5,24.56,14.08
2016,4,11,18,30,52.0,14.0,1.7,12.0,16.0,12.73,0.0
2016,4,11,18,45,26.0,7.0,1.75,12.0,8.0,6.37,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,5.0,2.8,11.0,5.0,4.55,0.0
2016,4,12,6,0,0.0,10.0,2.9,11.0,10.0,8.78,0.0
2016,4,12,6,15,0.0,24.5,2.95,11.0,24.5,21.59,12.06
2016,4,12,6,30,0.0,39.0,3.0,11.0,39.0,34.97,24.14
2016,4,12,6,45,0.0,57.5,3.1,11.5,57.5,54.0,40.82
2016,4,12,7,0,0.0,76.0,3.2,12.0,76.0,72.48,56.85
2016,4,12,7,15,0.0,95.5,3.25,12.0,95.5,91.76,73.4
2016,4,12,7,30,0.0,115.0,3.3,12.0,115.0,110.71,89.4
2016,4,12,7,45,0.0,113.5,3.35,12.5,113.5,106.05,85.05
2016,4,12,8,0,0.0,112.0,3.4,13.0,112.0,102.71,81.81
2016,4,12,8,15,4.0,145.5,3.45,13.0,147.5,139.68,112.65
2016,4,12,8,30,8.0,179.0,3.5,13.0,183.0,176.76,143.07
2016,4,12,8,45,31.0,219.5,3.55,13.5,238.5,254.77,206.78
2016,4,12,9,0,54.0,260.0,3.6,14.0,294.0,319.23,257.97
2016,4,12,9,15,144.0,288.5,3.65,14.0,386.0,449.53,362.45
2016,4,12,9,30,234.0,317.0,3.7,14.0,478.0,561.71,449.58
2016,4,12,9,45,223.5,337.0,3.8,14.5,497.5,567.78,451.41
2016,4,12,10,0,213.0,357.0,3.9,15.0,517.0,572.53,452.84
2016,4,12,10,15,260.0,363.0,3.95,15.0,565.5,629.34,495.6
2016,4,12,10,30,307.0,369.0,4.0,15.0,614.0,668.14,524.47
2016,4,12,10,45,587.5,253.0,4.05,15.0,738.0,806.81,632.84
2016,4,12,11,0,868.0,137.0,4.1,15.0,862.0,906.88,705.72
2016,4,12,11,15,873.0,138.0,4.1,15.0,878.0,888.21,691.17
2016,4,12,11,30,878.0,139.0,4.1,15.0,894.0,866.41,675.35
2016,4,12,11,45,883.0,138.0,4.15,15.5,903.0,839.75,655.13
2016,4,12,12,0,888.0,137.0,4.2,16.0,912.0,810.21,632.92
2016,4,12,12,15,888.5,137.5,4.2,16.0,912.0,775.91,607.97
2016,4,12,12,30,889.0,138.0,4.2,16.0,912.0,739.23,579.67
2016,4,12,12,45,862.5,152.5,4.25,16.0,898.0,696.52,546.12
2016,4,12,13,0,836.0,167.0,4.3,16.0,884.0,650.94,509.99
2016,4,12,13,15,831.5,166.0,4.25,15.5,868.0,604.95,473.68
2016,4,12,13,30,827.0,165.0,4.2,15.0,852.0,557.91,435.54
2016,4,12,13,45,818.5,164.5,4.2,15.0,827.5,508.59,393.95
2016,4,12,14,0,810.0,164.0,4.2,15.0,803.0,459.01,351.14
2016,4,12,14,15,800.5,161.5,4.2,14.5,772.5,407.49,306.48
2016,4,12,14,30,791.0,159.0,4.2,14.0,742.0,356.29,261.19
2016,4,12,14,45,695.5,178.5,4.2,14.0,673.0,293.71,209.18
2016,4,12,15,0,600.0,198.0,4.2,14.0,604.0,247.47,172.31
2016,4,12,15,15,460.5,225.0,4.1,14.0,525.0,210.07,147.65
2016,4,12,15,30,321.0,252.0,4.0,14.0,446.0,194.46,144.15
2016,4,12,15,45,321.5,230.0,3.95,14.0,411.0,157.56,122.96
2016,4,12,16,0,322.0,208.0,3.9,14.0,376.0,141.18,118.19
2016,4,12,16,15,288.5,190.5,3.8,13.5,330.0,131.53,110.43
2016,4,12,16,30,255.0,173.0,3.7,13.0,284.0,121.45,102.18
2016,4,12,16,45,224.0,158.0,3.65,13.0,246.0,112.52,94.63
2016,4,12,17,0,193.0,143.0,3.6,13.0,208.0,107.25,90.19
2016,4,12,17,15,169.5,120.5,3.55,12.5,170.5,91.79,76.7
2016,4,12,17,30,146.0,98.0,3.5,12.0,133.0,75.89,62.5
2016,4,12,17,45,109.5,76.0,3.45,12.0,98.5,59.83,47.74
2016,4,12,18,0,73.0,54.0,3.4,12.0,64.0,43.39,32.44
2016,4,12,18,15,36.5,33.0,3.3,11.5,38.0,27.23,16.55
2016,4,12,18,30,0.0,12.0,3.2,11.0,12.0,10.56,0.0
2016,4,12,18,45,0.0,6.0,3.15,11.0,6.0,5.46,0.0
2016,4,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,5,45,53.5,11.5,1.95,9.5,15.0,41.37,0.0
2016,4,13,6,0,107.0,23.0,2.0,10.0,30.0,124.48,58.3
2016,4,13,6,15,221.5,39.5,2.0,10.5,70.0,234.31,189.19
2016,4,13,6,30,336.0,56.0,2.0,11.0,110.0,342.14,285.15
2016,4,13,6,45,417.5,67.0,2.05,11.5,159.5,425.82,357.18
2016,4,13,7,0,499.0,78.0,2.1,12.0,209.0,519.79,433.93
2016,4,13,7,15,553.0,86.5,2.1,12.0,261.5,589.32,488.25
2016,4,13,7,30,607.0,95.0,2.1,12.0,314.0,659.91,541.34
2016,4,13,7,45,648.5,101.0,2.15,12.5,366.5,717.3,581.91
2016,4,13,8,0,690.0,107.0,2.2,13.0,419.0,774.14,620.9
2016,4,13,8,15,718.0,112.0,2.15,13.0,469.5,816.56,648.8
2016,4,13,8,30,746.0,117.0,2.1,13.0,520.0,857.15,674.93
2016,4,13,8,45,769.5,120.0,2.05,13.5,567.0,888.92,693.13
2016,4,13,9,0,793.0,123.0,2.0,14.0,614.0,912.61,705.52
2016,4,13,9,15,808.5,126.5,1.95,14.0,656.0,932.4,716.52
2016,4,13,9,30,824.0,130.0,1.9,14.0,698.0,949.03,725.39
2016,4,13,9,45,842.0,129.0,1.85,14.5,736.0,959.73,728.98
2016,4,13,10,0,860.0,128.0,1.8,15.0,774.0,967.0,730.41
2016,4,13,10,15,868.5,130.0,1.75,15.0,804.0,965.16,727.27
2016,4,13,10,30,877.0,132.0,1.7,15.0,834.0,950.63,715.94
2016,4,13,10,45,879.5,135.0,1.7,15.0,856.0,937.82,706.72
2016,4,13,11,0,882.0,138.0,1.7,15.0,878.0,921.73,695.4
2016,4,13,11,15,886.0,139.0,1.65,15.0,893.5,901.83,681.04
2016,4,13,11,30,890.0,140.0,1.6,15.0,909.0,878.81,664.72
