Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,45,885.5,144.5,1.6,15.5,914.5,849.12,643.34
2016,4,13,12,0,881.0,149.0,1.6,16.0,920.0,816.89,620.33
2016,4,13,12,15,880.5,149.0,1.6,16.0,919.5,781.44,595.68
2016,4,13,12,30,880.0,149.0,1.6,16.0,919.0,743.74,568.15
2016,4,13,12,45,876.0,149.5,1.6,16.0,910.0,704.18,538.65
2016,4,13,13,0,872.0,150.0,1.6,16.0,901.0,659.78,505.1
2016,4,13,13,15,868.0,149.0,1.6,15.5,884.5,612.7,469.66
2016,4,13,13,30,864.0,148.0,1.6,15.0,868.0,564.43,432.17
2016,4,13,13,45,850.0,151.0,1.6,15.0,842.0,513.77,390.92
2016,4,13,14,0,836.0,154.0,1.6,15.0,816.0,463.26,348.67
2016,4,13,14,15,826.5,151.5,1.65,15.0,785.5,410.48,303.74
2016,4,13,14,30,817.0,149.0,1.7,15.0,755.0,357.97,258.04
2016,4,13,14,45,798.5,148.5,1.75,15.0,716.5,305.27,212.13
2016,4,13,15,0,780.0,148.0,1.8,15.0,678.0,246.85,162.57
2016,4,13,15,15,763.0,144.0,1.85,14.5,635.0,194.55,120.86
2016,4,13,15,30,746.0,140.0,1.9,14.0,592.0,144.22,86.95
2016,4,13,15,45,721.5,135.5,1.95,14.0,544.5,95.52,66.59
2016,4,13,16,0,697.0,131.0,2.0,14.0,497.0,84.42,68.84
2016,4,13,16,15,666.0,125.0,2.05,13.5,446.0,83.17,68.12
2016,4,13,16,30,635.0,119.0,2.1,13.0,395.0,81.82,67.3
2016,4,13,16,45,584.0,113.0,2.2,13.0,342.0,80.27,66.14
2016,4,13,17,0,533.0,107.0,2.3,13.0,289.0,76.63,63.06
2016,4,13,17,15,472.5,96.0,2.25,12.5,237.5,70.0,57.32
2016,4,13,17,30,412.0,85.0,2.2,12.0,186.0,63.12,51.14
2016,4,13,17,45,317.0,71.0,2.2,11.5,137.5,53.57,42.32
2016,4,13,18,0,222.0,57.0,2.2,11.0,89.0,43.71,32.94
2016,4,13,18,15,111.0,37.0,2.15,11.0,53.0,29.49,18.72
2016,4,13,18,30,0.0,17.0,2.1,11.0,17.0,14.8,0.0
2016,4,13,18,45,0.0,8.5,2.1,11.0,8.5,7.73,0.0
2016,4,13,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,5,45,45.5,13.5,2.0,9.5,16.5,38.7,0.0
2016,4,14,6,0,91.0,27.0,2.0,10.0,33.0,111.33,61.53
2016,4,14,6,15,204.5,44.0,2.05,10.0,73.5,230.28,187.14
2016,4,14,6,30,318.0,61.0,2.1,10.0,114.0,337.34,282.58
2016,4,14,6,45,388.5,75.0,2.2,10.5,162.5,416.52,351.0
2016,4,14,7,0,459.0,89.0,2.3,11.0,211.0,500.0,420.16
2016,4,14,7,15,532.5,85.5,2.35,11.0,256.5,573.1,478.57
2016,4,14,7,30,606.0,82.0,2.4,11.0,302.0,644.47,533.12
2016,4,14,7,45,640.5,87.5,2.45,11.5,351.5,694.93,569.01
2016,4,14,8,0,675.0,93.0,2.5,12.0,401.0,744.73,603.49
2016,4,14,8,15,664.0,110.0,2.55,12.0,441.5,766.78,617.83
2016,4,14,8,30,653.0,127.0,2.6,12.0,482.0,785.16,629.58
2016,4,14,8,45,692.0,141.0,2.65,12.5,546.5,843.31,668.97
2016,4,14,9,0,731.0,155.0,2.7,13.0,611.0,899.08,705.52
2016,4,14,9,15,748.5,159.0,2.7,13.0,653.0,920.41,718.25
2016,4,14,9,30,766.0,163.0,2.7,13.0,695.0,938.73,729.22
2016,4,14,9,45,790.0,160.5,2.75,13.5,733.5,952.74,736.38
2016,4,14,10,0,814.0,158.0,2.8,14.0,772.0,957.47,737.26
2016,4,14,10,15,823.0,160.0,2.85,14.0,801.5,956.12,735.56
2016,4,14,10,30,832.0,162.0,2.9,14.0,831.0,951.35,731.7
2016,4,14,10,45,693.5,233.0,2.95,14.0,801.0,885.17,684.73
2016,4,14,11,0,555.0,304.0,3.0,14.0,771.0,808.9,627.02
2016,4,14,11,15,686.0,247.5,3.05,14.0,835.0,849.33,659.04
2016,4,14,11,30,817.0,191.0,3.1,14.0,899.0,874.94,678.37
2016,4,14,11,45,808.5,198.5,3.2,14.0,904.0,845.11,657.26
2016,4,14,12,0,800.0,206.0,3.3,14.0,909.0,816.33,636.03
2016,4,14,12,15,543.5,315.0,3.35,14.0,792.5,689.58,538.57
2016,4,14,12,30,287.0,424.0,3.4,14.0,676.0,574.24,448.34
2016,4,14,12,45,572.5,293.5,3.5,14.0,790.0,631.33,495.9
2016,4,14,13,0,858.0,163.0,3.6,14.0,904.0,663.82,521.8
2016,4,14,13,15,853.5,162.0,3.65,14.0,887.5,616.91,483.82
2016,4,14,13,30,849.0,161.0,3.7,14.0,871.0,568.91,444.48
2016,4,14,13,45,839.0,161.0,3.75,14.0,846.0,518.27,402.07
2016,4,14,14,0,829.0,161.0,3.8,14.0,821.0,467.5,358.44
2016,4,14,14,15,819.5,158.5,3.8,14.0,789.5,415.04,312.43
2016,4,14,14,30,810.0,156.0,3.8,14.0,758.0,362.89,265.87
2016,4,14,14,45,804.5,148.5,3.85,14.0,721.5,308.41,217.17
2016,4,14,15,0,799.0,141.0,3.9,14.0,685.0,254.25,169.52
2016,4,14,15,15,502.0,207.5,3.9,13.5,542.0,206.33,142.89
2016,4,14,15,30,205.0,274.0,3.9,13.0,399.0,210.17,161.37
2016,4,14,15,45,470.5,195.5,3.9,13.0,452.0,132.23,99.4
2016,4,14,16,0,736.0,117.0,3.9,13.0,505.0,74.83,60.68
2016,4,14,16,15,706.0,112.0,3.85,12.5,454.0,73.87,60.21
2016,4,14,16,30,676.0,107.0,3.8,12.0,403.0,72.84,59.62
2016,4,14,16,45,635.5,100.0,3.8,12.0,350.5,70.14,57.39
2016,4,14,17,0,595.0,93.0,3.8,12.0,298.0,67.29,54.98
2016,4,14,17,15,536.5,84.5,3.7,11.5,246.0,62.96,51.24
2016,4,14,17,30,478.0,76.0,3.6,11.0,194.0,58.48,47.2
2016,4,14,17,45,391.5,64.0,3.5,11.0,145.5,48.46,37.87
2016,4,14,18,0,305.0,52.0,3.4,11.0,97.0,39.99,29.7
2016,4,14,18,15,186.0,35.5,3.35,10.5,59.5,27.64,17.45
2016,4,14,18,30,67.0,19.0,3.3,10.0,22.0,15.53,0.0
2016,4,14,18,45,33.5,9.5,3.3,10.0,11.0,8.64,0.0
2016,4,14,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,15,5,45,103.0,12.5,3.1,7.5,19.5,71.48,0.0
2016,4,15,6,0,206.0,25.0,3.1,8.0,39.0,195.44,125.45
2016,4,15,6,15,327.5,37.5,3.0,8.5,83.0,304.79,251.8
2016,4,15,6,30,449.0,50.0,2.9,9.0,127.0,418.53,353.03
2016,4,15,6,45,521.5,59.5,2.85,9.5,178.5,500.68,423.13
2016,4,15,7,0,594.0,69.0,2.8,10.0,230.0,586.4,492.18
2016,4,15,7,15,644.0,76.0,2.7,10.5,284.0,653.52,543.11
2016,4,15,7,30,694.0,83.0,2.6,11.0,338.0,721.43,592.27
2016,4,15,7,45,727.5,88.5,2.55,11.5,391.5,773.34,627.7
2016,4,15,8,0,761.0,94.0,2.5,12.0,445.0,824.23,661.27
2016,4,15,8,15,787.0,98.5,2.4,12.5,496.5,860.4,682.82
2016,4,15,8,30,813.0,103.0,2.3,13.0,548.0,900.05,706.34
2016,4,15,8,45,834.0,105.5,2.25,13.5,596.0,930.18,723.12
2016,4,15,9,0,855.0,108.0,2.2,14.0,644.0,957.47,737.78
2016,4,15,9,15,869.0,110.5,2.1,14.0,687.0,975.05,746.5
2016,4,15,9,30,883.0,113.0,2.0,14.0,730.0,989.32,753.04
2016,4,15,9,45,900.0,112.0,1.95,14.5,768.5,989.42,749.39
2016,4,15,10,0,917.0,111.0,1.9,15.0,807.0,995.98,750.38
2016,4,15,10,15,924.5,113.0,1.95,15.0,837.0,993.29,748.0
2016,4,15,10,30,932.0,115.0,2.0,15.0,867.0,987.02,743.48
2016,4,15,10,45,938.0,115.5,2.05,15.5,890.0,974.27,733.42
2016,4,15,11,0,944.0,116.0,2.1,16.0,913.0,958.04,721.24
2016,4,15,11,15,946.5,116.5,2.2,16.0,928.0,935.35,706.69
2016,4,15,11,30,949.0,117.0,2.3,16.0,943.0,909.46,689.95
2016,4,15,11,45,951.0,117.0,2.45,16.5,950.0,879.61,669.58
2016,4,15,12,0,953.0,117.0,2.6,17.0,957.0,846.83,647.01
2016,4,15,12,15,952.0,117.0,2.7,17.0,955.5,809.07,621.6
2016,4,15,12,30,951.0,117.0,2.8,17.0,954.0,768.89,593.19
2016,4,15,12,45,949.5,116.0,2.9,17.0,944.5,725.3,560.76
2016,4,15,13,0,948.0,115.0,3.0,17.0,935.0,679.71,525.99
2016,4,15,13,15,943.5,114.0,3.05,17.0,917.5,630.62,487.44
2016,4,15,13,30,939.0,113.0,3.1,17.0,900.0,580.19,446.77
2016,4,15,13,45,931.5,112.0,3.15,17.0,874.5,527.22,402.99
2016,4,15,14,0,924.0,111.0,3.2,17.0,849.0,473.61,357.43
2016,4,15,14,15,915.5,109.5,3.25,17.0,816.5,418.84,309.78
2016,4,15,14,30,907.0,108.0,3.3,17.0,784.0,363.97,261.08
2016,4,15,14,45,894.0,106.5,3.35,17.0,745.5,308.08,211.38
2016,4,15,15,0,881.0,105.0,3.4,17.0,707.0,253.01,163.25
2016,4,15,15,15,865.5,102.5,3.45,16.5,663.0,189.5,111.75
2016,4,15,15,30,850.0,100.0,3.5,16.0,619.0,135.55,74.65
2016,4,15,15,45,829.0,96.5,3.55,16.0,570.5,82.62,51.49
2016,4,15,16,0,808.0,93.0,3.6,16.0,522.0,65.74,52.07
2016,4,15,16,15,781.5,89.0,3.65,15.5,470.0,64.56,51.33
2016,4,15,16,30,755.0,85.0,3.7,15.0,418.0,63.31,50.52
2016,4,15,16,45,718.5,80.0,3.75,15.0,365.0,55.58,43.84
2016,4,15,17,0,682.0,75.0,3.8,15.0,312.0,53.59,42.19
2016,4,15,17,15,629.5,68.5,3.75,14.5,258.5,50.25,39.34
2016,4,15,17,30,577.0,62.0,3.7,14.0,205.0,46.8,36.26
2016,4,15,17,45,497.0,53.0,3.7,13.5,155.5,41.01,30.91
2016,4,15,18,0,417.0,44.0,3.7,13.0,106.0,35.03,25.16
2016,4,15,18,15,288.0,31.0,3.65,12.5,66.0,25.05,15.31
2016,4,15,18,30,159.0,18.0,3.6,12.0,26.0,14.65,0.0
2016,4,15,18,45,79.5,9.0,3.55,12.0,13.0,8.19,0.0
2016,4,15,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,16,5,45,111.5,13.0,0.75,11.5,21.0,77.21,0.0
2016,4,16,6,0,223.0,26.0,0.7,12.0,42.0,210.2,141.64
2016,4,16,6,15,335.0,38.5,0.7,12.5,85.5,311.91,251.47
2016,4,16,6,30,447.0,51.0,0.7,13.0,129.0,419.58,342.76
2016,4,16,6,45,516.5,60.0,0.7,14.0,179.5,498.97,405.88
2016,4,16,7,0,586.0,69.0,0.7,15.0,230.0,581.69,467.49
2016,4,16,7,15,634.5,76.0,0.65,15.0,283.5,647.38,514.42
2016,4,16,7,30,683.0,83.0,0.6,15.0,337.0,713.83,559.74
2016,4,16,7,45,715.0,89.0,0.55,15.5,390.0,764.83,591.23
2016,4,16,8,0,747.0,95.0,0.5,16.0,443.0,814.78,620.9
2016,4,16,8,15,772.0,99.5,0.5,16.5,493.5,849.72,640.47
2016,4,16,8,30,797.0,104.0,0.5,17.0,544.0,888.2,662.16
2016,4,16,8,45,812.5,109.5,0.55,17.5,590.5,916.48,677.81
2016,4,16,9,0,828.0,115.0,0.6,18.0,637.0,941.84,691.64
2016,4,16,9,15,842.5,118.0,0.6,18.0,679.0,960.27,701.28
2016,4,16,9,30,857.0,121.0,0.6,18.0,721.0,975.44,709.03
2016,4,16,9,45,873.5,120.0,0.65,18.5,759.0,984.61,712.93
2016,4,16,10,0,890.0,119.0,0.7,19.0,797.0,980.78,708.87
2016,4,16,10,15,897.5,120.5,0.7,19.0,826.5,977.63,705.85
2016,4,16,10,30,905.0,122.0,0.7,19.0,856.0,971.01,700.8
2016,4,16,10,45,917.5,119.0,0.75,19.5,880.5,960.91,693.48
2016,4,16,11,0,930.0,116.0,0.8,20.0,905.0,947.28,684.09
2016,4,16,11,15,933.0,116.5,0.85,20.0,919.5,925.34,670.8
2016,4,16,11,30,936.0,117.0,0.9,20.0,934.0,900.23,655.56
2016,4,16,11,45,939.0,116.5,1.0,20.5,941.5,871.1,637.25
2016,4,16,12,0,942.0,116.0,1.1,21.0,949.0,839.05,616.84
2016,4,16,12,15,941.5,115.5,1.15,21.0,947.5,801.63,593.12
2016,4,16,12,30,941.0,115.0,1.2,21.0,946.0,761.81,566.67
2016,4,16,12,45,939.5,114.0,1.3,21.0,937.0,718.68,536.84
2016,4,16,13,0,938.0,113.0,1.4,21.0,928.0,673.59,504.62
2016,4,16,13,15,934.0,112.5,1.45,20.5,910.5,625.71,469.8
2016,4,16,13,30,930.0,112.0,1.5,20.0,893.0,576.44,432.66
2016,4,16,13,45,924.5,110.0,1.55,20.0,868.5,524.11,391.14
2016,4,16,14,0,919.0,108.0,1.6,20.0,844.0,470.99,347.63
2016,4,16,14,15,911.0,106.5,1.6,20.0,812.5,416.74,301.81
2016,4,16,14,30,903.0,105.0,1.6,20.0,781.0,362.36,254.84
2016,4,16,14,45,887.0,105.5,1.65,20.0,742.0,307.45,207.34
2016,4,16,15,0,871.0,106.0,1.7,20.0,703.0,253.63,161.42
2016,4,16,15,15,856.0,103.5,1.65,20.0,660.0,190.79,111.09
2016,4,16,15,30,841.0,101.0,1.6,20.0,617.0,137.44,74.64
2016,4,16,15,45,805.5,103.5,1.6,20.0,566.5,88.87,54.84
2016,4,16,16,0,770.0,106.0,1.6,20.0,516.0,74.85,58.99
2016,4,16,16,15,701.5,102.5,1.55,19.5,448.5,66.85,52.44
2016,4,16,16,30,633.0,99.0,1.5,19.0,381.0,66.3,52.27
2016,4,16,16,45,551.0,107.0,1.45,18.5,330.5,74.64,59.79
2016,4,16,17,0,469.0,115.0,1.4,18.0,280.0,81.57,66.08
2016,4,16,17,15,427.5,101.0,1.3,17.5,232.0,73.1,58.87
2016,4,16,17,30,386.0,87.0,1.2,17.0,184.0,64.24,51.12
2016,4,16,17,45,314.0,72.0,1.1,17.0,139.0,54.09,41.92
2016,4,16,18,0,242.0,57.0,1.0,17.0,94.0,43.57,32.16
2016,4,16,18,15,121.0,40.0,1.0,16.5,58.5,31.8,20.77
2016,4,16,18,30,0.0,23.0,1.0,16.0,23.0,19.54,0.0
2016,4,16,18,45,0.0,11.5,1.0,16.0,11.5,10.46,0.0
2016,4,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,5,45,100.0,14.0,0.65,13.0,21.5,71.66,0.0
2016,4,17,6,0,200.0,28.0,0.7,13.0,43.0,199.2,140.09
2016,4,17,6,15,305.0,41.5,0.75,13.0,86.0,295.81,239.13
2016,4,17,6,30,410.0,55.0,0.8,13.0,129.0,398.85,327.26
2016,4,17,6,45,484.0,64.5,0.9,13.5,179.5,481.31,394.87
2016,4,17,7,0,558.0,74.0,1.0,14.0,230.0,567.36,461.4
2016,4,17,7,15,606.5,81.5,1.0,14.5,282.5,633.03,508.8
2016,4,17,7,30,655.0,89.0,1.0,15.0,335.0,699.43,554.71
2016,4,17,7,45,692.5,94.0,1.0,15.5,388.0,753.3,589.84
2016,4,17,8,0,730.0,99.0,1.0,16.0,441.0,806.4,623.35
2016,4,17,8,15,755.5,103.5,1.0,16.0,492.0,846.7,648.35
2016,4,17,8,30,781.0,108.0,1.0,16.0,543.0,879.74,668.17
2016,4,17,8,45,802.0,111.5,1.05,16.5,590.0,910.64,686.01
2016,4,17,9,0,823.0,115.0,1.1,17.0,637.0,938.79,701.89
2016,4,17,9,15,837.5,118.0,1.15,17.5,679.0,957.16,711.35
2016,4,17,9,30,852.0,121.0,1.2,18.0,721.0,972.32,718.89
2016,4,17,9,45,868.5,120.5,1.25,18.5,759.0,982.05,723.04
2016,4,17,10,0,885.0,120.0,1.3,19.0,797.0,978.72,718.97
2016,4,17,10,15,893.0,121.5,1.3,19.0,827.0,976.04,716.18
2016,4,17,10,30,901.0,123.0,1.3,19.0,857.0,969.91,711.31
2016,4,17,10,45,906.5,124.5,1.35,19.5,879.5,958.02,702.38
2016,4,17,11,0,912.0,126.0,1.4,20.0,902.0,942.74,691.42
2016,4,17,11,15,915.0,127.0,1.45,20.0,917.0,921.47,677.98
2016,4,17,11,30,918.0,128.0,1.5,20.0,932.0,897.06,662.53
2016,4,17,11,45,919.0,128.5,1.55,20.5,939.0,867.55,642.44
2016,4,17,12,0,920.0,129.0,1.6,21.0,946.0,835.27,620.5
2016,4,17,12,15,920.0,129.0,1.55,21.0,944.5,799.19,596.05
2016,4,17,12,30,920.0,129.0,1.5,21.0,943.0,760.73,568.7
2016,4,17,12,45,918.5,128.0,1.5,21.5,934.0,718.24,537.02
2016,4,17,13,0,917.0,127.0,1.5,22.0,925.0,673.85,503.4
2016,4,17,13,15,912.5,126.0,1.4,22.0,908.0,626.04,466.83
2016,4,17,13,30,908.0,125.0,1.3,22.0,891.0,576.96,428.48
2016,4,17,13,45,903.0,123.0,1.25,22.0,866.5,525.8,387.95
2016,4,17,14,0,898.0,121.0,1.2,22.0,842.0,473.84,345.66
2016,4,17,14,15,889.5,119.0,1.1,22.0,810.5,419.99,300.69
2016,4,17,14,30,881.0,117.0,1.0,22.0,779.0,366.1,254.82
2016,4,17,14,45,871.5,113.5,0.95,22.0,741.5,311.04,207.86
2016,4,17,15,0,862.0,110.0,0.9,22.0,704.0,248.75,155.98
2016,4,17,15,15,847.5,107.0,0.8,22.0,660.5,193.99,112.5
2016,4,17,15,30,833.0,104.0,0.7,22.0,617.0,140.82,76.3
2016,4,17,15,45,815.0,100.0,0.65,22.0,569.5,88.59,52.75
2016,4,17,16,0,797.0,96.0,0.6,22.0,522.0,67.57,52.26
2016,4,17,16,15,771.0,91.5,0.55,21.5,471.0,66.11,51.35
2016,4,17,16,30,745.0,87.0,0.5,21.0,420.0,64.56,50.31
2016,4,17,16,45,710.5,81.5,0.45,21.0,367.5,56.39,43.44
2016,4,17,17,0,676.0,76.0,0.4,21.0,315.0,54.08,41.58
2016,4,17,17,15,626.0,69.0,0.45,20.5,262.0,50.4,38.52
2016,4,17,17,30,576.0,62.0,0.5,20.0,209.0,46.56,35.2
2016,4,17,17,45,501.0,53.0,0.55,19.5,159.5,40.79,30.01
2016,4,17,18,0,426.0,44.0,0.6,19.0,110.0,34.81,24.43
2016,4,17,18,15,308.0,31.5,0.65,18.5,69.5,25.31,15.39
2016,4,17,18,30,190.0,19.0,0.7,18.0,29.0,15.42,0.0
2016,4,17,18,45,95.0,9.5,0.8,17.5,14.5,8.64,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,124.5,14.0,0.6,14.5,24.5,86.45,0.0
2016,4,18,6,0,249.0,28.0,0.6,15.0,49.0,233.76,169.0
2016,4,18,6,15,356.5,40.5,0.55,15.0,93.5,330.65,264.86
2016,4,18,6,30,464.0,53.0,0.5,15.0,138.0,436.65,352.96
2016,4,18,6,45,531.0,62.5,0.5,15.5,189.5,515.72,414.84
2016,4,18,7,0,598.0,72.0,0.5,16.0,241.0,597.92,475.49
2016,4,18,7,15,645.5,78.5,0.5,16.5,295.0,662.73,520.37
2016,4,18,7,30,693.0,85.0,0.5,17.0,349.0,728.14,563.7
2016,4,18,7,45,723.5,91.5,0.5,17.5,401.5,778.79,595.08
2016,4,18,8,0,754.0,98.0,0.5,18.0,454.0,828.26,624.78
2016,4,18,8,15,779.0,102.5,0.5,18.5,505.5,863.11,643.98
2016,4,18,8,30,804.0,107.0,0.5,19.0,557.0,901.69,665.39
2016,4,18,8,45,823.0,110.5,0.55,19.5,604.0,930.95,681.45
2016,4,18,9,0,842.0,114.0,0.6,20.0,651.0,957.36,695.73
2016,4,18,9,15,856.0,117.0,0.6,20.0,693.5,975.34,704.93
2016,4,18,9,30,870.0,120.0,0.6,20.0,736.0,990.02,712.26
2016,4,18,9,45,886.0,119.0,0.65,20.5,773.5,988.7,709.58
2016,4,18,10,0,902.0,118.0,0.7,21.0,811.0,994.27,711.57
2016,4,18,10,15,909.5,120.0,0.7,21.0,841.0,991.5,708.68
2016,4,18,10,30,917.0,122.0,0.7,21.0,871.0,985.21,703.88
2016,4,18,10,45,923.0,122.5,0.75,21.0,893.5,972.51,696.35
2016,4,18,11,0,929.0,123.0,0.8,21.0,916.0,956.39,686.82
2016,4,18,11,15,932.0,123.5,0.8,21.0,931.0,934.29,672.64
2016,4,18,11,30,935.0,124.0,0.8,21.0,946.0,909.03,656.56
2016,4,18,11,45,935.0,125.0,0.85,21.5,952.0,878.73,636.97
2016,4,18,12,0,935.0,126.0,0.9,22.0,958.0,845.67,615.54
2016,4,18,12,15,934.0,126.5,0.85,22.0,957.0,808.82,591.16
2016,4,18,12,30,933.0,127.0,0.8,22.0,956.0,769.6,564.15
2016,4,18,12,45,924.0,130.5,0.8,22.0,944.5,725.43,533.21
2016,4,18,13,0,915.0,134.0,0.8,22.0,933.0,679.82,500.57
2016,4,18,13,15,910.5,133.0,0.8,21.5,916.0,632.01,466.52
2016,4,18,13,30,906.0,132.0,0.8,21.0,899.0,582.95,430.39
2016,4,18,13,45,892.5,134.5,0.85,21.0,872.5,531.23,390.7
2016,4,18,14,0,879.0,137.0,0.9,21.0,846.0,475.67,346.95
2016,4,18,14,15,870.0,135.5,0.9,21.0,814.0,421.91,302.84
2016,4,18,14,30,861.0,134.0,0.9,21.0,782.0,368.29,257.73
2016,4,18,14,45,743.0,165.0,0.9,21.0,705.0,304.69,208.05
2016,4,18,15,0,625.0,196.0,0.9,21.0,628.0,258.58,173.5
2016,4,18,15,15,707.0,162.0,0.9,20.5,622.0,207.53,129.72
2016,4,18,15,30,789.0,128.0,0.9,20.0,616.0,156.39,90.66
2016,4,18,15,45,764.5,125.0,0.95,20.0,567.5,98.57,61.1
2016,4,18,16,0,740.0,122.0,1.0,20.0,519.0,77.59,61.26
2016,4,18,16,15,573.5,138.5,1.0,19.5,428.5,91.35,73.4
2016,4,18,16,30,407.0,155.0,1.0,19.0,338.0,103.9,84.51
2016,4,18,16,45,364.5,146.5,1.05,18.5,295.0,100.37,81.89
2016,4,18,17,0,322.0,138.0,1.1,18.0,252.0,100.73,82.59
2016,4,18,17,15,295.0,118.0,1.15,17.5,210.0,87.7,71.55
2016,4,18,17,30,268.0,98.0,1.2,17.0,168.0,74.16,59.81
2016,4,18,17,45,226.0,78.5,1.25,16.5,128.0,60.4,47.57
2016,4,18,18,0,184.0,59.0,1.3,16.0,88.0,46.19,34.66
2016,4,18,18,15,115.0,40.0,1.3,15.5,55.5,31.85,21.2
2016,4,18,18,30,46.0,21.0,1.3,15.0,23.0,17.75,1.9
2016,4,18,18,45,23.0,10.5,1.35,14.5,11.5,9.55,0.0
2016,4,18,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,45,113.5,15.5,0.9,13.0,25.5,105.85,0.0
2016,4,19,6,0,227.0,31.0,0.9,13.0,51.0,222.24,166.11
2016,4,19,6,15,332.0,44.5,0.85,13.5,95.5,319.19,258.88
2016,4,19,6,30,437.0,58.0,0.8,14.0,140.0,423.99,346.45
2016,4,19,6,45,516.5,65.5,0.75,14.5,192.5,509.72,414.29
2016,4,19,7,0,596.0,73.0,0.7,15.0,245.0,599.05,480.42
2016,4,19,7,15,643.0,80.0,0.65,15.5,298.5,664.11,525.21
2016,4,19,7,30,690.0,87.0,0.6,16.0,352.0,729.74,568.32
2016,4,19,7,45,727.5,91.0,0.6,16.5,405.5,783.23,601.88
2016,4,19,8,0,765.0,95.0,0.6,17.0,459.0,830.44,630.19
2016,4,19,8,15,789.5,99.0,0.65,17.0,510.0,870.32,655.09
2016,4,19,8,30,814.0,103.0,0.7,17.0,561.0,907.98,678.31
2016,4,19,8,45,829.0,108.0,0.75,17.5,607.5,935.34,693.34
2016,4,19,9,0,844.0,113.0,0.8,18.0,654.0,959.74,706.53
2016,4,19,9,15,858.0,116.0,0.85,18.5,696.5,977.71,715.63
2016,4,19,9,30,872.0,119.0,0.9,19.0,739.0,992.39,722.78
2016,4,19,9,45,875.5,124.5,0.95,19.5,774.0,996.39,723.32
2016,4,19,10,0,879.0,130.0,1.0,20.0,809.0,996.83,721.9
2016,4,19,10,15,887.0,132.0,1.0,20.0,838.5,984.31,712.89
2016,4,19,10,30,895.0,134.0,1.0,20.0,868.0,978.49,708.46
2016,4,19,10,45,895.0,138.5,1.05,20.0,889.5,964.36,699.72
2016,4,19,11,0,895.0,143.0,1.1,20.0,911.0,946.94,689.04
2016,4,19,11,15,734.5,232.0,1.05,20.0,869.0,882.23,645.75
2016,4,19,11,30,574.0,321.0,1.0,20.0,827.0,802.43,588.61
2016,4,19,11,45,538.0,338.0,1.0,20.5,815.5,763.51,561.1
2016,4,19,12,0,502.0,355.0,1.0,21.0,804.0,724.38,532.79
2016,4,19,12,15,492.0,356.5,1.0,21.0,796.0,691.5,510.14
2016,4,19,12,30,482.0,358.0,1.0,21.0,788.0,658.01,486.7
2016,4,19,12,45,495.5,350.0,1.05,21.0,788.0,631.86,468.79
2016,4,19,13,0,509.0,342.0,1.1,21.0,788.0,603.84,448.98
2016,4,19,13,15,463.5,348.5,1.15,20.5,749.0,551.71,412.06
2016,4,19,13,30,418.0,355.0,1.2,20.0,710.0,502.88,376.95
2016,4,19,13,45,348.0,368.5,1.25,20.0,658.5,456.4,342.25
2016,4,19,14,0,278.0,382.0,1.3,20.0,607.0,411.81,308.96
2016,4,19,14,15,236.0,373.0,1.35,19.5,559.0,376.09,282.65
2016,4,19,14,30,194.0,364.0,1.4,19.0,511.0,337.5,254.23
2016,4,19,14,45,188.5,345.0,1.45,19.0,482.0,306.43,230.13
2016,4,19,15,0,183.0,326.0,1.5,19.0,453.0,276.28,206.74
2016,4,19,15,15,124.5,297.0,1.5,18.5,381.0,233.2,176.31
2016,4,19,15,30,66.0,268.0,1.5,18.0,309.0,207.61,160.03
2016,4,19,15,45,93.0,252.5,1.55,17.5,305.5,189.99,147.69
2016,4,19,16,0,120.0,237.0,1.6,17.0,302.0,165.29,136.57
2016,4,19,16,15,65.0,196.5,1.6,16.5,231.5,149.61,124.06
2016,4,19,16,30,10.0,156.0,1.6,16.0,161.0,128.94,107.05
2016,4,19,16,45,181.5,139.5,1.6,16.0,205.0,100.21,82.57
2016,4,19,17,0,353.0,123.0,1.6,16.0,249.0,86.12,70.54
2016,4,19,17,15,302.5,111.5,1.55,15.5,207.5,83.44,68.43
2016,4,19,17,30,252.0,100.0,1.5,15.0,166.0,75.44,61.44
2016,4,19,17,45,223.0,79.5,1.45,15.0,128.0,61.1,48.5
2016,4,19,18,0,194.0,59.0,1.4,15.0,90.0,46.25,34.9
2016,4,19,18,15,125.0,40.5,1.3,14.5,57.5,32.27,21.78
2016,4,19,18,30,56.0,22.0,1.2,14.0,25.0,17.93,3.45
2016,4,19,18,45,28.0,11.0,1.15,14.0,12.5,10.01,0.0
2016,4,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,5,45,120.0,15.5,1.6,12.0,26.5,110.74,0.0
2016,4,20,6,0,240.0,31.0,1.7,12.0,53.0,230.05,176.63
2016,4,20,6,15,341.5,43.5,1.7,12.5,97.0,325.71,267.58
2016,4,20,6,30,443.0,56.0,1.7,13.0,141.0,427.43,354.44
2016,4,20,6,45,507.0,65.0,1.75,13.5,191.0,503.21,416.53
2016,4,20,7,0,571.0,74.0,1.8,14.0,241.0,581.85,477.53
2016,4,20,7,15,311.5,113.0,1.75,14.0,206.5,426.37,352.5
2016,4,20,7,30,52.0,152.0,1.7,14.0,172.0,210.25,171.93
2016,4,20,7,45,131.5,177.0,1.65,14.5,237.5,323.96,266.14
2016,4,20,8,0,211.0,202.0,1.6,15.0,303.0,424.74,345.27
2016,4,20,8,15,288.0,212.0,1.55,15.5,366.0,524.36,420.28
2016,4,20,8,30,365.0,222.0,1.5,16.0,429.0,608.13,480.91
2016,4,20,8,45,263.5,260.0,1.5,16.5,416.0,556.58,436.88
2016,4,20,9,0,162.0,298.0,1.5,17.0,403.0,482.67,377.52
2016,4,20,9,15,229.0,309.5,1.45,17.0,468.0,555.3,432.2
2016,4,20,9,30,296.0,321.0,1.4,17.0,533.0,644.75,495.92
2016,4,20,9,45,339.0,326.5,1.4,17.0,581.0,685.28,523.63
2016,4,20,10,0,382.0,332.0,1.4,17.0,629.0,724.03,550.16
2016,4,20,10,15,477.5,309.0,1.4,17.0,693.0,794.45,599.44
2016,4,20,10,30,573.0,286.0,1.4,17.0,757.0,847.18,635.64
2016,4,20,10,45,520.5,313.5,1.4,17.5,750.5,810.41,606.67
2016,4,20,11,0,468.0,341.0,1.4,18.0,744.0,772.27,577.83
2016,4,20,11,15,694.0,231.0,1.35,18.0,839.0,847.25,633.48
2016,4,20,11,30,920.0,121.0,1.3,18.0,934.0,896.51,665.09
2016,4,20,11,45,908.0,130.0,1.3,18.0,938.0,864.3,642.91
2016,4,20,12,0,896.0,139.0,1.3,18.0,942.0,829.73,620.08
2016,4,20,12,15,692.5,248.5,1.3,18.0,868.5,746.71,560.12
2016,4,20,12,30,489.0,358.0,1.3,18.0,795.0,663.63,498.42
2016,4,20,12,45,533.5,337.5,1.3,18.0,810.0,647.48,487.64
2016,4,20,13,0,578.0,317.0,1.3,18.0,825.0,627.12,472.69
2016,4,20,13,15,546.5,320.0,1.3,18.0,793.0,577.53,435.83
2016,4,20,13,30,515.0,323.0,1.3,18.0,761.0,529.9,400.01
2016,4,20,13,45,498.5,315.5,1.3,18.0,730.0,483.75,364.7
2016,4,20,14,0,482.0,308.0,1.3,18.0,699.0,438.94,329.65
2016,4,20,14,15,503.5,286.5,1.3,17.5,681.0,399.58,298.02
2016,4,20,14,30,525.0,265.0,1.3,17.0,663.0,358.17,263.67
2016,4,20,14,45,672.0,196.0,1.3,17.0,680.0,311.85,220.25
2016,4,20,15,0,819.0,127.0,1.3,17.0,697.0,257.97,168.89
2016,4,20,15,15,802.5,123.5,1.25,17.0,654.0,204.92,125.61
2016,4,20,15,30,786.0,120.0,1.2,17.0,611.0,153.73,89.15
2016,4,20,15,45,768.0,115.0,1.2,17.0,564.0,103.42,63.83
2016,4,20,16,0,750.0,110.0,1.2,17.0,517.0,69.31,54.84
2016,4,20,16,15,658.5,115.0,1.15,16.5,447.5,74.56,59.76
2016,4,20,16,30,567.0,120.0,1.1,16.0,378.0,80.63,65.36
2016,4,20,16,45,533.5,110.0,1.05,16.0,329.0,76.11,61.61
2016,4,20,17,0,500.0,100.0,1.0,16.0,280.0,70.91,57.22
2016,4,20,17,15,440.5,93.5,0.9,15.5,234.0,67.44,54.37
2016,4,20,17,30,381.0,87.0,0.8,15.0,188.0,63.88,51.28
2016,4,20,17,45,326.5,71.5,0.75,14.5,144.5,53.48,41.92
2016,4,20,18,0,272.0,56.0,0.7,14.0,101.0,42.64,31.95
2016,4,20,18,15,186.0,39.5,0.6,13.5,65.0,30.52,20.52
2016,4,20,18,30,100.0,23.0,0.5,13.0,29.0,17.99,4.7
2016,4,20,18,45,50.0,11.5,0.45,13.0,14.5,10.46,0.0
2016,4,20,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,21,5,45,7.0,16.0,1.3,12.5,16.5,20.52,0.0
2016,4,21,6,0,14.0,32.0,1.3,13.0,33.0,46.87,31.97
2016,4,21,6,15,38.5,53.0,1.3,13.0,59.5,90.16,70.97
2016,4,21,6,30,63.0,74.0,1.3,13.0,86.0,145.34,119.07
2016,4,21,6,45,78.5,96.5,1.35,13.5,116.5,185.07,153.15
2016,4,21,7,0,94.0,119.0,1.4,14.0,147.0,224.76,186.28
2016,4,21,7,15,111.0,140.0,1.4,14.0,179.0,263.65,218.24
2016,4,21,7,30,128.0,161.0,1.4,14.0,211.0,302.87,249.66
2016,4,21,7,45,78.5,172.5,1.45,14.5,204.5,254.76,208.24
2016,4,21,8,0,29.0,184.0,1.5,15.0,198.0,220.43,177.88
2016,4,21,8,15,43.0,211.5,1.5,15.0,234.5,262.43,211.51
2016,4,21,8,30,57.0,239.0,1.5,15.0,271.0,304.19,244.04
2016,4,21,8,45,85.0,268.0,1.5,15.0,321.0,360.65,287.92
2016,4,21,9,0,113.0,297.0,1.5,15.0,371.0,416.73,330.48
2016,4,21,9,15,162.0,317.5,1.5,15.0,430.5,500.07,393.14
2016,4,21,9,30,211.0,338.0,1.5,15.0,490.0,564.82,440.5
2016,4,21,9,45,514.0,243.0,1.55,15.5,637.0,780.09,600.6
2016,4,21,10,0,817.0,148.0,1.6,16.0,784.0,960.01,721.44
2016,4,21,10,15,427.0,246.5,1.65,16.0,580.0,682.9,524.64
2016,4,21,10,30,37.0,345.0,1.7,16.0,376.0,368.03,284.42
2016,4,21,10,45,29.5,331.0,1.75,16.5,356.5,342.79,266.04
2016,4,21,11,0,22.0,317.0,1.8,17.0,337.0,308.16,238.94
2016,4,21,11,15,25.0,334.0,1.8,17.0,357.0,333.72,258.36
2016,4,21,11,30,28.0,351.0,1.8,17.0,377.0,348.19,269.03
2016,4,21,11,45,29.0,353.5,1.85,17.0,380.0,346.81,267.88
2016,4,21,12,0,30.0,356.0,1.9,17.0,383.0,345.19,266.65
2016,4,21,12,15,18.5,271.5,1.95,17.0,288.0,254.63,197.4
2016,4,21,12,30,7.0,187.0,2.0,17.0,193.0,170.68,131.98
2016,4,21,12,45,27.5,289.0,2.05,17.0,313.5,271.7,211.42
2016,4,21,13,0,48.0,391.0,2.1,17.0,434.0,365.2,282.47
2016,4,21,13,15,197.5,391.0,2.1,17.0,560.5,440.92,340.26
2016,4,21,13,30,347.0,391.0,2.1,17.0,687.0,498.55,382.19
2016,4,21,13,45,316.0,387.5,2.15,17.0,651.0,456.54,349.41
2016,4,21,14,0,285.0,384.0,2.2,17.0,615.0,417.31,319.06
2016,4,21,14,15,261.5,372.5,2.2,17.0,578.5,378.27,288.52
2016,4,21,14,30,238.0,361.0,2.2,17.0,542.0,350.59,266.54
2016,4,21,14,45,212.0,345.0,2.2,17.0,500.5,313.76,237.81
2016,4,21,15,0,186.0,329.0,2.2,17.0,459.0,279.94,211.8
2016,4,21,15,15,182.0,307.5,2.2,16.5,428.5,249.27,188.3
2016,4,21,15,30,178.0,286.0,2.2,16.0,398.0,219.45,166.47
2016,4,21,15,45,250.5,253.0,2.2,16.0,397.0,176.54,134.18
2016,4,21,16,0,323.0,220.0,2.2,16.0,396.0,147.5,122.2
2016,4,21,16,15,289.0,202.5,2.2,15.5,348.5,138.16,114.89
2016,4,21,16,30,255.0,185.0,2.2,15.0,301.0,128.37,107.06
2016,4,21,16,45,158.5,164.0,2.2,15.0,233.5,121.61,101.56
2016,4,21,17,0,62.0,143.0,2.2,15.0,166.0,111.7,93.2
2016,4,21,17,15,52.5,121.5,2.15,14.5,138.5,96.11,79.84
2016,4,21,17,30,43.0,100.0,2.1,14.0,111.0,80.19,65.91
2016,4,21,17,45,32.0,78.5,2.1,14.0,86.0,63.95,51.26
2016,4,21,18,0,21.0,57.0,2.1,14.0,61.0,47.39,36.12
2016,4,21,18,15,10.5,37.5,2.1,13.5,39.5,31.9,21.74
2016,4,21,18,30,0.0,18.0,2.1,13.0,18.0,15.86,4.27
2016,4,21,18,45,0.0,9.0,2.1,13.0,9.0,8.19,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,10.5,3.05,13.0,10.5,9.23,0.0
2016,4,22,6,0,0.0,21.0,3.1,13.0,21.0,18.49,9.23
2016,4,22,6,15,0.0,37.0,3.15,13.0,37.0,32.96,22.16
2016,4,22,6,30,0.0,53.0,3.2,13.0,53.0,49.02,36.27
2016,4,22,6,45,0.0,72.0,3.3,13.0,72.0,68.23,52.97
2016,4,22,7,0,0.0,91.0,3.4,13.0,91.0,87.02,69.09
2016,4,22,7,15,0.0,110.0,3.45,13.0,110.0,105.49,84.68
2016,4,22,7,30,0.0,129.0,3.5,13.0,129.0,123.73,99.84
2016,4,22,7,45,0.0,113.0,3.6,13.0,113.0,103.98,82.91
2016,4,22,8,0,0.0,97.0,3.7,13.0,97.0,86.9,68.28
2016,4,22,8,15,35.5,171.5,3.75,13.0,192.0,207.66,170.01
2016,4,22,8,30,71.0,246.0,3.8,13.0,287.0,325.55,265.88
2016,4,22,8,45,35.5,137.0,3.9,13.5,157.5,166.94,135.1
2016,4,22,9,0,0.0,28.0,4.0,14.0,28.0,24.75,15.2
2016,4,22,9,15,0.0,72.0,4.1,13.5,72.0,63.82,47.96
2016,4,22,9,30,0.0,116.0,4.2,13.0,116.0,103.71,81.05
2016,4,22,9,45,0.0,72.5,4.3,13.0,72.5,64.33,48.22
2016,4,22,10,0,0.0,29.0,4.4,13.0,29.0,25.7,15.91
2016,4,22,10,15,160.0,206.5,4.45,13.0,339.5,372.34,303.57
2016,4,22,10,30,320.0,384.0,4.5,13.0,650.0,699.58,554.42
2016,4,22,10,45,171.5,353.0,4.6,13.0,496.0,507.35,404.07
2016,4,22,11,0,23.0,322.0,4.7,13.0,342.0,313.73,249.17
2016,4,22,11,15,90.5,385.5,4.65,13.0,466.0,440.14,350.1
2016,4,22,11,30,158.0,449.0,4.6,13.0,590.0,558.26,440.86
2016,4,22,11,45,232.0,441.0,4.55,13.0,649.5,599.02,472.52
2016,4,22,12,0,306.0,433.0,4.5,13.0,709.0,638.91,503.16
2016,4,22,12,15,334.5,422.0,4.45,13.0,723.5,630.71,496.75
2016,4,22,12,30,363.0,411.0,4.4,13.0,738.0,619.98,488.48
2016,4,22,12,45,615.0,282.5,4.35,13.0,829.5,656.12,519.28
2016,4,22,13,0,867.0,154.0,4.3,13.0,921.0,673.13,533.49
2016,4,22,13,15,864.0,153.0,4.3,13.0,905.0,627.01,495.88
2016,4,22,13,30,861.0,152.0,4.3,13.0,889.0,579.67,456.73
2016,4,22,13,45,869.5,142.5,4.3,13.0,869.0,530.01,414.81
2016,4,22,14,0,878.0,133.0,4.3,13.0,849.0,482.52,373.22
2016,4,22,14,15,869.5,131.5,4.25,13.0,818.0,425.23,322.95
2016,4,22,14,30,861.0,130.0,4.2,13.0,787.0,372.01,274.93
2016,4,22,14,45,628.0,208.0,4.2,13.0,675.0,311.75,228.14
2016,4,22,15,0,395.0,286.0,4.2,13.0,563.0,287.16,213.8
2016,4,22,15,15,298.0,286.0,4.15,13.0,487.5,244.43,182.75
2016,4,22,15,30,201.0,286.0,4.1,13.0,412.0,222.42,170.47
2016,4,22,15,45,479.0,200.0,4.05,13.0,470.5,145.17,104.61
2016,4,22,16,0,757.0,114.0,4.0,13.0,529.0,71.73,57.85
2016,4,22,16,15,729.0,109.5,3.95,12.5,478.0,71.05,57.62
2016,4,22,16,30,701.0,105.0,3.9,12.0,427.0,70.31,57.28
2016,4,22,16,45,657.5,100.5,3.85,12.0,374.0,69.39,56.65
2016,4,22,17,0,614.0,96.0,3.8,12.0,321.0,68.49,56.0
2016,4,22,17,15,559.5,88.0,3.7,12.0,268.5,64.66,52.66
2016,4,22,17,30,505.0,80.0,3.6,12.0,216.0,60.68,49.06
2016,4,22,17,45,426.5,69.5,3.5,12.0,167.0,52.25,41.28
2016,4,22,18,0,348.0,59.0,3.4,12.0,118.0,45.06,34.39
2016,4,22,18,15,232.0,44.0,3.3,11.5,77.5,34.05,23.87
2016,4,22,18,30,116.0,29.0,3.2,11.0,37.0,23.33,10.03
2016,4,22,18,45,58.0,14.5,3.1,11.0,18.5,13.19,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,139.0,17.0,2.05,10.5,31.5,128.33,38.27
2016,4,23,6,0,278.0,34.0,2.1,11.0,63.0,261.92,209.21
2016,4,23,6,15,376.5,45.0,2.1,11.0,108.0,354.32,294.7
2016,4,23,6,30,475.0,56.0,2.1,11.0,153.0,454.18,380.83
2016,4,23,6,45,529.0,66.0,2.15,11.5,203.0,524.91,438.53
2016,4,23,7,0,583.0,76.0,2.2,12.0,253.0,597.83,495.3
2016,4,23,7,15,627.0,82.5,2.2,12.0,305.0,659.58,541.75
2016,4,23,7,30,671.0,89.0,2.2,12.0,357.0,721.75,586.9
2016,4,23,7,45,695.5,96.5,2.2,12.5,407.0,767.88,617.69
2016,4,23,8,0,720.0,104.0,2.2,13.0,457.0,812.61,646.71
2016,4,23,8,15,744.0,108.0,2.2,13.0,506.5,850.71,671.55
2016,4,23,8,30,768.0,112.0,2.2,13.0,556.0,881.42,690.89
2016,4,23,8,45,783.5,117.0,2.2,13.5,600.5,908.56,706.33
2016,4,23,9,0,799.0,122.0,2.2,14.0,645.0,932.89,719.72
2016,4,23,9,15,813.0,124.5,2.2,14.0,686.0,949.94,729.44
2016,4,23,9,30,827.0,127.0,2.2,14.0,727.0,963.85,737.17
2016,4,23,9,45,848.5,123.5,2.25,14.5,764.5,975.02,742.36
2016,4,23,10,0,870.0,120.0,2.3,15.0,802.0,973.06,738.82
