Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,15,877.5,122.0,2.3,15.0,831.0,970.49,736.01
2016,4,23,10,30,885.0,124.0,2.3,15.0,860.0,964.52,731.06
2016,4,23,10,45,888.5,126.0,2.3,15.5,881.5,951.47,720.17
2016,4,23,11,0,892.0,128.0,2.3,16.0,903.0,935.17,707.3
2016,4,23,11,15,895.0,129.0,2.3,16.0,917.0,914.28,692.8
2016,4,23,11,30,898.0,130.0,2.3,16.0,931.0,890.36,676.32
2016,4,23,11,45,895.0,133.0,2.35,16.0,936.5,860.4,656.17
2016,4,23,12,0,892.0,136.0,2.4,16.0,942.0,827.93,634.22
2016,4,23,12,15,891.5,136.0,2.45,16.0,940.5,792.43,610.0
2016,4,23,12,30,891.0,136.0,2.5,16.0,939.0,754.7,582.96
2016,4,23,12,45,887.5,136.5,2.65,16.0,929.5,713.33,552.62
2016,4,23,13,0,884.0,137.0,2.8,16.0,920.0,670.3,520.17
2016,4,23,13,15,879.5,136.0,2.85,15.5,903.0,624.04,484.9
2016,4,23,13,30,875.0,135.0,2.9,15.0,886.0,576.61,447.62
2016,4,23,13,45,862.5,137.0,2.95,15.0,860.0,526.61,406.39
2016,4,23,14,0,850.0,139.0,3.0,15.0,834.0,472.85,361.24
2016,4,23,14,15,841.0,137.0,3.05,15.0,803.0,420.4,315.9
2016,4,23,14,30,832.0,135.0,3.1,15.0,772.0,368.15,269.72
2016,4,23,14,45,816.0,134.5,3.15,15.0,734.5,315.56,222.98
2016,4,23,15,0,800.0,134.0,3.2,15.0,697.0,264.35,177.84
2016,4,23,15,15,784.0,130.5,3.15,14.5,654.5,212.49,134.56
2016,4,23,15,30,768.0,127.0,3.1,14.0,612.0,162.45,97.56
2016,4,23,15,45,742.0,125.0,3.1,14.0,564.5,106.74,65.36
2016,4,23,16,0,716.0,123.0,3.1,14.0,517.0,77.18,62.4
2016,4,23,16,15,688.0,118.0,3.05,14.0,467.5,76.45,62.0
2016,4,23,16,30,660.0,113.0,3.0,14.0,418.0,75.64,61.5
2016,4,23,16,45,615.0,108.0,3.0,14.0,366.0,74.63,60.82
2016,4,23,17,0,570.0,103.0,3.0,14.0,314.0,73.63,60.1
2016,4,23,17,15,517.5,94.0,2.9,13.5,263.0,69.25,56.43
2016,4,23,17,30,465.0,85.0,2.8,13.0,212.0,62.6,50.58
2016,4,23,17,45,395.0,72.5,2.75,13.0,164.0,54.3,42.96
2016,4,23,18,0,325.0,60.0,2.7,13.0,116.0,45.7,34.85
2016,4,23,18,15,222.0,44.0,2.65,12.5,76.5,33.98,23.79
2016,4,23,18,30,119.0,28.0,2.6,12.0,37.0,21.9,9.77
2016,4,23,18,45,59.5,14.0,2.6,12.0,18.5,12.73,0.0
2016,4,23,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,5,45,110.0,20.5,3.9,10.5,32.5,119.03,49.79
2016,4,24,6,0,220.0,41.0,4.0,11.0,65.0,233.44,187.93
2016,4,24,6,15,317.5,55.0,4.0,11.0,110.5,324.71,272.16
2016,4,24,6,30,415.0,69.0,4.0,11.0,156.0,423.93,359.13
2016,4,24,6,45,488.5,78.0,4.05,11.5,208.0,508.76,430.61
2016,4,24,7,0,562.0,87.0,4.1,12.0,260.0,595.33,499.64
2016,4,24,7,15,608.5,94.5,4.1,12.5,313.0,660.19,548.76
2016,4,24,7,30,655.0,102.0,4.1,13.0,366.0,725.48,596.48
2016,4,24,7,45,694.0,106.0,4.1,13.5,419.5,779.83,634.4
2016,4,24,8,0,733.0,110.0,4.1,14.0,473.0,833.34,670.7
2016,4,24,8,15,757.5,114.5,4.1,14.0,523.0,872.76,697.17
2016,4,24,8,30,782.0,119.0,4.1,14.0,573.0,910.12,721.88
2016,4,24,8,45,805.0,121.0,4.1,14.5,620.5,935.04,736.09
2016,4,24,9,0,828.0,123.0,4.1,15.0,668.0,963.32,752.68
2016,4,24,9,15,841.5,126.0,4.1,15.0,709.5,980.55,762.81
2016,4,24,9,30,855.0,129.0,4.1,15.0,751.0,994.53,770.83
2016,4,24,9,45,863.0,132.5,4.15,15.5,786.0,1000.36,772.18
2016,4,24,10,0,871.0,136.0,4.2,16.0,821.0,1002.73,771.33
2016,4,24,10,15,878.0,138.0,4.3,16.0,850.0,999.02,768.21
2016,4,24,10,30,885.0,140.0,4.4,16.0,879.0,981.88,756.23
2016,4,24,10,45,885.0,144.5,4.55,16.0,899.5,967.65,746.93
2016,4,24,11,0,885.0,149.0,4.7,16.0,920.0,950.19,735.34
2016,4,24,11,15,888.0,150.0,4.85,16.0,934.0,929.01,721.09
2016,4,24,11,30,891.0,151.0,5.0,16.0,948.0,904.81,704.65
2016,4,24,11,45,694.0,257.0,5.15,16.0,881.0,821.72,642.94
2016,4,24,12,0,497.0,363.0,5.3,16.0,814.0,730.97,571.76
2016,4,24,12,15,684.0,264.5,5.4,15.5,884.0,758.15,597.3
2016,4,24,12,30,871.0,166.0,5.5,15.0,954.0,770.88,610.7
2016,4,24,12,45,848.0,179.5,5.65,15.0,939.5,726.68,575.95
2016,4,24,13,0,825.0,193.0,5.8,15.0,925.0,682.09,540.49
2016,4,24,13,15,820.5,191.5,5.85,15.0,908.0,636.14,503.3
2016,4,24,13,30,816.0,190.0,5.9,15.0,891.0,589.27,464.52
2016,4,24,13,45,808.0,188.0,5.95,15.0,866.5,539.59,422.65
2016,4,24,14,0,800.0,186.0,6.0,15.0,842.0,485.2,376.19
2016,4,24,14,15,790.0,183.5,6.0,14.5,811.0,433.25,331.17
2016,4,24,14,30,780.0,181.0,6.0,14.0,780.0,381.75,285.57
2016,4,24,14,45,779.5,170.5,6.05,14.0,744.5,327.66,236.7
2016,4,24,15,0,779.0,160.0,6.1,14.0,709.0,273.54,188.11
2016,4,24,15,15,761.5,156.0,6.1,14.0,666.0,221.4,143.79
2016,4,24,15,30,744.0,152.0,6.1,14.0,623.0,171.3,105.92
2016,4,24,15,45,729.0,144.0,6.1,14.0,576.5,120.78,76.69
2016,4,24,16,0,714.0,136.0,6.1,14.0,530.0,85.89,70.05
2016,4,24,16,15,685.0,130.0,6.1,13.5,479.5,84.81,69.5
2016,4,24,16,30,656.0,124.0,6.1,13.0,429.0,83.63,68.82
2016,4,24,16,45,610.5,118.0,6.1,13.0,375.5,82.22,67.8
2016,4,24,17,0,565.0,112.0,6.1,13.0,322.0,80.78,66.71
2016,4,24,17,15,512.5,102.0,6.05,12.5,270.0,73.59,60.54
2016,4,24,17,30,460.0,92.0,6.0,12.0,218.0,67.62,55.28
2016,4,24,17,45,390.5,78.5,6.0,11.5,169.5,58.71,47.16
2016,4,24,18,0,321.0,65.0,6.0,11.0,121.0,49.46,38.49
2016,4,24,18,15,222.0,47.5,5.95,11.0,80.0,36.67,26.33
2016,4,24,18,30,123.0,30.0,5.9,11.0,39.0,24.16,12.07
2016,4,24,18,45,61.5,15.0,5.9,11.0,19.5,13.64,0.0
2016,4,24,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,4,25,5,45,193.5,17.0,4.45,7.5,38.5,170.03,90.27
2016,4,25,6,0,387.0,34.0,4.5,8.0,77.0,334.66,275.67
2016,4,25,6,15,482.5,43.0,4.5,8.5,125.5,427.36,362.36
2016,4,25,6,30,578.0,52.0,4.5,9.0,174.0,526.93,448.35
2016,4,25,6,45,638.5,58.0,4.55,9.5,228.0,601.14,509.91
2016,4,25,7,0,699.0,64.0,4.6,10.0,282.0,672.48,566.36
2016,4,25,7,15,739.0,69.0,4.55,10.5,336.5,733.03,611.53
2016,4,25,7,30,779.0,74.0,4.5,11.0,391.0,793.4,654.77
2016,4,25,7,45,807.0,78.0,4.5,11.5,444.5,841.22,687.4
2016,4,25,8,0,835.0,82.0,4.5,12.0,498.0,887.49,718.08
2016,4,25,8,15,855.5,85.5,4.45,12.0,549.0,924.24,742.13
2016,4,25,8,30,876.0,89.0,4.4,12.0,600.0,948.88,757.12
2016,4,25,8,45,890.5,92.0,4.35,12.5,647.0,974.02,770.99
2016,4,25,9,0,905.0,95.0,4.3,13.0,694.0,996.17,782.59
2016,4,25,9,15,916.5,97.0,4.3,13.0,736.0,1011.05,791.07
2016,4,25,9,30,928.0,99.0,4.3,13.0,778.0,1022.6,797.38
2016,4,25,9,45,931.5,103.5,4.3,13.5,812.5,1025.72,796.42
2016,4,25,10,0,935.0,108.0,4.3,14.0,847.0,1025.21,793.19
2016,4,25,10,15,941.5,109.5,4.3,14.0,876.0,1020.76,788.93
2016,4,25,10,30,948.0,111.0,4.3,14.0,905.0,1012.74,782.4
2016,4,25,10,45,951.0,112.5,4.35,14.5,926.5,997.94,770.33
2016,4,25,11,0,954.0,114.0,4.4,15.0,948.0,979.72,756.06
2016,4,25,11,15,956.5,114.5,4.45,15.0,961.5,956.76,740.04
2016,4,25,11,30,959.0,115.0,4.5,15.0,975.0,930.61,721.81
2016,4,25,11,45,957.0,117.0,4.55,15.0,980.5,899.09,699.76
2016,4,25,12,0,955.0,119.0,4.6,15.0,986.0,864.86,675.7
2016,4,25,12,15,954.0,118.5,4.6,15.0,984.0,826.66,648.34
2016,4,25,12,30,953.0,118.0,4.6,15.0,982.0,786.13,618.94
2016,4,25,12,45,948.0,119.5,4.65,15.0,971.0,742.44,585.26
2016,4,25,13,0,943.0,121.0,4.7,15.0,960.0,697.03,549.55
2016,4,25,13,15,938.5,120.0,4.75,15.0,942.5,648.41,510.59
2016,4,25,13,30,934.0,119.0,4.8,15.0,925.0,598.5,469.62
2016,4,25,13,45,926.0,119.0,4.85,15.0,899.5,546.59,425.98
2016,4,25,14,0,918.0,119.0,4.9,15.0,874.0,494.11,380.7
2016,4,25,14,15,909.5,117.0,4.95,15.0,841.5,439.61,332.72
2016,4,25,14,30,901.0,115.0,5.0,15.0,809.0,385.06,283.71
2016,4,25,14,45,888.5,113.5,5.05,15.0,770.5,329.95,233.84
2016,4,25,15,0,876.0,112.0,5.1,15.0,732.0,275.62,185.09
2016,4,25,15,15,861.0,109.5,5.1,15.0,688.0,212.94,131.87
2016,4,25,15,30,846.0,107.0,5.1,15.0,644.0,159.61,91.34
2016,4,25,15,45,825.5,104.0,5.15,15.0,595.5,107.48,61.99
2016,4,25,16,0,805.0,101.0,5.2,15.0,547.0,70.26,56.13
2016,4,25,16,15,779.5,97.0,5.2,14.5,496.0,69.34,55.64
2016,4,25,16,30,754.0,93.0,5.2,14.0,445.0,61.89,49.36
2016,4,25,16,45,717.0,88.5,5.2,14.0,391.5,60.58,48.38
2016,4,25,17,0,680.0,84.0,5.2,14.0,338.0,59.22,47.31
2016,4,25,17,15,631.0,77.5,5.15,13.5,285.0,56.18,44.77
2016,4,25,17,30,582.0,71.0,5.1,13.0,232.0,53.01,42.02
2016,4,25,17,45,507.0,62.0,5.05,12.5,181.0,47.51,37.0
2016,4,25,18,0,432.0,53.0,5.0,12.0,130.0,41.81,31.6
2016,4,25,18,15,319.0,41.0,4.85,11.5,87.5,33.05,23.2
2016,4,25,18,30,206.0,29.0,4.7,11.0,45.0,22.75,11.57
2016,4,25,18,45,103.0,14.5,4.6,11.0,22.5,13.19,0.0
2016,4,25,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,5,45,60.5,21.0,3.1,9.5,28.0,78.0,43.23
2016,4,26,6,0,121.0,42.0,3.2,10.0,56.0,154.62,124.79
2016,4,26,6,15,166.5,61.5,3.2,10.0,91.0,214.73,180.06
2016,4,26,6,30,212.0,81.0,3.2,10.0,126.0,277.11,235.63
2016,4,26,6,45,236.0,101.5,3.25,10.5,165.0,326.65,278.11
2016,4,26,7,0,260.0,122.0,3.3,11.0,204.0,376.7,319.51
2016,4,26,7,15,294.5,136.0,3.25,11.5,244.5,427.02,360.06
2016,4,26,7,30,329.0,150.0,3.2,12.0,285.0,478.63,400.34
2016,4,26,7,45,506.0,126.0,3.2,12.5,365.0,629.86,519.99
2016,4,26,8,0,683.0,102.0,3.2,13.0,445.0,779.98,630.01
2016,4,26,8,15,657.0,125.0,3.1,13.0,481.5,794.42,636.96
2016,4,26,8,30,631.0,148.0,3.0,13.0,518.0,804.15,641.48
2016,4,26,8,45,583.0,180.5,2.9,13.0,543.5,798.81,635.1
2016,4,26,9,0,535.0,213.0,2.8,13.0,569.0,783.0,620.1
2016,4,26,9,15,480.5,251.5,2.75,13.0,586.0,771.0,607.7
2016,4,26,9,30,426.0,290.0,2.7,13.0,603.0,754.93,592.5
2016,4,26,9,45,355.0,329.5,2.7,13.5,599.0,706.3,553.05
2016,4,26,10,0,284.0,369.0,2.7,14.0,595.0,671.97,523.92
2016,4,26,10,15,319.0,376.0,2.75,14.0,638.0,703.06,546.89
2016,4,26,10,30,354.0,383.0,2.8,14.0,681.0,731.84,567.54
2016,4,26,10,45,310.0,404.5,2.9,14.5,670.0,699.65,541.46
2016,4,26,11,0,266.0,426.0,3.0,15.0,659.0,667.0,515.47
2016,4,26,11,15,296.5,425.0,3.1,15.0,688.5,678.14,524.36
2016,4,26,11,30,327.0,424.0,3.2,15.0,718.0,686.69,531.01
2016,4,26,11,45,567.0,310.5,3.35,15.0,824.5,767.62,595.64
2016,4,26,12,0,807.0,197.0,3.5,15.0,931.0,824.97,641.52
2016,4,26,12,15,656.0,280.0,3.55,15.0,876.0,752.27,584.52
2016,4,26,12,30,505.0,363.0,3.6,15.0,821.0,683.32,530.73
2016,4,26,12,45,679.0,261.5,3.7,15.0,871.5,685.2,535.21
2016,4,26,13,0,853.0,160.0,3.8,15.0,922.0,674.76,528.85
2016,4,26,13,15,849.0,159.0,3.85,15.0,905.5,628.76,492.24
2016,4,26,13,30,845.0,158.0,3.9,15.0,889.0,581.69,454.08
2016,4,26,13,45,837.5,157.0,3.95,15.0,864.5,532.04,412.94
2016,4,26,14,0,830.0,156.0,4.0,15.0,840.0,482.06,370.46
2016,4,26,14,15,820.5,153.5,4.0,15.0,809.0,430.03,325.3
2016,4,26,14,30,811.0,151.0,4.0,15.0,778.0,378.31,279.51
2016,4,26,14,45,794.0,150.5,4.05,15.0,739.5,326.59,233.5
2016,4,26,15,0,777.0,150.0,4.1,15.0,701.0,269.33,183.52
2016,4,26,15,15,760.0,146.0,4.1,14.5,658.5,217.53,139.98
2016,4,26,15,30,743.0,142.0,4.1,14.0,616.0,167.7,102.24
2016,4,26,15,45,558.0,178.0,4.15,14.0,519.0,140.36,96.0
2016,4,26,16,0,373.0,214.0,4.2,14.0,422.0,144.12,120.48
2016,4,26,16,15,243.5,206.5,4.15,13.5,337.0,139.78,117.33
2016,4,26,16,30,114.0,199.0,4.1,13.0,252.0,142.9,120.66
2016,4,26,16,45,238.0,164.0,4.1,13.0,258.5,115.9,97.39
2016,4,26,17,0,362.0,129.0,4.1,13.0,265.0,89.56,74.43
2016,4,26,17,15,317.0,117.0,4.0,12.5,223.0,87.12,72.57
2016,4,26,17,30,272.0,105.0,3.9,12.0,181.0,78.94,65.39
2016,4,26,17,45,226.0,87.0,3.8,12.0,141.0,66.38,53.96
2016,4,26,18,0,180.0,69.0,3.7,12.0,101.0,53.42,41.93
2016,4,26,18,15,123.0,49.5,3.6,11.5,68.0,38.98,28.44
2016,4,26,18,30,66.0,30.0,3.5,11.0,35.0,24.9,13.68
2016,4,26,18,45,33.0,15.0,3.45,11.0,17.5,13.64,0.0
2016,4,26,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,13.5,5.0,2.3,10.0,5.0,0.0,0.0
2016,4,27,5,30,27.0,10.0,2.5,10.0,10.0,24.54,0.0
2016,4,27,5,45,138.0,26.5,2.75,10.5,41.5,151.63,96.16
2016,4,27,6,0,249.0,43.0,3.0,11.0,73.0,255.14,208.31
2016,4,27,6,15,341.0,55.5,3.2,11.0,118.0,342.62,287.76
2016,4,27,6,30,433.0,68.0,3.4,11.0,163.0,440.99,373.21
2016,4,27,6,45,216.5,64.0,3.6,11.5,111.5,274.72,234.05
2016,4,27,7,0,0.0,60.0,3.8,12.0,60.0,53.0,40.08
2016,4,27,7,15,0.0,72.0,3.95,12.0,72.0,63.75,49.35
2016,4,27,7,30,0.0,84.0,4.1,12.0,84.0,75.03,58.85
2016,4,27,7,45,0.0,92.0,4.3,12.0,92.0,82.33,64.85
2016,4,27,8,0,0.0,100.0,4.5,12.0,100.0,89.65,70.81
2016,4,27,8,15,7.0,152.0,4.55,12.0,156.0,147.41,119.33
2016,4,27,8,30,14.0,204.0,4.6,12.0,212.0,206.45,167.99
2016,4,27,8,45,54.0,253.5,4.7,12.0,288.5,312.78,255.54
2016,4,27,9,0,94.0,303.0,4.8,12.0,365.0,404.42,329.18
2016,4,27,9,15,268.0,293.5,4.8,12.0,487.5,593.95,481.83
2016,4,27,9,30,442.0,284.0,4.8,12.0,610.0,764.73,613.68
2016,4,27,9,45,641.5,218.0,4.85,12.0,715.0,887.73,708.16
2016,4,27,10,0,841.0,152.0,4.9,12.0,820.0,994.65,783.95
2016,4,27,10,15,849.5,154.0,4.9,12.0,849.5,992.41,780.47
2016,4,27,10,30,858.0,156.0,4.9,12.0,879.0,986.72,775.45
2016,4,27,10,45,854.0,164.0,4.95,12.0,899.0,972.06,764.58
2016,4,27,11,0,850.0,172.0,5.0,12.0,919.0,954.17,751.55
2016,4,27,11,15,854.0,173.0,5.0,12.0,933.5,933.56,736.3
2016,4,27,11,30,858.0,174.0,5.0,12.0,948.0,909.9,718.92
2016,4,27,11,45,854.0,178.0,5.0,12.0,953.5,879.47,696.66
2016,4,27,12,0,850.0,182.0,5.0,12.0,959.0,846.64,672.66
2016,4,27,12,15,849.5,182.0,5.0,12.0,957.5,810.74,645.47
2016,4,27,12,30,849.0,182.0,5.0,12.0,956.0,772.74,615.97
2016,4,27,12,45,854.0,176.5,5.05,12.5,948.0,731.9,583.1
2016,4,27,13,0,859.0,171.0,5.1,13.0,940.0,688.99,548.1
2016,4,27,13,15,854.0,169.5,5.1,13.0,922.5,641.6,509.69
2016,4,27,13,30,849.0,168.0,5.1,13.0,905.0,593.26,469.67
2016,4,27,13,45,846.5,163.5,5.15,13.0,881.0,542.99,427.32
2016,4,27,14,0,844.0,159.0,5.2,13.0,857.0,491.97,383.24
2016,4,27,14,15,834.5,156.5,5.2,13.0,825.0,439.22,336.69
2016,4,27,14,30,825.0,154.0,5.2,13.0,793.0,386.79,289.52
2016,4,27,14,45,818.5,147.5,5.2,13.5,756.0,332.66,240.01
2016,4,27,15,0,812.0,141.0,5.2,14.0,719.0,278.97,191.33
2016,4,27,15,15,795.5,137.5,5.2,14.0,675.5,226.48,146.33
2016,4,27,15,30,779.0,134.0,5.2,14.0,632.0,167.96,100.87
2016,4,27,15,45,765.5,126.5,5.2,14.0,586.0,116.21,69.54
2016,4,27,16,0,752.0,119.0,5.2,14.0,540.0,74.23,59.8
2016,4,27,16,15,724.0,114.0,5.15,13.5,489.0,73.37,59.38
2016,4,27,16,30,696.0,109.0,5.1,13.0,438.0,72.4,58.86
2016,4,27,16,45,666.5,101.0,5.1,13.0,386.5,69.1,56.12
2016,4,27,17,0,637.0,93.0,5.1,13.0,335.0,65.54,53.12
2016,4,27,17,15,587.0,85.5,5.1,12.5,282.5,62.02,50.18
2016,4,27,17,30,537.0,78.0,5.1,12.0,230.0,58.33,46.98
2016,4,27,17,45,471.0,67.5,5.1,12.0,180.5,51.83,40.98
2016,4,27,18,0,405.0,57.0,5.1,12.0,131.0,45.03,34.52
2016,4,27,18,15,297.5,44.0,5.05,11.5,89.0,33.98,24.13
2016,4,27,18,30,190.0,31.0,5.0,11.0,47.0,24.25,13.54
2016,4,27,18,45,95.0,15.5,5.0,11.0,23.5,14.1,0.0
2016,4,27,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,6.5,4.3,9.5,6.5,0.0,0.0
2016,4,28,5,30,0.0,13.0,4.3,10.0,13.0,11.82,0.0
2016,4,28,5,45,165.5,26.0,4.3,10.5,46.5,168.95,114.38
2016,4,28,6,0,331.0,39.0,4.3,11.0,80.0,305.67,251.79
2016,4,28,6,15,421.0,49.0,4.2,11.0,126.5,394.54,332.59
2016,4,28,6,30,511.0,59.0,4.1,11.0,173.0,489.67,414.67
2016,4,28,6,45,574.0,65.5,4.0,11.5,225.0,564.65,475.59
2016,4,28,7,0,637.0,72.0,3.9,12.0,277.0,642.19,535.77
2016,4,28,7,15,677.5,77.5,3.8,12.5,330.0,701.45,579.19
2016,4,28,7,30,718.0,83.0,3.7,13.0,383.0,760.86,621.09
2016,4,28,7,45,748.5,87.0,3.65,13.5,435.0,804.24,649.85
2016,4,28,8,0,779.0,91.0,3.6,14.0,487.0,851.56,680.81
2016,4,28,8,15,801.0,95.0,3.5,14.0,537.0,889.25,705.06
2016,4,28,8,30,823.0,99.0,3.4,14.0,587.0,924.67,727.34
2016,4,28,8,45,838.5,102.5,3.3,14.5,632.5,950.68,741.32
2016,4,28,9,0,854.0,106.0,3.2,15.0,678.0,973.79,753.16
2016,4,28,9,15,867.0,108.5,3.1,15.5,719.5,980.0,753.28
2016,4,28,9,30,880.0,111.0,3.0,16.0,761.0,993.26,758.47
2016,4,28,9,45,893.5,110.5,2.95,16.5,797.5,1000.39,759.91
2016,4,28,10,0,907.0,110.0,2.9,17.0,834.0,1004.19,759.28
2016,4,28,10,15,914.0,111.5,2.9,17.0,863.0,1000.43,755.61
2016,4,28,10,30,921.0,113.0,2.9,17.0,892.0,993.2,749.84
2016,4,28,10,45,918.5,118.5,2.9,17.0,911.5,977.73,738.68
2016,4,28,11,0,916.0,124.0,2.9,17.0,931.0,958.97,725.48
2016,4,28,11,15,919.0,125.0,2.95,17.0,945.5,937.62,711.03
2016,4,28,11,30,922.0,126.0,3.0,17.0,960.0,913.18,694.49
2016,4,28,11,45,917.5,129.5,3.15,17.5,964.5,881.83,672.58
2016,4,28,12,0,913.0,133.0,3.3,18.0,969.0,848.0,648.85
2016,4,28,12,15,913.0,133.0,3.4,18.0,967.5,812.29,624.55
2016,4,28,12,30,913.0,133.0,3.5,18.0,966.0,774.31,597.86
2016,4,28,12,45,914.0,130.5,3.6,18.0,957.5,732.82,566.99
2016,4,28,13,0,915.0,128.0,3.7,18.0,949.0,689.36,533.91
2016,4,28,13,15,911.5,127.0,3.8,17.5,932.5,642.62,498.41
2016,4,28,13,30,908.0,126.0,3.9,17.0,916.0,594.59,460.78
2016,4,28,13,45,898.0,127.5,4.0,17.0,890.5,544.15,419.26
2016,4,28,14,0,888.0,129.0,4.1,17.0,865.0,493.35,376.3
2016,4,28,14,15,880.0,127.0,4.2,17.0,833.5,440.63,330.77
2016,4,28,14,30,872.0,125.0,4.3,17.0,802.0,387.85,284.19
2016,4,28,14,45,856.0,125.5,4.45,17.0,763.5,328.14,231.85
2016,4,28,15,0,840.0,126.0,4.6,17.0,725.0,275.7,185.41
2016,4,28,15,15,825.0,122.5,4.6,16.5,682.5,222.02,139.98
2016,4,28,15,30,810.0,119.0,4.6,16.0,640.0,170.02,100.19
2016,4,28,15,45,789.0,116.0,4.65,16.0,592.5,119.9,70.62
2016,4,28,16,0,768.0,113.0,4.7,16.0,545.0,70.32,55.91
2016,4,28,16,15,742.0,108.5,4.7,15.5,494.5,69.64,55.65
2016,4,28,16,30,716.0,104.0,4.7,15.0,444.0,68.87,55.28
2016,4,28,16,45,680.5,98.5,4.75,14.5,391.5,67.21,54.11
2016,4,28,17,0,645.0,93.0,4.8,14.0,339.0,65.45,52.83
2016,4,28,17,15,596.0,85.5,4.7,13.5,286.5,61.93,49.9
2016,4,28,17,30,547.0,78.0,4.6,13.0,234.0,58.24,46.71
2016,4,28,17,45,470.5,69.0,4.55,13.0,184.0,52.99,41.86
2016,4,28,18,0,394.0,60.0,4.5,13.0,134.0,45.65,34.95
2016,4,28,18,15,288.0,46.5,4.35,12.5,91.5,35.85,25.71
2016,4,28,18,30,182.0,33.0,4.2,12.0,49.0,25.78,15.02
2016,4,28,18,45,91.0,16.5,4.05,11.5,24.5,13.02,0.0
2016,4,28,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,2.95,9.0,5.5,0.0,0.0
2016,4,29,5,30,0.0,11.0,3.0,9.0,11.0,10.01,0.0
2016,4,29,5,45,99.0,31.0,3.05,9.5,43.5,124.75,86.82
2016,4,29,6,0,198.0,51.0,3.1,10.0,76.0,220.66,181.66
2016,4,29,6,15,285.5,66.0,3.1,10.0,121.0,319.49,269.41
2016,4,29,6,30,373.0,81.0,3.1,10.0,166.0,412.22,349.96
2016,4,29,6,45,441.5,91.0,3.15,10.5,216.5,489.15,414.35
2016,4,29,7,0,510.0,101.0,3.2,11.0,267.0,569.86,478.88
2016,4,29,7,15,555.5,109.5,3.25,11.0,319.0,638.43,531.78
2016,4,29,7,30,601.0,118.0,3.3,11.0,371.0,703.03,580.08
2016,4,29,7,45,633.5,125.0,3.4,11.5,422.0,754.21,616.11
2016,4,29,8,0,666.0,132.0,3.5,12.0,473.0,804.33,650.61
2016,4,29,8,15,691.5,137.5,3.5,12.0,521.5,844.75,678.01
2016,4,29,8,30,717.0,143.0,3.5,12.0,570.0,883.22,703.71
2016,4,29,8,45,733.0,149.0,3.5,12.0,615.0,910.88,721.39
2016,4,29,9,0,749.0,155.0,3.5,12.0,660.0,935.86,737.17
2016,4,29,9,15,764.0,159.0,3.55,12.0,700.0,954.69,748.95
2016,4,29,9,30,779.0,163.0,3.6,12.0,740.0,970.49,758.72
2016,4,29,9,45,806.5,156.5,3.65,12.5,778.5,977.29,760.9
2016,4,29,10,0,834.0,150.0,3.7,13.0,817.0,987.98,766.0
2016,4,29,10,15,842.0,152.0,3.75,13.5,845.5,985.35,761.91
2016,4,29,10,30,850.0,154.0,3.8,14.0,874.0,979.33,755.73
2016,4,29,10,45,858.0,153.5,3.9,14.5,896.5,967.37,745.91
2016,4,29,11,0,866.0,153.0,4.0,15.0,919.0,952.1,733.93
2016,4,29,11,15,870.0,154.0,4.05,15.0,933.0,931.48,719.4
2016,4,29,11,30,874.0,155.0,4.1,15.0,947.0,899.65,697.03
2016,4,29,11,45,877.5,154.0,4.2,15.5,954.0,871.72,676.43
2016,4,29,12,0,881.0,153.0,4.3,16.0,961.0,841.14,653.96
2016,4,29,12,15,881.0,153.0,4.4,16.0,960.0,806.21,629.71
2016,4,29,12,30,881.0,153.0,4.5,16.0,959.0,769.11,602.52
2016,4,29,12,45,867.5,159.5,4.65,16.0,946.5,729.03,572.02
2016,4,29,13,0,854.0,166.0,4.8,16.0,934.0,684.23,537.39
2016,4,29,13,15,850.0,165.0,4.85,16.0,917.0,638.22,500.8
2016,4,29,13,30,846.0,164.0,4.9,16.0,900.0,591.16,462.5
2016,4,29,13,45,842.5,160.0,5.0,16.0,876.5,541.1,421.06
2016,4,29,14,0,839.0,156.0,5.1,16.0,853.0,490.39,377.94
2016,4,29,14,15,830.5,154.0,5.1,16.0,822.5,438.8,332.9
2016,4,29,14,30,822.0,152.0,5.1,16.0,792.0,387.41,287.15
2016,4,29,14,45,814.5,147.0,5.15,16.0,756.0,334.43,239.67
2016,4,29,15,0,807.0,142.0,5.2,16.0,720.0,281.98,192.82
2016,4,29,15,15,792.0,138.5,5.2,15.5,678.0,230.08,148.67
2016,4,29,15,30,777.0,135.0,5.2,15.0,636.0,172.0,103.47
2016,4,29,15,45,762.5,129.0,5.2,15.0,590.5,121.38,72.22
2016,4,29,16,0,748.0,123.0,5.2,15.0,545.0,76.53,61.55
2016,4,29,16,15,722.0,118.0,5.2,14.5,495.0,75.81,61.27
2016,4,29,16,30,696.0,113.0,5.2,14.0,445.0,74.98,60.88
2016,4,29,16,45,668.5,105.0,5.2,14.0,394.0,71.8,58.27
2016,4,29,17,0,641.0,97.0,5.2,14.0,343.0,68.38,55.41
2016,4,29,17,15,592.5,89.5,5.2,13.5,291.0,64.98,52.62
2016,4,29,17,30,544.0,82.0,5.2,13.0,239.0,61.44,49.57
2016,4,29,17,45,482.0,71.5,5.25,13.0,189.5,55.07,43.73
2016,4,29,18,0,420.0,61.0,5.3,13.0,140.0,48.41,37.42
2016,4,29,18,15,314.0,47.5,5.25,12.5,96.5,36.65,26.45
2016,4,29,18,30,208.0,34.0,5.2,12.0,53.0,26.58,15.94
2016,4,29,18,45,104.0,17.0,5.2,12.0,26.5,13.41,0.0
2016,4,29,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,8.5,2.9,10.0,8.5,7.73,0.0
2016,4,30,5,30,0.0,17.0,2.9,10.0,17.0,15.46,0.0
2016,4,30,5,45,202.5,27.5,2.95,10.5,54.0,197.34,144.23
2016,4,30,6,0,405.0,38.0,3.0,11.0,91.0,355.26,293.08
2016,4,30,6,15,491.0,46.5,2.9,11.5,139.5,442.54,370.42
2016,4,30,6,30,577.0,55.0,2.8,12.0,188.0,535.63,447.36
2016,4,30,6,45,633.5,61.0,2.75,12.5,241.0,607.15,503.65
2016,4,30,7,0,690.0,67.0,2.7,13.0,294.0,680.8,558.81
2016,4,30,7,15,728.0,72.0,2.65,13.0,347.5,734.24,597.41
2016,4,30,7,30,766.0,77.0,2.6,13.0,401.0,792.67,638.44
2016,4,30,7,45,793.0,81.0,2.6,13.5,454.0,839.27,668.72
2016,4,30,8,0,820.0,85.0,2.6,14.0,507.0,884.31,697.18
2016,4,30,8,15,840.0,88.0,2.55,14.0,556.5,919.61,719.08
2016,4,30,8,30,860.0,91.0,2.5,14.0,606.0,952.51,739.06
2016,4,30,8,45,875.0,94.0,2.5,14.5,652.0,968.04,746.02
2016,4,30,9,0,890.0,97.0,2.5,15.0,698.0,990.46,757.88
2016,4,30,9,15,901.0,99.0,2.45,15.5,739.0,1004.68,763.59
2016,4,30,9,30,912.0,101.0,2.4,16.0,780.0,1015.64,767.23
2016,4,30,9,45,925.0,100.0,2.35,16.5,816.0,1021.82,767.8
2016,4,30,10,0,938.0,99.0,2.3,17.0,852.0,1024.59,766.3
2016,4,30,10,15,943.5,100.0,2.3,17.0,880.0,1018.79,761.34
2016,4,30,10,30,949.0,101.0,2.3,17.0,908.0,1009.5,754.33
2016,4,30,10,45,952.5,102.0,2.3,17.0,929.0,994.85,743.95
2016,4,30,11,0,956.0,103.0,2.3,17.0,950.0,976.83,731.48
2016,4,30,11,15,958.0,104.0,2.25,17.0,963.5,954.15,715.51
2016,4,30,11,30,960.0,105.0,2.2,17.0,977.0,928.32,697.55
2016,4,30,11,45,960.0,105.5,2.2,17.5,982.5,897.33,675.39
2016,4,30,12,0,960.0,106.0,2.2,18.0,988.0,863.58,651.42
2016,4,30,12,15,959.0,106.0,2.15,18.0,986.0,826.03,625.62
2016,4,30,12,30,958.0,106.0,2.1,18.0,984.0,786.15,598.12
2016,4,30,12,45,950.0,109.0,2.1,18.0,972.5,741.91,566.11
2016,4,30,13,0,942.0,112.0,2.1,18.0,961.0,696.15,531.83
2016,4,30,13,15,937.5,111.5,2.1,18.0,943.5,648.35,495.31
2016,4,30,13,30,933.0,111.0,2.1,18.0,926.0,599.28,456.85
2016,4,30,13,45,928.5,109.0,2.15,18.5,901.0,547.95,415.04
2016,4,30,14,0,924.0,107.0,2.2,19.0,876.0,495.77,371.43
2016,4,30,14,15,916.0,105.5,2.2,19.0,844.5,441.96,325.97
2016,4,30,14,30,908.0,104.0,2.2,19.0,813.0,388.04,279.32
2016,4,30,14,45,898.0,102.0,2.25,19.0,775.5,333.3,231.43
2016,4,30,15,0,888.0,100.0,2.3,19.0,738.0,279.1,183.98
2016,4,30,15,15,874.5,97.5,2.35,18.5,695.0,224.69,138.34
2016,4,30,15,30,861.0,95.0,2.4,18.0,652.0,171.59,97.81
2016,4,30,15,45,842.5,92.5,2.45,18.0,604.0,110.24,58.98
2016,4,30,16,0,824.0,90.0,2.5,18.0,556.0,62.14,48.36
2016,4,30,16,15,801.0,86.5,2.5,17.5,505.5,61.28,47.93
2016,4,30,16,30,778.0,83.0,2.5,17.0,455.0,60.35,47.39
2016,4,30,16,45,743.5,79.0,2.55,17.0,402.0,58.89,46.27
2016,4,30,17,0,709.0,75.0,2.6,17.0,349.0,57.37,45.09
2016,4,30,17,15,665.0,69.5,2.55,16.5,296.5,49.69,38.5
2016,4,30,17,30,621.0,64.0,2.5,16.0,244.0,47.02,36.24
2016,4,30,17,45,552.0,57.0,2.5,15.5,193.5,42.93,32.58
2016,4,30,18,0,483.0,50.0,2.5,15.0,143.0,38.73,28.64
2016,4,30,18,15,379.0,40.0,2.45,14.5,99.0,31.66,21.97
2016,4,30,18,30,275.0,30.0,2.4,14.0,55.0,24.36,14.25
2016,4,30,18,45,137.5,15.0,2.4,14.0,27.5,12.02,0.0
2016,4,30,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,5,15,55.0,7.0,1.1,12.5,9.0,35.95,0.0
2016,5,1,5,30,110.0,14.0,1.1,13.0,18.0,98.4,0.0
2016,5,1,5,45,243.5,27.0,1.1,13.5,54.5,225.54,166.25
2016,5,1,6,0,377.0,40.0,1.1,14.0,91.0,339.63,274.8
2016,5,1,6,15,463.0,49.0,1.1,14.0,138.5,426.73,349.76
2016,5,1,6,30,549.0,58.0,1.1,14.0,186.0,519.62,424.82
2016,5,1,6,45,603.0,65.0,1.15,14.5,238.0,589.69,478.22
2016,5,1,7,0,657.0,72.0,1.2,15.0,290.0,661.73,530.65
2016,5,1,7,15,695.5,77.0,1.15,15.5,343.0,719.31,569.28
2016,5,1,7,30,734.0,82.0,1.1,16.0,396.0,771.99,602.86
2016,5,1,7,45,761.0,86.5,1.1,16.5,447.5,818.47,631.58
2016,5,1,8,0,788.0,91.0,1.1,17.0,499.0,863.44,658.52
2016,5,1,8,15,809.0,94.5,1.1,17.5,548.5,899.71,679.01
2016,5,1,8,30,830.0,98.0,1.1,18.0,598.0,933.67,697.7
2016,5,1,8,45,844.5,101.5,1.1,18.5,643.0,958.77,710.38
2016,5,1,9,0,859.0,105.0,1.1,19.0,688.0,980.94,721.2
2016,5,1,9,15,871.0,107.5,1.1,19.0,729.0,986.18,722.59
2016,5,1,9,30,883.0,110.0,1.1,19.0,770.0,998.47,728.87
2016,5,1,9,45,892.0,112.0,1.1,19.5,804.5,1003.96,729.45
2016,5,1,10,0,901.0,114.0,1.1,20.0,839.0,1006.06,728.14
2016,5,1,10,15,907.0,115.5,1.05,20.0,867.5,1001.31,723.13
2016,5,1,10,30,913.0,117.0,1.0,20.0,896.0,993.15,716.22
2016,5,1,10,45,917.0,118.5,0.95,20.5,917.0,979.73,704.84
2016,5,1,11,0,921.0,120.0,0.9,21.0,938.0,963.0,691.63
2016,5,1,11,15,923.5,120.5,0.8,21.0,951.5,940.73,675.46
2016,5,1,11,30,926.0,121.0,0.7,21.0,965.0,915.43,657.54
2016,5,1,11,45,926.5,121.5,0.65,21.5,970.5,885.53,636.58
2016,5,1,12,0,927.0,122.0,0.6,22.0,976.0,852.97,614.05
2016,5,1,12,15,926.5,122.0,0.55,22.0,974.0,816.7,590.35
2016,5,1,12,30,926.0,122.0,0.5,22.0,972.0,778.15,565.14
2016,5,1,12,45,924.5,120.5,0.45,22.0,962.5,735.58,535.32
2016,5,1,13,0,923.0,119.0,0.4,22.0,953.0,691.21,503.7
2016,5,1,13,15,919.0,118.0,0.5,21.5,935.5,644.1,472.32
2016,5,1,13,30,915.0,117.0,0.6,21.0,918.0,595.74,438.61
2016,5,1,13,45,908.5,116.5,0.7,21.0,893.5,545.44,401.15
2016,5,1,14,0,902.0,116.0,0.8,21.0,869.0,494.49,361.65
2016,5,1,14,15,894.0,114.0,0.9,21.0,837.5,441.38,319.05
2016,5,1,14,30,886.0,112.0,1.0,21.0,806.0,388.21,274.94
2016,5,1,14,45,874.5,110.5,1.1,21.0,768.0,334.54,229.48
2016,5,1,15,0,863.0,109.0,1.2,21.0,730.0,281.56,184.33
2016,5,1,15,15,849.0,106.0,1.2,20.5,687.5,219.6,133.7
2016,5,1,15,30,835.0,103.0,1.2,20.0,645.0,166.98,93.89
2016,5,1,15,45,815.0,100.5,1.3,19.5,597.5,116.03,63.38
2016,5,1,16,0,795.0,98.0,1.4,19.0,550.0,67.63,52.83
2016,5,1,16,15,771.0,94.0,1.4,18.5,500.0,66.33,52.07
2016,5,1,16,30,747.0,90.0,1.4,18.0,450.0,65.26,51.44
2016,5,1,16,45,713.0,85.5,1.4,18.0,398.0,57.76,45.09
2016,5,1,17,0,679.0,81.0,1.4,18.0,346.0,56.3,43.96
2016,5,1,17,15,634.0,75.0,1.4,17.5,294.0,53.57,41.76
2016,5,1,17,30,589.0,69.0,1.4,17.0,242.0,50.71,39.35
2016,5,1,17,45,522.5,61.0,1.4,16.5,192.0,45.99,35.17
2016,5,1,18,0,456.0,53.0,1.4,16.0,142.0,41.11,30.65
2016,5,1,18,15,355.5,42.0,1.3,15.5,98.5,33.27,23.33
2016,5,1,18,30,255.0,31.0,1.2,15.0,55.0,25.13,15.02
2016,5,1,18,45,127.5,15.5,1.2,14.5,27.5,12.2,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,6.0,1.15,10.5,6.0,5.46,0.0
2016,5,2,5,30,0.0,12.0,1.1,11.0,12.0,10.56,0.0
2016,5,2,5,45,32.0,30.5,1.1,11.5,35.0,67.28,47.35
2016,5,2,6,0,64.0,49.0,1.1,12.0,58.0,112.58,89.98
2016,5,2,6,15,89.0,70.5,1.1,12.0,89.0,158.78,130.97
2016,5,2,6,30,114.0,92.0,1.1,12.0,120.0,205.31,171.43
2016,5,2,6,45,140.0,111.5,1.1,12.5,153.0,250.37,209.33
2016,5,2,7,0,166.0,131.0,1.1,13.0,186.0,296.58,246.95
2016,5,2,7,15,101.0,147.5,1.1,13.0,183.0,262.15,216.39
2016,5,2,7,30,36.0,164.0,1.1,13.0,180.0,207.51,169.29
2016,5,2,7,45,53.0,190.5,1.1,13.5,217.0,251.62,204.88
2016,5,2,8,0,70.0,217.0,1.1,14.0,254.0,295.79,239.21
2016,5,2,8,15,65.5,236.5,1.1,14.0,273.5,311.02,249.87
2016,5,2,8,30,61.0,256.0,1.1,14.0,293.0,325.7,260.16
2016,5,2,8,45,75.0,282.0,1.1,14.5,330.5,365.38,289.77
2016,5,2,9,0,89.0,308.0,1.1,15.0,368.0,404.55,318.23
2016,5,2,9,15,60.0,302.5,1.05,15.0,344.0,365.35,286.38
2016,5,2,9,30,31.0,297.0,1.0,15.0,320.0,326.86,255.5
2016,5,2,9,45,228.0,311.5,1.0,15.5,495.0,564.5,437.24
2016,5,2,10,0,425.0,326.0,1.0,16.0,670.0,779.15,587.09
2016,5,2,10,15,410.5,346.0,1.0,16.0,687.0,774.62,579.68
2016,5,2,10,30,396.0,366.0,1.0,16.0,704.0,756.3,566.07
2016,5,2,10,45,635.0,256.0,1.05,16.5,814.0,871.21,648.58
2016,5,2,11,0,874.0,146.0,1.1,17.0,924.0,946.24,696.52
2016,5,2,11,15,877.0,147.0,1.1,17.0,938.0,925.44,681.53
2016,5,2,11,30,880.0,148.0,1.1,17.0,952.0,901.71,665.99
2016,5,2,11,45,874.5,153.0,1.15,17.0,956.0,871.59,647.04
2016,5,2,12,0,869.0,158.0,1.2,17.0,960.0,845.57,630.75
2016,5,2,12,15,722.0,249.0,1.2,17.0,914.5,780.81,584.2
2016,5,2,12,30,575.0,340.0,1.2,17.0,869.0,718.64,538.12
2016,5,2,12,45,508.5,356.5,1.25,17.0,821.0,655.23,493.38
2016,5,2,13,0,442.0,373.0,1.3,17.0,773.0,595.71,450.55
2016,5,2,13,15,467.5,357.5,1.25,17.0,774.0,570.41,431.81
2016,5,2,13,30,493.0,342.0,1.2,17.0,775.0,542.6,410.37
2016,5,2,13,45,501.0,326.5,1.2,17.0,756.5,503.56,380.44
2016,5,2,14,0,509.0,311.0,1.2,17.0,738.0,463.67,349.15
2016,5,2,14,15,514.0,294.5,1.15,17.0,711.5,421.06,314.8
2016,5,2,14,30,519.0,278.0,1.1,17.0,685.0,378.04,279.37
2016,5,2,14,45,510.0,265.0,1.1,17.0,649.5,333.09,242.37
2016,5,2,15,0,501.0,252.0,1.1,17.0,614.0,289.27,206.16
2016,5,2,15,15,495.0,237.5,1.05,16.5,578.0,246.21,171.38
2016,5,2,15,30,489.0,223.0,1.0,16.0,542.0,204.17,139.41
2016,5,2,15,45,488.0,206.0,1.0,16.0,504.5,161.96,111.35
2016,5,2,16,0,487.0,189.0,1.0,16.0,467.0,120.46,98.68
2016,5,2,16,15,394.5,189.0,1.0,15.5,401.5,121.02,99.79
2016,5,2,16,30,302.0,189.0,1.0,15.0,336.0,130.63,108.58
2016,5,2,16,45,301.5,166.5,1.0,15.0,299.0,117.72,97.79
2016,5,2,17,0,301.0,144.0,1.0,15.0,262.0,104.15,86.34
2016,5,2,17,15,252.0,133.0,1.0,14.5,222.0,97.13,80.6
2016,5,2,17,30,203.0,122.0,1.0,14.0,182.0,89.82,74.39
2016,5,2,17,45,169.0,100.5,1.0,13.5,144.0,77.75,63.74
2016,5,2,18,0,135.0,79.0,1.0,13.0,106.0,62.08,49.6
2016,5,2,18,15,91.5,57.5,1.0,13.0,73.5,46.02,34.77
2016,5,2,18,30,48.0,36.0,1.0,13.0,41.0,29.6,19.06
2016,5,2,18,45,24.0,18.0,1.0,13.0,20.5,15.32,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,2.5,1.1,11.0,2.5,2.27,0.0
2016,5,3,5,30,0.0,5.0,1.1,11.0,5.0,4.38,0.0
2016,5,3,5,45,0.0,14.5,1.1,11.5,14.5,12.75,4.44
2016,5,3,6,0,0.0,24.0,1.1,12.0,24.0,21.13,12.21
2016,5,3,6,15,0.0,37.0,1.1,12.0,37.0,32.62,22.38
2016,5,3,6,30,0.0,50.0,1.1,12.0,50.0,44.14,32.52
2016,5,3,6,45,0.0,64.0,1.15,12.5,64.0,57.19,43.75
2016,5,3,7,0,0.0,78.0,1.2,13.0,78.0,70.55,55.02
2016,5,3,7,15,1.0,109.0,1.25,13.0,109.5,102.89,82.28
2016,5,3,7,30,2.0,140.0,1.3,13.0,141.0,135.36,109.14
2016,5,3,7,45,15.5,169.5,1.4,13.5,178.0,177.3,143.64
2016,5,3,8,0,29.0,199.0,1.5,14.0,215.0,235.38,190.36
2016,5,3,8,15,56.0,232.5,1.55,14.0,265.5,296.96,239.58
2016,5,3,8,30,83.0,266.0,1.6,14.0,316.0,358.56,287.69
2016,5,3,8,45,125.5,292.0,1.65,14.5,374.5,444.16,352.9
2016,5,3,9,0,168.0,318.0,1.7,15.0,433.0,511.35,402.47
2016,5,3,9,15,134.0,335.0,1.7,15.0,430.0,492.35,385.59
