Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,30,194.0,433.0,2.4,15.0,603.0,620.98,479.09
2016,5,13,10,45,330.0,400.5,2.5,15.5,697.5,719.12,552.03
2016,5,13,11,0,466.0,368.0,2.6,16.0,792.0,808.43,616.31
2016,5,13,11,15,694.5,247.0,2.65,16.0,889.0,881.87,672.72
2016,5,13,11,30,923.0,126.0,2.7,16.0,986.0,929.52,705.53
2016,5,13,11,45,925.5,125.5,2.8,16.0,992.5,900.78,685.97
2016,5,13,12,0,928.0,125.0,2.9,16.0,999.0,869.35,665.11
2016,5,13,12,15,927.5,124.5,2.9,15.5,997.0,833.06,641.24
2016,5,13,12,30,927.0,124.0,2.9,15.0,995.0,794.6,615.62
2016,5,13,12,45,928.5,121.5,2.9,15.0,986.5,753.86,585.86
2016,5,13,13,0,930.0,119.0,2.9,15.0,978.0,711.14,553.34
2016,5,13,13,15,927.0,118.0,2.8,15.0,961.5,665.04,517.08
2016,5,13,13,30,924.0,117.0,2.7,15.0,945.0,617.6,479.03
2016,5,13,13,45,923.5,113.5,2.65,15.0,922.5,568.35,438.9
2016,5,13,14,0,923.0,110.0,2.6,15.0,900.0,517.94,396.75
2016,5,13,14,15,673.0,216.5,2.55,14.5,782.0,437.07,333.28
2016,5,13,14,30,423.0,323.0,2.5,14.0,664.0,386.6,295.06
2016,5,13,14,45,385.5,321.0,2.5,14.0,621.0,353.67,267.9
2016,5,13,15,0,348.0,319.0,2.5,14.0,578.0,316.57,237.9
2016,5,13,15,15,613.0,206.5,2.45,14.0,631.0,259.42,180.54
2016,5,13,15,30,878.0,94.0,2.4,14.0,684.0,198.21,118.81
2016,5,13,15,45,867.0,90.0,2.35,14.0,639.0,145.59,81.13
2016,5,13,16,0,856.0,86.0,2.3,14.0,594.0,94.42,55.99
2016,5,13,16,15,836.5,83.0,2.25,13.5,544.0,58.07,45.76
2016,5,13,16,30,817.0,80.0,2.2,13.0,494.0,57.41,45.46
2016,5,13,16,45,793.5,75.5,2.15,13.0,443.0,55.54,43.96
2016,5,13,17,0,770.0,71.0,2.1,13.0,392.0,53.53,42.33
2016,5,13,17,15,733.0,66.5,2.05,12.5,339.0,51.32,40.57
2016,5,13,17,30,696.0,62.0,2.0,12.0,286.0,49.03,38.66
2016,5,13,17,45,644.0,56.0,2.0,12.0,235.0,45.3,35.29
2016,5,13,18,0,592.0,50.0,2.0,12.0,184.0,37.95,28.54
2016,5,13,18,15,508.0,42.5,1.95,11.5,136.5,32.97,23.83
2016,5,13,18,30,424.0,35.0,1.9,11.0,89.0,27.87,18.77
2016,5,13,18,45,280.5,24.0,1.85,11.0,53.5,19.33,9.18
2016,5,13,19,0,137.0,13.0,1.8,11.0,18.0,11.82,0.0
2016,5,13,19,15,68.5,6.5,1.8,11.0,9.0,5.91,0.0
2016,5,13,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,5,15,125.5,12.5,1.45,12.0,22.0,81.32,0.0
2016,5,14,5,30,251.0,25.0,1.5,12.0,44.0,218.55,150.05
2016,5,14,5,45,358.5,35.0,1.55,12.5,85.0,312.69,253.42
2016,5,14,6,0,466.0,45.0,1.6,13.0,126.0,413.73,341.27
2016,5,14,6,15,534.5,52.0,1.6,13.0,174.5,490.46,405.71
2016,5,14,6,30,603.0,59.0,1.6,13.0,223.0,571.26,469.83
2016,5,14,6,45,301.5,65.0,1.6,13.5,147.0,346.16,290.0
2016,5,14,7,0,0.0,71.0,1.6,14.0,71.0,62.78,47.81
2016,5,14,7,15,0.0,85.0,1.55,14.0,85.0,76.05,59.23
2016,5,14,7,30,0.0,99.0,1.5,14.0,99.0,89.3,70.14
2016,5,14,7,45,0.0,128.5,1.5,14.5,128.5,118.18,93.74
2016,5,14,8,0,0.0,158.0,1.5,15.0,158.0,147.14,116.93
2016,5,14,8,15,25.0,209.5,1.45,15.0,225.5,223.14,178.86
2016,5,14,8,30,50.0,261.0,1.4,15.0,293.0,318.9,254.15
2016,5,14,8,45,30.5,242.0,1.35,15.5,262.0,274.61,217.28
2016,5,14,9,0,11.0,223.0,1.3,16.0,231.0,218.23,171.57
2016,5,14,9,15,11.5,232.5,1.3,16.0,241.0,226.88,178.2
2016,5,14,9,30,12.0,242.0,1.3,16.0,251.0,235.5,184.54
2016,5,14,9,45,13.0,254.5,1.3,16.0,265.5,247.46,193.49
2016,5,14,10,0,14.0,267.0,1.3,16.0,280.0,259.28,202.3
2016,5,14,10,15,139.0,344.5,1.3,16.0,467.0,484.82,375.97
2016,5,14,10,30,264.0,422.0,1.3,16.0,654.0,690.72,522.76
2016,5,14,10,45,151.5,404.0,1.3,16.0,538.0,542.3,412.75
2016,5,14,11,0,39.0,386.0,1.3,16.0,422.0,400.64,306.83
2016,5,14,11,15,63.0,419.0,1.3,16.0,478.0,448.83,343.66
2016,5,14,11,30,87.0,452.0,1.3,16.0,534.0,494.42,376.76
2016,5,14,11,45,80.5,451.0,1.35,16.5,527.0,480.09,365.15
2016,5,14,12,0,74.0,450.0,1.4,17.0,520.0,465.96,354.17
2016,5,14,12,15,149.5,460.5,1.4,17.0,601.5,528.06,400.75
2016,5,14,12,30,225.0,471.0,1.4,17.0,683.0,579.41,437.99
2016,5,14,12,45,133.5,435.0,1.45,17.0,561.0,469.48,357.18
2016,5,14,13,0,42.0,399.0,1.5,17.0,439.0,370.15,283.28
2016,5,14,13,15,54.5,408.0,1.5,17.0,458.0,378.66,290.36
2016,5,14,13,30,67.0,417.0,1.5,17.0,477.0,385.45,295.42
2016,5,14,13,45,89.5,416.5,1.55,17.0,495.0,388.34,297.67
2016,5,14,14,0,112.0,416.0,1.6,17.0,513.0,380.87,291.94
2016,5,14,14,15,184.5,398.0,1.65,16.5,550.0,386.01,295.46
2016,5,14,14,30,257.0,380.0,1.7,16.0,587.0,374.55,285.28
2016,5,14,14,45,182.5,364.0,1.75,16.0,508.0,330.56,252.34
2016,5,14,15,0,108.0,348.0,1.8,16.0,429.0,295.58,227.28
2016,5,14,15,15,70.5,306.5,1.8,16.0,358.0,250.16,193.43
2016,5,14,15,30,33.0,265.0,1.8,16.0,287.0,209.52,163.47
2016,5,14,15,45,16.5,214.5,1.8,16.0,225.5,179.37,140.82
2016,5,14,16,0,0.0,164.0,1.8,16.0,164.0,138.67,109.09
2016,5,14,16,15,111.5,188.5,1.8,15.5,245.5,137.53,113.85
2016,5,14,16,30,223.0,213.0,1.8,15.0,327.0,152.54,127.3
2016,5,14,16,45,297.5,178.5,1.85,15.0,313.5,124.62,103.69
2016,5,14,17,0,372.0,144.0,1.9,15.0,300.0,97.9,80.86
2016,5,14,17,15,469.5,114.0,1.85,14.5,284.0,80.07,65.61
2016,5,14,17,30,567.0,84.0,1.8,14.0,268.0,61.09,49.05
2016,5,14,17,45,519.0,74.0,1.8,14.0,219.5,55.26,43.86
2016,5,14,18,0,471.0,64.0,1.8,14.0,171.0,49.1,38.22
2016,5,14,18,15,385.0,53.5,1.75,13.5,126.5,42.06,31.67
2016,5,14,18,30,299.0,43.0,1.7,13.0,82.0,33.26,23.32
2016,5,14,18,45,149.5,30.0,1.65,13.0,49.5,23.41,12.55
2016,5,14,19,0,0.0,17.0,1.6,13.0,17.0,15.46,0.0
2016,5,14,19,15,0.0,8.5,1.6,13.0,8.5,7.73,0.0
2016,5,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,83.5,14.5,3.25,11.5,21.0,59.83,0.0
2016,5,15,5,30,167.0,29.0,3.3,12.0,42.0,172.95,121.23
2016,5,15,5,45,282.0,41.0,3.35,12.5,82.5,267.91,218.99
2016,5,15,6,0,397.0,53.0,3.4,13.0,123.0,375.96,313.74
2016,5,15,6,15,469.0,61.5,3.3,13.0,170.5,455.16,382.19
2016,5,15,6,30,541.0,70.0,3.2,13.0,218.0,538.51,450.48
2016,5,15,6,45,600.0,74.5,3.15,13.5,270.0,609.94,505.52
2016,5,15,7,0,659.0,79.0,3.1,14.0,322.0,683.41,559.78
2016,5,15,7,15,694.0,84.0,3.1,14.5,374.0,738.32,598.23
2016,5,15,7,30,729.0,89.0,3.1,15.0,426.0,792.99,635.39
2016,5,15,7,45,760.0,91.5,3.1,15.5,477.5,835.53,662.72
2016,5,15,8,0,791.0,94.0,3.1,16.0,529.0,881.79,692.18
2016,5,15,8,15,810.5,97.0,3.1,16.0,577.5,916.01,713.89
2016,5,15,8,30,830.0,100.0,3.1,16.0,626.0,947.92,733.87
2016,5,15,8,45,848.0,101.0,3.1,16.5,671.0,963.07,740.77
2016,5,15,9,0,866.0,102.0,3.1,17.0,716.0,985.83,753.07
2016,5,15,9,15,877.0,104.5,3.1,17.0,755.5,1000.45,761.18
2016,5,15,9,30,888.0,107.0,3.1,17.0,795.0,1011.92,767.33
2016,5,15,9,45,900.0,106.5,3.15,17.5,830.0,1017.81,768.84
2016,5,15,10,0,912.0,106.0,3.2,18.0,865.0,1020.43,768.33
2016,5,15,10,15,918.0,107.5,3.3,18.0,892.5,1015.93,765.07
2016,5,15,10,30,924.0,109.0,3.4,18.0,920.0,1008.05,759.71
2016,5,15,10,45,927.0,110.5,3.5,18.5,940.5,993.95,748.83
2016,5,15,11,0,930.0,112.0,3.6,19.0,961.0,976.61,735.89
2016,5,15,11,15,932.5,112.5,3.65,19.0,974.5,954.68,720.98
2016,5,15,11,30,935.0,113.0,3.7,19.0,988.0,929.74,704.06
2016,5,15,11,45,933.5,115.0,3.8,19.0,993.0,899.9,684.04
2016,5,15,12,0,932.0,117.0,3.9,19.0,998.0,867.5,662.14
2016,5,15,12,15,932.0,117.0,3.95,19.0,996.0,832.15,637.8
2016,5,15,12,30,932.0,117.0,4.0,19.0,994.0,794.55,611.73
2016,5,15,12,45,930.0,116.5,4.05,19.0,984.5,753.06,581.8
2016,5,15,13,0,928.0,116.0,4.1,19.0,975.0,709.82,548.97
2016,5,15,13,15,924.5,115.0,4.1,18.5,958.5,663.67,514.06
2016,5,15,13,30,921.0,114.0,4.1,18.0,942.0,616.24,477.21
2016,5,15,13,45,916.0,113.0,4.15,18.0,918.0,566.93,437.09
2016,5,15,14,0,911.0,112.0,4.2,18.0,894.0,516.84,395.25
2016,5,15,14,15,904.0,110.5,4.25,18.0,863.5,464.95,351.0
2016,5,15,14,30,897.0,109.0,4.3,18.0,833.0,412.89,305.49
2016,5,15,14,45,887.5,107.0,4.35,18.0,796.5,359.71,258.31
2016,5,15,15,0,878.0,105.0,4.4,18.0,760.0,307.02,211.21
2016,5,15,15,15,865.5,102.5,4.4,17.5,718.5,254.06,165.05
2016,5,15,15,30,853.0,100.0,4.4,17.0,677.0,202.3,122.28
2016,5,15,15,45,834.5,98.0,4.45,17.0,630.5,142.39,78.34
2016,5,15,16,0,816.0,96.0,4.5,17.0,584.0,93.72,53.68
2016,5,15,16,15,795.0,92.5,4.45,16.5,534.5,64.11,50.44
2016,5,15,16,30,774.0,89.0,4.4,16.0,485.0,63.37,50.1
2016,5,15,16,45,742.5,86.0,4.4,16.0,433.5,62.86,49.83
2016,5,15,17,0,711.0,83.0,4.4,16.0,382.0,56.63,44.51
2016,5,15,17,15,672.0,77.5,4.35,15.5,330.5,54.32,42.69
2016,5,15,17,30,633.0,72.0,4.3,15.0,279.0,51.89,40.7
2016,5,15,17,45,571.5,66.0,4.25,15.0,228.0,48.84,37.98
2016,5,15,18,0,510.0,60.0,4.2,15.0,177.0,45.72,35.06
2016,5,15,18,15,426.0,50.5,4.15,14.5,132.0,39.41,29.2
2016,5,15,18,30,342.0,41.0,4.1,14.0,87.0,32.88,22.9
2016,5,15,18,45,213.5,28.0,4.05,14.0,52.5,21.9,11.58
2016,5,15,19,0,85.0,15.0,4.0,14.0,18.0,11.82,0.0
2016,5,15,19,15,42.5,7.5,3.95,13.5,9.0,6.82,0.0
2016,5,15,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,5,15,72.5,14.5,3.3,11.5,20.5,53.76,0.0
2016,5,16,5,30,145.0,29.0,3.3,12.0,41.0,160.44,114.4
2016,5,16,5,45,247.0,43.0,3.3,12.5,80.0,248.36,203.09
2016,5,16,6,0,349.0,57.0,3.3,13.0,119.0,345.13,288.3
2016,5,16,6,15,420.5,67.0,3.25,13.0,165.5,421.69,354.76
2016,5,16,6,30,492.0,77.0,3.2,13.0,212.0,509.55,427.58
2016,5,16,6,45,549.0,83.5,3.15,13.5,263.0,580.6,482.71
2016,5,16,7,0,606.0,90.0,3.1,14.0,314.0,653.59,537.09
2016,5,16,7,15,642.5,95.5,3.05,14.5,365.0,709.02,576.12
2016,5,16,7,30,679.0,101.0,3.0,15.0,416.0,764.34,613.86
2016,5,16,7,45,711.5,104.0,3.0,15.5,467.0,812.28,645.39
2016,5,16,8,0,744.0,107.0,3.0,16.0,518.0,859.17,675.48
2016,5,16,8,15,765.0,111.0,2.95,16.5,566.0,889.77,693.1
2016,5,16,8,30,786.0,115.0,2.9,17.0,614.0,923.62,712.85
2016,5,16,8,45,804.5,117.0,2.85,17.5,658.5,950.24,727.28
2016,5,16,9,0,823.0,119.0,2.8,18.0,703.0,974.17,739.8
2016,5,16,9,15,835.5,121.0,2.75,18.0,742.5,989.24,747.7
2016,5,16,9,30,848.0,123.0,2.7,18.0,782.0,1001.22,753.66
2016,5,16,9,45,865.5,120.5,2.7,18.5,818.0,999.38,749.58
2016,5,16,10,0,883.0,118.0,2.7,19.0,854.0,1005.31,750.97
2016,5,16,10,15,890.0,119.5,2.7,19.0,882.0,1001.83,747.59
2016,5,16,10,30,897.0,121.0,2.7,19.0,910.0,995.04,742.26
2016,5,16,10,45,901.0,122.5,2.75,19.5,930.5,982.09,732.04
2016,5,16,11,0,905.0,124.0,2.8,20.0,951.0,965.94,719.88
2016,5,16,11,15,908.0,125.0,2.9,20.0,964.5,945.28,706.57
2016,5,16,11,30,911.0,126.0,3.0,20.0,978.0,921.65,691.25
2016,5,16,11,45,911.0,126.5,3.1,20.0,984.0,892.18,671.9
2016,5,16,12,0,911.0,127.0,3.2,20.0,990.0,860.19,650.72
2016,5,16,12,15,911.0,127.5,3.3,20.0,988.5,825.85,627.75
2016,5,16,12,30,911.0,128.0,3.4,20.0,987.0,789.33,603.03
2016,5,16,12,45,909.0,127.5,3.5,20.0,977.5,748.56,573.91
2016,5,16,13,0,907.0,127.0,3.6,20.0,968.0,706.09,542.24
2016,5,16,13,15,903.0,126.0,3.7,20.0,951.5,660.48,507.47
2016,5,16,13,30,899.0,125.0,3.8,20.0,935.0,613.68,470.9
2016,5,16,13,45,893.5,124.5,3.9,20.0,911.0,565.47,432.23
2016,5,16,14,0,888.0,124.0,4.0,20.0,887.0,516.55,391.91
2016,5,16,14,15,880.0,122.0,4.05,19.5,856.5,464.96,349.08
2016,5,16,14,30,872.0,120.0,4.1,19.0,826.0,413.34,305.0
2016,5,16,14,45,858.0,120.0,4.15,19.0,788.5,361.41,259.34
2016,5,16,15,0,844.0,120.0,4.2,19.0,751.0,303.08,208.49
2016,5,16,15,15,830.5,117.5,4.25,19.0,709.5,251.03,163.16
2016,5,16,15,30,817.0,115.0,4.3,19.0,668.0,200.42,121.34
2016,5,16,15,45,792.0,115.0,4.35,19.0,621.0,152.12,86.96
2016,5,16,16,0,767.0,115.0,4.4,19.0,574.0,106.9,64.27
2016,5,16,16,15,743.5,110.5,4.4,18.5,525.0,68.76,54.03
2016,5,16,16,30,720.0,106.0,4.4,18.0,476.0,68.07,53.75
2016,5,16,16,45,687.5,101.5,4.4,18.0,425.0,67.2,53.18
2016,5,16,17,0,655.0,97.0,4.4,18.0,374.0,66.24,52.53
2016,5,16,17,15,612.5,90.5,4.35,17.5,323.0,63.63,50.5
2016,5,16,17,30,570.0,84.0,4.3,17.0,272.0,60.86,48.27
2016,5,16,17,45,511.0,76.0,4.3,16.5,222.5,56.64,44.63
2016,5,16,18,0,452.0,68.0,4.3,16.0,173.0,52.25,40.68
2016,5,16,18,15,367.5,57.0,4.2,15.5,128.5,43.33,32.53
2016,5,16,18,30,283.0,46.0,4.1,15.0,84.0,35.47,25.08
2016,5,16,18,45,171.5,31.0,4.1,14.5,51.0,24.18,13.59
2016,5,16,19,0,60.0,16.0,4.1,14.0,18.0,13.18,0.0
2016,5,16,19,15,30.0,8.0,4.05,14.0,9.0,7.28,0.0
2016,5,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,126.5,13.5,1.8,14.0,24.5,83.21,0.0
2016,5,17,5,30,253.0,27.0,1.8,14.0,49.0,225.37,163.59
2016,5,17,5,45,357.5,37.5,1.8,14.5,90.5,315.99,255.83
2016,5,17,6,0,462.0,48.0,1.8,15.0,132.0,415.98,341.66
2016,5,17,6,15,529.5,55.5,1.8,15.5,180.5,492.79,404.92
2016,5,17,6,30,597.0,63.0,1.8,16.0,229.0,573.52,467.53
2016,5,17,6,45,643.0,69.0,1.8,16.5,280.5,638.2,515.04
2016,5,17,7,0,689.0,75.0,1.8,17.0,332.0,704.16,561.47
2016,5,17,7,15,722.5,79.5,1.75,17.5,384.0,753.29,593.5
2016,5,17,7,30,756.0,84.0,1.7,18.0,436.0,807.13,627.79
2016,5,17,7,45,780.5,88.0,1.7,18.5,487.0,851.17,654.66
2016,5,17,8,0,805.0,92.0,1.7,19.0,538.0,893.6,679.87
2016,5,17,8,15,823.5,95.0,1.7,19.0,586.0,927.12,699.93
2016,5,17,8,30,842.0,98.0,1.7,19.0,634.0,958.26,718.3
2016,5,17,8,45,856.5,100.5,1.7,19.5,678.5,971.98,723.73
2016,5,17,9,0,871.0,103.0,1.7,20.0,723.0,993.1,734.26
2016,5,17,9,15,882.0,105.5,1.7,20.0,763.0,1007.75,741.91
2016,5,17,9,30,893.0,108.0,1.7,20.0,803.0,1019.23,747.68
2016,5,17,9,45,902.5,109.0,1.7,20.5,837.0,1024.29,748.07
2016,5,17,10,0,912.0,110.0,1.7,21.0,871.0,1026.04,746.55
2016,5,17,10,15,918.0,111.5,1.7,21.0,899.0,1021.5,742.63
2016,5,17,10,30,924.0,113.0,1.7,21.0,927.0,1013.59,736.79
2016,5,17,10,45,927.0,114.5,1.75,21.5,947.0,999.45,726.44
2016,5,17,11,0,930.0,116.0,1.8,22.0,967.0,982.08,714.17
2016,5,17,11,15,932.5,116.5,1.85,22.0,980.5,960.14,700.4
2016,5,17,11,30,935.0,117.0,1.9,22.0,994.0,935.2,684.71
2016,5,17,11,45,934.5,118.0,1.95,22.0,999.5,905.28,665.72
2016,5,17,12,0,934.0,119.0,2.0,22.0,1005.0,872.8,644.94
2016,5,17,12,15,933.5,119.0,2.05,22.0,1003.0,837.05,621.82
2016,5,17,12,30,933.0,119.0,2.1,22.0,1001.0,799.11,597.02
2016,5,17,12,45,929.5,119.5,2.2,22.5,990.5,757.44,567.85
2016,5,17,13,0,926.0,120.0,2.3,23.0,980.0,714.12,535.84
2016,5,17,13,15,922.5,119.0,2.35,23.0,963.0,668.13,501.92
2016,5,17,13,30,919.0,118.0,2.4,23.0,946.0,620.86,466.14
2016,5,17,13,45,912.5,117.5,2.45,23.0,922.0,571.33,427.65
2016,5,17,14,0,906.0,117.0,2.5,23.0,898.0,521.16,387.53
2016,5,17,14,15,898.5,115.5,2.55,22.5,867.0,469.38,345.73
2016,5,17,14,30,891.0,114.0,2.6,22.0,836.0,417.48,302.51
2016,5,17,14,45,881.0,112.0,2.7,22.0,799.5,364.52,257.0
2016,5,17,15,0,871.0,110.0,2.8,22.0,763.0,312.09,211.45
2016,5,17,15,15,858.0,107.5,2.8,21.5,721.0,259.44,166.61
2016,5,17,15,30,845.0,105.0,2.8,21.0,679.0,199.27,117.95
2016,5,17,15,45,827.5,102.5,2.85,21.0,633.0,148.48,81.51
2016,5,17,16,0,810.0,100.0,2.9,21.0,587.0,99.92,56.19
2016,5,17,16,15,788.5,96.5,2.9,20.5,537.5,66.69,51.8
2016,5,17,16,30,767.0,93.0,2.9,20.0,488.0,66.07,51.58
2016,5,17,16,45,736.0,89.0,2.9,20.0,436.5,64.93,50.78
2016,5,17,17,0,705.0,85.0,2.9,20.0,385.0,57.83,44.8
2016,5,17,17,15,666.0,79.5,2.85,19.5,333.5,55.58,43.08
2016,5,17,17,30,627.0,74.0,2.8,19.0,282.0,53.22,41.19
2016,5,17,17,45,567.0,68.0,2.8,18.5,231.5,50.24,38.66
2016,5,17,18,0,507.0,62.0,2.8,18.0,181.0,47.19,35.93
2016,5,17,18,15,425.0,52.5,2.75,17.5,135.5,40.95,30.21
2016,5,17,18,30,343.0,43.0,2.7,17.0,90.0,34.48,24.07
2016,5,17,18,45,220.5,29.5,2.7,16.5,55.0,23.05,12.79
2016,5,17,19,0,98.0,16.0,2.7,16.0,20.0,12.59,0.0
2016,5,17,19,15,49.0,8.0,2.65,15.5,10.0,7.28,0.0
2016,5,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,15,103.0,14.5,1.65,15.0,23.5,92.79,0.0
2016,5,18,5,30,206.0,29.0,1.6,15.0,47.0,196.82,143.75
2016,5,18,5,45,303.5,41.5,1.55,15.5,87.0,285.59,230.43
2016,5,18,6,0,401.0,54.0,1.5,16.0,127.0,381.03,311.79
2016,5,18,6,15,468.5,62.5,1.4,16.5,174.0,457.19,374.26
2016,5,18,6,30,536.0,71.0,1.3,17.0,221.0,537.17,435.73
2016,5,18,6,45,582.0,78.0,1.25,17.5,271.0,601.23,482.14
2016,5,18,7,0,628.0,85.0,1.2,18.0,321.0,666.59,527.37
2016,5,18,7,15,662.5,90.5,1.15,18.0,371.5,720.88,563.75
2016,5,18,7,30,697.0,96.0,1.1,18.0,422.0,774.93,598.82
2016,5,18,7,45,720.0,101.5,1.1,18.5,471.0,817.78,624.65
2016,5,18,8,0,743.0,107.0,1.1,19.0,520.0,853.76,645.33
2016,5,18,8,15,762.5,111.0,1.15,19.0,567.0,888.35,666.8
2016,5,18,8,30,782.0,115.0,1.2,19.0,614.0,920.72,686.66
2016,5,18,8,45,793.5,120.0,1.25,19.5,656.5,943.91,699.12
2016,5,18,9,0,805.0,125.0,1.3,20.0,699.0,964.27,709.83
2016,5,18,9,15,817.0,127.5,1.35,20.0,737.5,979.32,718.54
2016,5,18,9,30,829.0,130.0,1.4,20.0,776.0,991.32,725.46
2016,5,18,9,45,843.5,129.0,1.5,20.5,810.5,987.72,721.92
2016,5,18,10,0,858.0,128.0,1.6,21.0,845.0,992.34,723.93
2016,5,18,10,15,864.5,129.5,1.6,21.0,872.5,988.46,720.42
2016,5,18,10,30,871.0,131.0,1.6,21.0,900.0,981.37,715.09
2016,5,18,10,45,875.0,132.5,1.65,21.0,920.0,968.69,707.02
2016,5,18,11,0,879.0,134.0,1.7,21.0,940.0,952.9,697.07
2016,5,18,11,15,882.0,135.0,1.7,21.0,953.5,932.7,683.69
2016,5,18,11,30,885.0,136.0,1.7,21.0,967.0,909.61,668.51
2016,5,18,11,45,888.5,135.0,1.75,21.0,973.0,882.41,651.22
2016,5,18,12,0,892.0,134.0,1.8,21.0,979.0,852.62,632.15
2016,5,18,12,15,891.5,134.0,1.9,21.0,978.0,818.1,610.23
2016,5,18,12,30,891.0,134.0,2.0,21.0,977.0,781.51,586.63
2016,5,18,12,45,886.5,135.5,2.1,21.0,967.0,741.42,558.98
2016,5,18,13,0,882.0,137.0,2.2,21.0,957.0,699.85,529.06
2016,5,18,13,15,878.5,136.0,2.3,20.5,940.5,655.63,497.42
2016,5,18,13,30,875.0,135.0,2.4,20.0,924.0,610.24,463.81
2016,5,18,13,45,865.5,136.0,2.5,20.0,900.0,562.21,426.22
2016,5,18,14,0,856.0,137.0,2.6,20.0,876.0,513.86,387.26
2016,5,18,14,15,848.5,135.5,2.65,19.5,846.5,464.44,346.9
2016,5,18,14,30,841.0,134.0,2.7,19.0,817.0,409.56,301.24
2016,5,18,14,45,832.0,130.5,2.8,19.0,781.5,357.45,256.13
2016,5,18,15,0,823.0,127.0,2.9,19.0,746.0,305.95,211.0
2016,5,18,15,15,810.5,124.5,3.0,19.0,705.5,255.26,167.08
2016,5,18,15,30,798.0,122.0,3.1,19.0,665.0,205.93,126.29
2016,5,18,15,45,787.0,115.5,3.25,19.0,621.0,155.39,89.13
2016,5,18,16,0,776.0,109.0,3.4,19.0,577.0,106.44,62.05
2016,5,18,16,15,754.5,105.5,3.5,18.5,529.0,72.71,57.41
2016,5,18,16,30,733.0,102.0,3.6,18.0,481.0,65.3,51.33
2016,5,18,16,45,707.0,96.5,3.75,18.0,431.0,63.65,50.08
2016,5,18,17,0,681.0,91.0,3.9,18.0,381.0,61.85,48.68
2016,5,18,17,15,641.5,85.0,3.95,17.5,330.5,59.42,46.8
2016,5,18,17,30,602.0,79.0,4.0,17.0,280.0,56.86,44.74
2016,5,18,17,45,542.0,72.5,4.1,16.5,230.0,53.67,42.01
2016,5,18,18,0,482.0,66.0,4.2,16.0,180.0,50.39,39.06
2016,5,18,18,15,399.5,56.0,4.2,15.5,135.5,43.85,33.03
2016,5,18,18,30,317.0,46.0,4.2,15.0,91.0,35.48,25.18
2016,5,18,18,45,196.0,32.0,4.25,14.5,56.0,24.95,14.64
2016,5,18,19,0,75.0,18.0,4.3,14.0,21.0,14.77,0.0
2016,5,18,19,15,37.5,9.0,4.35,14.0,10.5,8.19,0.0
2016,5,18,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,25.0,15.5,5.25,11.0,17.5,35.62,0.0
2016,5,19,5,30,50.0,31.0,5.4,11.0,35.0,78.59,55.95
2016,5,19,5,45,92.5,50.0,5.55,11.0,64.5,132.02,107.11
2016,5,19,6,0,135.0,69.0,5.7,11.0,94.0,199.94,167.79
2016,5,19,6,15,161.5,89.5,5.6,11.5,128.5,248.66,210.89
2016,5,19,6,30,188.0,110.0,5.5,12.0,163.0,298.39,253.68
2016,5,19,6,45,222.0,126.0,5.45,12.5,200.5,348.87,296.15
2016,5,19,7,0,256.0,142.0,5.4,13.0,238.0,401.07,338.85
2016,5,19,7,15,390.5,138.0,5.35,13.0,309.0,535.23,449.68
2016,5,19,7,30,525.0,134.0,5.3,13.0,380.0,658.91,548.09
2016,5,19,7,45,668.5,117.0,5.3,13.5,466.5,790.22,646.25
2016,5,19,8,0,812.0,100.0,5.3,14.0,553.0,910.98,732.76
2016,5,19,8,15,831.0,103.5,5.25,14.0,601.5,945.71,755.0
2016,5,19,8,30,850.0,107.0,5.2,14.0,650.0,978.01,775.76
2016,5,19,8,45,866.5,109.0,5.2,14.5,695.5,1003.41,790.3
2016,5,19,9,0,883.0,111.0,5.2,15.0,741.0,1015.24,795.16
2016,5,19,9,15,893.0,113.0,5.2,15.0,780.5,1028.24,802.59
2016,5,19,9,30,903.0,115.0,5.2,15.0,820.0,1038.06,807.88
2016,5,19,9,45,902.0,122.0,5.2,15.5,852.0,1038.99,805.52
2016,5,19,10,0,901.0,129.0,5.2,16.0,884.0,1036.41,800.92
2016,5,19,10,15,758.5,210.5,5.2,16.0,860.0,987.4,765.44
2016,5,19,10,30,616.0,292.0,5.2,16.0,836.0,914.35,710.48
2016,5,19,10,45,770.5,212.0,5.25,16.0,908.5,966.3,750.03
2016,5,19,11,0,925.0,132.0,5.3,16.0,981.0,994.34,769.29
2016,5,19,11,15,928.0,132.5,5.3,16.0,994.5,972.68,753.34
2016,5,19,11,30,931.0,133.0,5.3,16.0,1008.0,948.02,735.63
2016,5,19,11,45,935.5,131.0,5.35,16.5,1015.0,919.53,714.17
2016,5,19,12,0,940.0,129.0,5.4,17.0,1022.0,888.3,690.8
2016,5,19,12,15,735.0,252.5,5.5,17.0,950.5,808.28,630.8
2016,5,19,12,30,530.0,376.0,5.6,17.0,879.0,727.53,566.47
2016,5,19,12,45,484.0,382.0,5.7,17.5,837.5,670.13,522.12
2016,5,19,13,0,438.0,388.0,5.8,18.0,796.0,615.45,479.34
2016,5,19,13,15,685.0,255.0,5.9,17.5,880.0,632.41,495.92
2016,5,19,13,30,932.0,122.0,6.0,17.0,964.0,633.96,498.35
2016,5,19,13,45,924.0,122.0,6.1,17.0,939.0,583.47,456.41
2016,5,19,14,0,916.0,122.0,6.2,17.0,914.0,532.46,413.17
2016,5,19,14,15,741.5,199.0,6.2,16.5,825.5,459.85,354.0
2016,5,19,14,30,567.0,276.0,6.2,16.0,737.0,411.69,314.9
2016,5,19,14,45,582.5,253.0,6.2,16.0,708.5,365.63,274.55
2016,5,19,15,0,598.0,230.0,6.2,16.0,680.0,316.4,231.1
2016,5,19,15,15,580.5,219.0,6.2,15.5,636.0,269.31,191.04
2016,5,19,15,30,563.0,208.0,6.2,15.0,592.0,225.69,155.26
2016,5,19,15,45,567.0,189.5,6.25,14.5,554.0,180.08,120.17
2016,5,19,16,0,571.0,171.0,6.3,14.0,516.0,132.79,90.05
2016,5,19,16,15,519.5,170.5,6.25,13.5,464.5,108.16,89.6
2016,5,19,16,30,468.0,170.0,6.2,13.0,413.0,110.11,91.8
2016,5,19,16,45,364.5,168.5,6.2,13.0,346.0,118.83,99.77
2016,5,19,17,0,261.0,167.0,6.2,13.0,279.0,117.87,99.25
2016,5,19,17,15,237.5,150.0,6.1,12.5,242.0,107.62,90.64
2016,5,19,17,30,214.0,133.0,6.0,12.0,205.0,96.94,81.48
2016,5,19,17,45,192.5,112.5,5.95,12.0,169.0,83.52,69.53
2016,5,19,18,0,171.0,92.0,5.9,12.0,133.0,69.59,56.88
2016,5,19,18,15,141.0,72.0,5.9,11.5,100.5,55.46,43.94
2016,5,19,18,30,111.0,52.0,5.9,11.0,68.0,40.86,30.37
2016,5,19,18,45,55.5,34.5,5.9,11.0,42.5,28.46,17.96
2016,5,19,19,0,0.0,17.0,5.9,11.0,17.0,14.89,0.0
2016,5,19,19,15,0.0,8.5,5.9,11.0,8.5,7.73,0.0
2016,5,19,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,5,15,111.0,16.5,4.25,10.0,26.5,101.99,0.0
2016,5,20,5,30,222.0,33.0,4.2,10.0,53.0,213.26,163.07
2016,5,20,5,45,331.0,44.0,4.2,10.0,95.0,306.66,255.35
2016,5,20,6,0,440.0,55.0,4.2,10.0,137.0,409.95,347.36
2016,5,20,6,15,509.0,63.0,4.2,10.0,185.5,488.27,415.76
2016,5,20,6,30,578.0,71.0,4.2,10.0,234.0,570.38,483.62
2016,5,20,6,45,629.0,76.0,4.25,10.5,286.0,637.41,536.08
2016,5,20,7,0,680.0,81.0,4.3,11.0,338.0,705.9,587.75
2016,5,20,7,15,713.5,86.0,4.25,11.0,390.0,760.19,627.38
2016,5,20,7,30,747.0,91.0,4.2,11.0,442.0,808.98,661.82
2016,5,20,7,45,771.0,95.0,4.2,11.5,492.5,852.4,690.57
2016,5,20,8,0,795.0,99.0,4.2,12.0,543.0,894.17,717.53
2016,5,20,8,15,814.0,102.5,4.2,12.0,591.5,928.61,740.09
2016,5,20,8,30,833.0,106.0,4.2,12.0,640.0,960.69,760.83
2016,5,20,8,45,845.0,110.0,4.2,12.5,683.5,983.87,773.77
2016,5,20,9,0,857.0,114.0,4.2,13.0,727.0,1004.12,784.63
2016,5,20,9,15,868.5,116.5,4.15,13.0,766.5,1008.21,785.34
2016,5,20,9,30,880.0,119.0,4.1,13.0,806.0,1020.01,791.71
2016,5,20,9,45,890.0,119.5,4.1,13.5,840.5,1024.93,792.21
2016,5,20,10,0,900.0,120.0,4.1,14.0,875.0,1026.59,790.65
2016,5,20,10,15,906.0,121.5,4.1,14.0,902.5,1022.04,786.43
2016,5,20,10,30,912.0,123.0,4.1,14.0,930.0,1014.15,780.12
2016,5,20,10,45,914.5,125.5,4.1,14.0,950.0,1000.6,770.04
2016,5,20,11,0,917.0,128.0,4.1,14.0,970.0,983.82,757.88
2016,5,20,11,15,919.5,129.0,4.05,14.0,983.5,962.5,742.37
2016,5,20,11,30,922.0,130.0,4.0,14.0,997.0,938.2,724.88
2016,5,20,11,45,919.5,132.5,4.0,14.0,1002.0,908.14,703.68
2016,5,20,12,0,917.0,135.0,4.0,14.0,1007.0,875.63,680.74
2016,5,20,12,15,916.5,134.5,4.0,14.0,1005.0,839.89,655.44
2016,5,20,12,30,916.0,134.0,4.0,14.0,1003.0,802.06,628.53
2016,5,20,12,45,909.5,136.5,4.05,14.0,992.5,760.48,597.73
2016,5,20,13,0,903.0,139.0,4.1,14.0,982.0,717.49,564.56
2016,5,20,13,15,899.0,138.0,4.1,14.0,965.0,672.14,528.83
2016,5,20,13,30,895.0,137.0,4.1,14.0,948.0,625.62,491.39
2016,5,20,13,45,888.5,136.0,4.1,14.0,923.5,576.79,451.26
2016,5,20,14,0,882.0,135.0,4.1,14.0,899.0,527.38,409.66
2016,5,20,14,15,874.0,133.5,4.05,14.0,868.5,476.57,365.86
2016,5,20,14,30,866.0,132.0,4.0,14.0,838.0,425.71,321.02
2016,5,20,14,45,856.0,129.0,4.0,14.0,801.5,367.01,269.38
2016,5,20,15,0,846.0,126.0,4.0,14.0,765.0,314.46,222.08
2016,5,20,15,15,832.5,123.5,3.95,13.5,723.0,262.42,176.13
2016,5,20,15,30,819.0,121.0,3.9,13.0,681.0,211.83,133.31
2016,5,20,15,45,801.5,117.5,3.9,13.0,635.0,161.73,95.42
2016,5,20,16,0,784.0,114.0,3.9,13.0,589.0,113.88,68.06
2016,5,20,16,15,761.0,110.0,3.85,13.0,540.0,75.85,61.42
2016,5,20,16,30,738.0,106.0,3.8,13.0,491.0,67.82,54.58
2016,5,20,16,45,706.5,101.5,3.8,13.0,439.5,66.93,53.99
2016,5,20,17,0,675.0,97.0,3.8,13.0,388.0,65.96,53.32
2016,5,20,17,15,634.5,91.0,3.75,12.5,336.5,63.71,51.58
2016,5,20,17,30,594.0,85.0,3.7,12.0,285.0,61.34,49.67
2016,5,20,17,45,534.0,78.0,3.65,12.0,235.0,57.94,46.64
2016,5,20,18,0,474.0,71.0,3.6,12.0,185.0,54.44,43.37
2016,5,20,18,15,391.0,60.5,3.5,11.5,140.0,45.89,35.46
2016,5,20,18,30,308.0,50.0,3.4,11.0,95.0,38.48,28.35
2016,5,20,18,45,193.0,35.5,3.35,11.0,59.5,27.64,17.47
2016,5,20,19,0,78.0,21.0,3.3,11.0,24.0,17.1,0.0
2016,5,20,19,15,39.0,10.5,3.25,10.5,12.0,9.55,0.0
2016,5,20,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,7.5,1.25,10.0,7.5,6.58,0.0
2016,5,21,5,30,0.0,15.0,1.3,10.0,15.0,13.19,4.8
2016,5,21,5,45,0.0,27.0,1.4,10.5,27.0,23.78,14.52
2016,5,21,6,0,0.0,39.0,1.5,11.0,39.0,34.4,23.97
2016,5,21,6,15,0.0,53.0,1.55,11.0,53.0,47.14,35.21
2016,5,21,6,30,0.0,67.0,1.6,11.0,67.0,60.61,46.94
2016,5,21,6,45,0.0,82.0,1.7,11.0,82.0,75.03,59.31
2016,5,21,7,0,0.0,97.0,1.8,11.0,97.0,89.33,71.39
2016,5,21,7,15,11.0,134.5,1.8,11.0,140.0,137.51,112.38
2016,5,21,7,30,22.0,172.0,1.8,11.0,183.0,186.45,153.1
2016,5,21,7,45,47.5,204.5,1.8,11.0,230.5,260.04,213.65
2016,5,21,8,0,73.0,237.0,1.8,11.0,278.0,319.65,261.41
2016,5,21,8,15,89.0,262.5,1.75,11.0,317.0,361.71,293.97
2016,5,21,8,30,105.0,288.0,1.7,11.0,356.0,403.54,325.84
2016,5,21,8,45,125.5,311.5,1.7,11.5,398.0,465.52,372.04
2016,5,21,9,0,146.0,335.0,1.7,12.0,440.0,508.47,402.88
2016,5,21,9,15,288.5,321.0,1.7,12.0,542.5,648.46,509.47
2016,5,21,9,30,431.0,307.0,1.7,12.0,645.0,786.99,609.57
2016,5,21,9,45,601.0,246.0,1.7,12.0,738.5,890.42,683.52
2016,5,21,10,0,771.0,185.0,1.7,12.0,832.0,986.22,747.24
2016,5,21,10,15,569.5,289.0,1.7,12.0,775.0,879.13,669.82
2016,5,21,10,30,368.0,393.0,1.7,12.0,718.0,762.81,583.58
2016,5,21,10,45,418.0,383.0,1.7,12.0,761.0,797.6,609.44
2016,5,21,11,0,468.0,373.0,1.7,12.0,804.0,818.26,623.95
2016,5,21,11,15,438.5,387.5,1.7,12.0,796.0,785.8,599.77
2016,5,21,11,30,409.0,402.0,1.7,12.0,788.0,752.54,575.51
2016,5,21,11,45,610.5,298.0,1.7,12.5,877.5,808.15,618.54
2016,5,21,12,0,812.0,194.0,1.7,13.0,967.0,849.33,648.8
2016,5,21,12,15,629.5,295.5,1.7,13.0,894.0,763.97,584.48
2016,5,21,12,30,447.0,397.0,1.7,13.0,821.0,684.28,524.05
2016,5,21,12,45,373.5,422.0,1.75,13.0,774.5,627.62,482.5
2016,5,21,13,0,300.0,447.0,1.8,13.0,728.0,575.16,443.28
2016,5,21,13,15,398.5,402.5,1.8,13.0,768.5,579.79,447.75
2016,5,21,13,30,497.0,358.0,1.8,13.0,809.0,571.81,441.66
2016,5,21,13,45,459.0,356.5,1.85,13.0,764.5,519.76,401.71
2016,5,21,14,0,421.0,355.0,1.9,13.0,720.0,471.04,363.97
2016,5,21,14,15,442.5,332.5,1.9,13.0,704.5,436.15,335.63
2016,5,21,14,30,464.0,310.0,1.9,13.0,689.0,399.39,304.85
2016,5,21,14,45,624.0,231.0,1.95,13.0,716.5,363.14,270.51
2016,5,21,15,0,784.0,152.0,2.0,13.0,744.0,318.73,226.74
2016,5,21,15,15,646.5,190.0,2.0,13.0,660.5,264.72,184.61
2016,5,21,15,30,509.0,228.0,2.0,13.0,577.0,232.59,162.89
2016,5,21,15,45,621.0,179.0,2.05,13.0,576.0,179.22,116.7
2016,5,21,16,0,733.0,130.0,2.1,13.0,575.0,115.94,70.37
2016,5,21,16,15,709.5,125.5,2.1,13.0,527.0,77.69,62.98
2016,5,21,16,30,686.0,121.0,2.1,13.0,479.0,77.46,63.04
2016,5,21,16,45,659.0,114.0,2.15,13.0,429.5,75.3,61.36
2016,5,21,17,0,632.0,107.0,2.2,13.0,380.0,72.92,59.47
2016,5,21,17,15,591.0,100.0,2.15,12.5,330.0,70.24,57.39
2016,5,21,17,30,550.0,93.0,2.1,12.0,280.0,67.4,55.09
2016,5,21,17,45,495.0,84.0,2.05,12.0,231.0,62.65,50.86
2016,5,21,18,0,440.0,75.0,2.0,12.0,182.0,55.86,44.65
2016,5,21,18,15,361.5,63.5,1.9,11.5,138.0,48.01,37.39
2016,5,21,18,30,283.0,52.0,1.8,11.0,94.0,39.92,29.68
2016,5,21,18,45,181.0,36.5,1.75,11.0,59.5,28.37,18.26
2016,5,21,19,0,79.0,21.0,1.7,11.0,25.0,17.12,0.0
2016,5,21,19,15,39.5,10.5,1.6,10.5,12.5,9.55,0.0
2016,5,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,5,15,98.5,17.5,1.0,10.0,26.5,97.6,0.0
2016,5,22,5,30,197.0,35.0,1.0,10.0,53.0,200.89,154.47
2016,5,22,5,45,287.5,48.5,1.05,10.5,93.5,282.88,232.57
2016,5,22,6,0,378.0,62.0,1.1,11.0,134.0,373.02,310.29
2016,5,22,6,15,445.0,72.0,1.1,11.0,181.0,447.77,373.14
2016,5,22,6,30,512.0,82.0,1.1,11.0,228.0,532.87,441.06
2016,5,22,6,45,289.5,115.5,1.15,11.5,201.5,388.78,323.66
2016,5,22,7,0,67.0,149.0,1.2,12.0,175.0,219.28,180.82
2016,5,22,7,15,208.0,161.5,1.2,12.0,257.0,387.55,320.83
2016,5,22,7,30,349.0,174.0,1.2,12.0,339.0,531.67,433.61
2016,5,22,7,45,520.5,154.0,1.2,12.5,430.5,690.06,551.26
2016,5,22,8,0,692.0,134.0,1.2,13.0,522.0,845.81,657.29
2016,5,22,8,15,713.0,139.0,1.2,13.0,569.0,881.84,678.04
2016,5,22,8,30,734.0,144.0,1.2,13.0,616.0,915.81,698.71
2016,5,22,8,45,747.5,149.5,1.2,13.5,658.5,940.67,711.8
2016,5,22,9,0,761.0,155.0,1.2,14.0,701.0,962.86,723.16
2016,5,22,9,15,773.5,158.0,1.2,14.0,739.5,971.17,726.77
2016,5,22,9,30,786.0,161.0,1.2,14.0,778.0,984.0,733.65
2016,5,22,9,45,545.5,274.0,1.25,14.0,711.0,860.13,648.12
2016,5,22,10,0,305.0,387.0,1.3,14.0,644.0,716.46,543.49
2016,5,22,10,15,408.5,363.0,1.35,14.0,718.5,796.3,602.6
2016,5,22,10,30,512.0,339.0,1.4,14.0,793.0,860.41,647.63
2016,5,22,10,45,501.5,354.0,1.45,14.5,807.0,849.42,637.6
2016,5,22,11,0,491.0,369.0,1.5,15.0,821.0,836.26,627.06
2016,5,22,11,15,497.5,375.5,1.55,15.0,839.0,828.61,621.96
2016,5,22,11,30,504.0,382.0,1.6,15.0,857.0,818.54,615.13
2016,5,22,11,45,475.0,390.5,1.65,15.0,841.0,777.68,586.58
2016,5,22,12,0,446.0,399.0,1.7,15.0,825.0,736.74,557.96
2016,5,22,12,15,649.0,282.0,1.75,14.5,899.5,768.51,586.53
2016,5,22,12,30,852.0,165.0,1.8,14.0,974.0,786.53,603.92
2016,5,22,12,45,636.0,279.0,1.85,14.0,880.0,691.99,531.95
2016,5,22,13,0,420.0,393.0,1.9,14.0,786.0,609.23,468.49
2016,5,22,13,15,452.5,377.0,1.95,14.0,793.5,590.08,454.9
2016,5,22,13,30,485.0,361.0,2.0,14.0,801.0,567.95,438.03
2016,5,22,13,45,478.5,349.0,2.05,14.0,774.0,525.19,405.18
2016,5,22,14,0,472.0,337.0,2.1,14.0,747.0,482.97,372.14
2016,5,22,14,15,642.5,244.0,2.1,14.0,781.5,455.03,347.82
2016,5,22,14,30,813.0,151.0,2.1,14.0,816.0,417.69,313.15
2016,5,22,14,45,697.0,194.0,2.15,14.0,747.0,360.7,266.42
2016,5,22,15,0,581.0,237.0,2.2,14.0,678.0,322.1,235.23
2016,5,22,15,15,543.0,233.5,2.2,14.0,627.5,276.17,197.21
2016,5,22,15,30,505.0,230.0,2.2,14.0,577.0,234.36,163.97
2016,5,22,15,45,506.0,212.0,2.2,14.0,540.5,191.68,131.06
2016,5,22,16,0,507.0,194.0,2.2,14.0,504.0,149.52,103.73
2016,5,22,16,15,390.0,204.0,2.2,13.5,430.5,127.42,105.95
2016,5,22,16,30,273.0,214.0,2.2,13.0,357.0,144.18,121.03
2016,5,22,16,45,353.5,176.5,2.2,13.0,342.5,123.56,103.51
2016,5,22,17,0,434.0,139.0,2.2,13.0,328.0,94.17,78.14
2016,5,22,17,15,394.0,129.5,2.2,12.5,284.5,89.6,74.53
2016,5,22,17,30,354.0,120.0,2.2,12.0,241.0,84.78,70.56
2016,5,22,17,45,327.0,102.5,2.2,12.0,200.0,73.95,60.95
2016,5,22,18,0,300.0,85.0,2.2,12.0,159.0,62.58,50.66
2016,5,22,18,15,250.5,68.5,2.1,11.5,121.0,51.35,40.38
2016,5,22,18,30,201.0,52.0,2.0,11.0,83.0,39.65,29.47
2016,5,22,18,45,129.0,36.0,1.9,11.0,53.0,28.89,18.82
2016,5,22,19,0,57.0,20.0,1.8,11.0,23.0,16.36,0.0
2016,5,22,19,15,28.5,10.0,1.75,11.0,11.5,9.1,0.0
2016,5,22,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,5,15,104.5,16.5,1.6,11.0,26.5,99.38,0.0
2016,5,23,5,30,209.0,33.0,1.6,11.0,53.0,204.37,158.05
2016,5,23,5,45,301.5,45.0,1.65,11.5,93.0,286.41,235.97
2016,5,23,6,0,394.0,57.0,1.7,12.0,133.0,380.91,317.5
2016,5,23,6,15,459.0,66.5,1.7,12.0,179.5,456.37,381.26
2016,5,23,6,30,524.0,76.0,1.7,12.0,226.0,535.52,444.83
