Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,45,404.0,108.5,1.75,12.5,238.0,490.07,406.66
2016,5,23,7,0,284.0,141.0,1.8,13.0,250.0,423.2,350.71
2016,5,23,7,15,483.5,121.5,1.8,13.5,338.0,596.11,487.73
2016,5,23,7,30,683.0,102.0,1.8,14.0,426.0,771.75,614.04
2016,5,23,7,45,707.5,107.0,1.8,14.5,475.0,815.02,640.04
2016,5,23,8,0,732.0,112.0,1.8,15.0,524.0,856.92,665.82
2016,5,23,8,15,514.0,193.5,1.8,15.0,495.0,745.39,583.54
2016,5,23,8,30,296.0,275.0,1.8,15.0,466.0,611.91,480.25
2016,5,23,8,45,348.0,282.5,1.85,15.5,522.0,670.39,523.2
2016,5,23,9,0,400.0,290.0,1.9,16.0,578.0,728.55,563.4
2016,5,23,9,15,367.0,318.0,1.9,16.0,593.5,723.73,556.87
2016,5,23,9,30,334.0,346.0,1.9,16.0,609.0,716.48,549.33
2016,5,23,9,45,309.0,370.0,1.9,16.0,621.0,710.75,543.29
2016,5,23,10,0,284.0,394.0,1.9,16.0,633.0,703.21,536.08
2016,5,23,10,15,366.5,375.0,1.9,16.0,693.5,754.83,573.96
2016,5,23,10,30,449.0,356.0,1.9,16.0,754.0,816.55,617.28
2016,5,23,10,45,385.0,394.5,1.95,16.0,741.5,767.85,580.92
2016,5,23,11,0,321.0,433.0,2.0,16.0,729.0,731.07,553.39
2016,5,23,11,15,387.0,413.0,2.0,16.0,775.0,756.27,572.57
2016,5,23,11,30,453.0,393.0,2.0,16.0,821.0,784.01,592.54
2016,5,23,11,45,426.0,403.0,2.05,16.0,807.5,747.42,566.09
2016,5,23,12,0,399.0,413.0,2.1,16.0,794.0,708.1,538.12
2016,5,23,12,15,384.0,420.0,2.1,16.0,786.0,680.36,517.95
2016,5,23,12,30,369.0,427.0,2.1,16.0,778.0,652.47,497.44
2016,5,23,12,45,319.5,442.0,2.15,16.0,744.0,606.85,463.68
2016,5,23,13,0,270.0,457.0,2.2,16.0,710.0,564.05,431.8
2016,5,23,13,15,289.0,443.0,2.2,16.0,709.5,544.56,417.6
2016,5,23,13,30,308.0,429.0,2.2,16.0,709.0,523.56,401.77
2016,5,23,13,45,275.0,425.0,2.2,16.0,670.5,480.91,369.29
2016,5,23,14,0,242.0,421.0,2.2,16.0,632.0,441.29,339.01
2016,5,23,14,15,282.5,395.5,2.2,15.5,633.0,421.28,323.45
2016,5,23,14,30,323.0,370.0,2.2,15.0,634.0,397.76,304.2
2016,5,23,14,45,327.5,350.5,2.2,15.0,609.0,362.95,275.64
2016,5,23,15,0,332.0,331.0,2.2,15.0,584.0,328.06,246.71
2016,5,23,15,15,325.5,313.0,2.2,15.0,549.5,291.66,216.98
2016,5,23,15,30,319.0,295.0,2.2,15.0,515.0,256.35,188.74
2016,5,23,15,45,211.0,282.5,2.2,15.0,424.0,225.3,169.71
2016,5,23,16,0,103.0,270.0,2.2,15.0,333.0,205.48,160.25
2016,5,23,16,15,56.0,222.0,2.2,14.5,255.5,167.06,139.27
2016,5,23,16,30,9.0,174.0,2.2,14.0,178.0,143.99,120.32
2016,5,23,16,45,6.0,157.5,2.25,14.0,160.0,130.91,109.48
2016,5,23,17,0,3.0,141.0,2.3,14.0,142.0,117.71,98.39
2016,5,23,17,15,1.5,123.0,2.35,13.5,123.5,103.32,86.28
2016,5,23,17,30,0.0,105.0,2.4,13.0,105.0,88.8,73.83
2016,5,23,17,45,0.0,87.0,2.45,13.0,87.0,74.17,60.9
2016,5,23,18,0,0.0,69.0,2.5,13.0,69.0,59.41,47.65
2016,5,23,18,15,0.0,52.5,2.5,12.5,52.5,45.67,35.18
2016,5,23,18,30,0.0,36.0,2.5,12.0,36.0,31.76,22.43
2016,5,23,18,45,0.0,23.0,2.5,12.0,23.0,20.26,11.54
2016,5,23,19,0,0.0,10.0,2.5,12.0,10.0,8.78,0.0
2016,5,23,19,15,0.0,5.0,2.5,12.0,5.0,4.55,0.0
2016,5,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,5,15,111.0,17.0,2.35,11.0,28.0,104.37,5.38
2016,5,24,5,30,222.0,34.0,2.4,11.0,56.0,213.84,166.68
2016,5,24,5,45,316.5,45.5,2.5,11.5,96.5,296.98,245.73
2016,5,24,6,0,411.0,57.0,2.6,12.0,137.0,393.02,329.23
2016,5,24,6,15,476.0,65.5,2.6,12.0,184.0,467.98,393.29
2016,5,24,6,30,541.0,74.0,2.6,12.0,231.0,546.53,456.95
2016,5,24,6,45,584.0,81.5,2.6,12.5,280.5,609.08,504.49
2016,5,24,7,0,627.0,89.0,2.6,13.0,330.0,672.72,551.04
2016,5,24,7,15,660.5,94.5,2.55,13.0,380.5,726.19,589.08
2016,5,24,7,30,694.0,100.0,2.5,13.0,431.0,779.36,625.88
2016,5,24,7,45,716.5,105.5,2.5,13.5,479.5,821.7,653.05
2016,5,24,8,0,739.0,111.0,2.5,14.0,528.0,862.54,678.66
2016,5,24,8,15,501.5,196.5,2.45,14.0,490.0,737.02,584.1
2016,5,24,8,30,264.0,282.0,2.4,14.0,452.0,588.91,467.1
2016,5,24,8,45,294.5,296.5,2.35,14.5,498.5,633.8,499.67
2016,5,24,9,0,325.0,311.0,2.3,15.0,545.0,677.87,529.63
2016,5,24,9,15,275.0,341.5,2.25,15.0,547.0,658.13,511.68
2016,5,24,9,30,225.0,372.0,2.2,15.0,549.0,618.48,480.19
2016,5,24,9,45,196.5,392.0,2.2,15.5,551.5,605.48,468.17
2016,5,24,10,0,168.0,412.0,2.2,16.0,554.0,591.45,455.31
2016,5,24,10,15,165.0,426.5,2.2,16.0,569.5,595.91,457.71
2016,5,24,10,30,162.0,441.0,2.2,16.0,585.0,599.35,459.31
2016,5,24,10,45,146.5,450.5,2.25,16.0,583.5,584.89,447.95
2016,5,24,11,0,131.0,460.0,2.3,16.0,582.0,570.08,436.51
2016,5,24,11,15,118.5,463.5,2.3,16.0,575.0,552.04,422.74
2016,5,24,11,30,106.0,467.0,2.3,16.0,568.0,526.16,403.35
2016,5,24,11,45,74.5,441.5,2.3,16.0,512.5,467.2,359.2
2016,5,24,12,0,43.0,416.0,2.3,16.0,457.0,410.96,316.74
2016,5,24,12,15,45.0,418.5,2.3,16.0,461.5,408.64,315.24
2016,5,24,12,30,47.0,421.0,2.3,16.0,466.0,405.95,313.21
2016,5,24,12,45,65.5,436.5,2.35,16.0,498.5,425.51,328.26
2016,5,24,13,0,84.0,452.0,2.4,16.0,531.0,442.73,341.3
2016,5,24,13,15,135.5,453.0,2.4,15.5,577.5,462.14,356.96
2016,5,24,13,30,187.0,454.0,2.4,15.0,624.0,479.33,370.47
2016,5,24,13,45,130.5,429.5,2.45,15.0,547.0,415.48,321.97
2016,5,24,14,0,74.0,405.0,2.5,15.0,470.0,365.26,283.95
2016,5,24,14,15,207.5,385.0,2.5,15.0,557.5,391.18,302.88
2016,5,24,14,30,341.0,365.0,2.5,15.0,645.0,401.79,307.74
2016,5,24,14,45,435.0,311.0,2.55,15.0,652.0,363.4,274.2
2016,5,24,15,0,529.0,257.0,2.6,15.0,659.0,323.84,237.99
2016,5,24,15,15,395.5,282.5,2.6,14.5,574.0,278.78,205.02
2016,5,24,15,30,262.0,308.0,2.6,14.0,489.0,255.63,191.65
2016,5,24,15,45,375.5,255.0,2.65,14.0,495.5,216.73,156.66
2016,5,24,16,0,489.0,202.0,2.7,14.0,502.0,155.8,108.68
2016,5,24,16,15,592.0,158.5,2.7,13.5,492.0,98.86,81.25
2016,5,24,16,30,695.0,115.0,2.7,13.0,482.0,73.06,59.14
2016,5,24,16,45,486.0,142.0,2.7,13.0,386.0,94.15,77.93
2016,5,24,17,0,277.0,169.0,2.7,13.0,290.0,119.08,100.06
2016,5,24,17,15,253.5,152.0,2.65,13.0,252.5,108.9,91.37
2016,5,24,17,30,230.0,135.0,2.6,13.0,215.0,98.28,82.2
2016,5,24,17,45,209.0,115.0,2.6,13.0,178.5,85.26,70.74
2016,5,24,18,0,188.0,95.0,2.6,13.0,142.0,71.73,58.61
2016,5,24,18,15,154.5,75.5,2.5,12.5,108.5,58.01,46.16
2016,5,24,18,30,121.0,56.0,2.4,12.0,75.0,43.84,33.09
2016,5,24,18,45,70.5,38.5,2.35,12.0,48.5,31.63,21.26
2016,5,24,19,0,20.0,21.0,2.3,12.0,22.0,18.18,2.95
2016,5,24,19,15,10.0,10.5,2.25,12.0,11.0,9.55,0.0
2016,5,24,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,115.0,16.5,2.25,11.0,28.0,105.92,13.89
2016,5,25,5,30,230.0,33.0,2.3,11.0,56.0,216.69,169.73
2016,5,25,5,45,323.5,44.5,2.35,11.5,96.5,303.43,251.05
2016,5,25,6,0,417.0,56.0,2.4,12.0,137.0,396.31,331.74
2016,5,25,6,15,480.5,64.0,2.4,12.0,184.0,469.7,394.33
2016,5,25,6,30,544.0,72.0,2.4,12.0,231.0,546.57,456.31
2016,5,25,6,45,272.0,80.5,2.45,12.5,160.0,345.21,291.09
2016,5,25,7,0,0.0,89.0,2.5,13.0,89.0,80.73,63.26
2016,5,25,7,15,0.0,117.5,2.5,13.5,117.5,109.16,87.18
2016,5,25,7,30,0.0,146.0,2.5,14.0,146.0,137.61,110.36
2016,5,25,7,45,2.5,161.0,2.55,14.5,162.5,153.77,123.15
2016,5,25,8,0,5.0,176.0,2.6,15.0,179.0,169.99,135.85
2016,5,25,8,15,11.0,201.0,2.6,15.0,208.5,200.03,159.99
2016,5,25,8,30,17.0,226.0,2.6,15.0,238.0,230.03,183.77
2016,5,25,8,45,21.5,249.5,2.6,15.5,265.0,256.87,204.31
2016,5,25,9,0,26.0,273.0,2.6,16.0,292.0,300.68,237.82
2016,5,25,9,15,27.5,289.5,2.6,16.0,310.5,316.98,249.81
2016,5,25,9,30,29.0,306.0,2.6,16.0,329.0,332.94,261.59
2016,5,25,9,45,34.5,329.0,2.6,16.5,357.5,359.36,280.95
2016,5,25,10,0,40.0,352.0,2.6,17.0,386.0,385.09,299.53
2016,5,25,10,15,46.0,373.0,2.65,17.0,413.5,408.47,316.83
2016,5,25,10,30,52.0,394.0,2.7,17.0,441.0,430.99,333.42
2016,5,25,10,45,124.5,427.5,2.75,17.0,542.5,541.13,416.81
2016,5,25,11,0,197.0,461.0,2.8,17.0,644.0,632.65,484.09
2016,5,25,11,15,168.5,468.0,2.85,17.0,626.0,601.88,460.17
2016,5,25,11,30,140.0,475.0,2.9,17.0,608.0,571.58,437.31
2016,5,25,11,45,532.5,293.5,2.95,17.0,801.5,740.83,570.48
2016,5,25,12,0,925.0,112.0,3.0,17.0,995.0,866.38,662.17
2016,5,25,12,15,925.0,111.5,3.1,17.0,994.0,831.48,637.39
2016,5,25,12,30,925.0,111.0,3.2,17.0,993.0,794.41,612.19
2016,5,25,12,45,659.0,258.5,3.3,17.0,884.0,693.74,535.6
2016,5,25,13,0,393.0,406.0,3.4,17.0,775.0,606.14,466.51
2016,5,25,13,15,403.0,393.5,3.45,17.0,766.5,573.86,442.77
2016,5,25,13,30,413.0,381.0,3.5,17.0,758.0,543.66,419.7
2016,5,25,13,45,654.0,248.5,3.6,17.0,827.0,541.23,418.4
2016,5,25,14,0,895.0,116.0,3.7,17.0,896.0,526.11,404.39
2016,5,25,14,15,888.5,114.5,3.75,17.0,867.0,475.79,361.58
2016,5,25,14,30,882.0,113.0,3.8,17.0,838.0,425.26,317.66
2016,5,25,14,45,871.5,112.0,3.9,17.0,802.5,373.74,272.18
2016,5,25,15,0,861.0,111.0,4.0,17.0,767.0,322.79,226.65
2016,5,25,15,15,849.5,108.5,4.05,16.5,726.5,271.33,181.39
2016,5,25,15,30,838.0,106.0,4.1,16.0,686.0,212.28,131.61
2016,5,25,15,45,819.0,105.0,4.15,16.0,640.5,162.95,93.65
2016,5,25,16,0,800.0,104.0,4.2,16.0,595.0,115.96,65.34
2016,5,25,16,15,779.5,100.5,4.2,15.5,547.0,69.7,55.43
2016,5,25,16,30,759.0,97.0,4.2,15.0,499.0,68.23,54.48
2016,5,25,16,45,724.0,95.0,4.25,15.0,448.0,62.13,49.31
2016,5,25,17,0,689.0,93.0,4.3,15.0,397.0,62.69,49.97
2016,5,25,17,15,651.0,87.5,4.3,14.5,346.0,60.69,48.47
2016,5,25,17,30,613.0,82.0,4.3,14.0,295.0,58.58,46.8
2016,5,25,17,45,550.5,76.5,4.3,14.0,244.5,56.24,44.75
2016,5,25,18,0,488.0,71.0,4.3,14.0,194.0,53.9,42.58
2016,5,25,18,15,410.5,61.0,4.2,13.5,148.5,47.51,36.7
2016,5,25,18,30,333.0,51.0,4.1,13.0,103.0,39.13,28.84
2016,5,25,18,45,218.0,37.5,4.05,13.0,66.5,29.1,19.1
2016,5,25,19,0,103.0,24.0,4.0,13.0,30.0,19.5,4.6
2016,5,25,19,15,51.5,12.0,3.95,12.5,15.0,10.91,0.0
2016,5,25,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,91.5,18.5,2.85,11.5,28.0,96.82,18.5
2016,5,26,5,30,183.0,37.0,2.8,12.0,56.0,194.62,151.97
2016,5,26,5,45,277.5,50.0,2.75,12.5,96.0,278.27,229.68
2016,5,26,6,0,372.0,63.0,2.7,13.0,136.0,370.33,309.59
2016,5,26,6,15,438.5,72.5,2.65,13.0,183.0,443.98,372.45
2016,5,26,6,30,505.0,82.0,2.6,13.0,230.0,528.36,441.09
2016,5,26,6,45,317.0,118.5,2.6,13.5,217.5,415.13,346.91
2016,5,26,7,0,129.0,155.0,2.6,14.0,205.0,294.51,243.98
2016,5,26,7,15,117.0,177.5,2.55,14.5,227.5,311.58,256.53
2016,5,26,7,30,105.0,200.0,2.5,15.0,250.0,327.17,267.04
2016,5,26,7,45,140.0,223.5,2.45,15.5,298.5,386.2,313.13
2016,5,26,8,0,175.0,247.0,2.4,16.0,347.0,445.88,358.31
2016,5,26,8,15,184.0,269.5,2.35,16.0,382.5,479.56,382.53
2016,5,26,8,30,193.0,292.0,2.3,16.0,418.0,512.47,405.96
2016,5,26,8,45,494.0,213.0,2.3,16.5,563.0,754.93,590.13
2016,5,26,9,0,795.0,134.0,2.3,17.0,708.0,967.65,734.91
2016,5,26,9,15,807.5,137.0,2.3,17.0,746.5,983.81,741.92
2016,5,26,9,30,820.0,140.0,2.3,17.0,785.0,996.96,749.11
2016,5,26,9,45,824.0,145.5,2.3,17.5,817.0,1001.18,749.08
2016,5,26,10,0,828.0,151.0,2.3,18.0,849.0,1002.15,747.14
2016,5,26,10,15,835.5,152.5,2.35,18.0,876.5,999.11,744.69
2016,5,26,10,30,843.0,154.0,2.4,18.0,904.0,992.84,740.26
2016,5,26,10,45,850.5,154.0,2.5,18.5,925.5,981.82,731.93
2016,5,26,11,0,858.0,154.0,2.6,19.0,947.0,957.21,714.66
2016,5,26,11,15,861.5,155.0,2.65,19.0,960.5,937.83,701.91
2016,5,26,11,30,865.0,156.0,2.7,19.0,974.0,915.62,687.21
2016,5,26,11,45,868.5,155.0,2.8,19.5,981.0,888.99,668.61
2016,5,26,12,0,872.0,154.0,2.9,20.0,988.0,859.87,648.29
2016,5,26,12,15,872.0,153.5,3.0,20.0,987.0,826.05,625.86
2016,5,26,12,30,872.0,153.0,3.1,20.0,986.0,790.26,601.85
2016,5,26,12,45,877.0,148.5,3.25,20.0,979.0,753.05,575.58
2016,5,26,13,0,882.0,144.0,3.4,20.0,972.0,713.8,546.89
2016,5,26,13,15,878.5,143.0,3.5,19.5,956.0,669.98,514.8
2016,5,26,13,30,875.0,142.0,3.6,19.0,940.0,624.99,480.85
2016,5,26,13,45,870.0,141.0,3.7,19.0,917.5,578.2,443.61
2016,5,26,14,0,865.0,140.0,3.8,19.0,895.0,530.7,404.78
2016,5,26,14,15,858.0,138.0,3.85,18.5,866.0,481.09,363.9
2016,5,26,14,30,851.0,136.0,3.9,18.0,837.0,426.19,317.83
2016,5,26,14,45,842.0,133.5,3.95,18.0,802.0,374.66,272.71
2016,5,26,15,0,833.0,131.0,4.0,18.0,767.0,323.72,227.52
2016,5,26,15,15,821.0,128.0,4.0,18.0,726.5,272.52,182.48
2016,5,26,15,30,809.0,125.0,4.0,18.0,686.0,222.6,140.09
2016,5,26,15,45,792.0,122.0,4.05,18.0,641.0,173.57,102.46
2016,5,26,16,0,775.0,119.0,4.1,18.0,596.0,126.72,73.84
2016,5,26,16,15,753.5,115.0,4.1,17.5,548.0,73.39,58.15
2016,5,26,16,30,732.0,111.0,4.1,17.0,500.0,70.51,56.01
2016,5,26,16,45,701.0,107.0,4.1,16.5,449.5,70.12,55.98
2016,5,26,17,0,670.0,103.0,4.1,16.0,399.0,69.68,55.9
2016,5,26,17,15,631.0,96.5,4.05,15.5,348.0,67.24,54.04
2016,5,26,17,30,592.0,90.0,4.0,15.0,297.0,64.65,51.98
2016,5,26,17,45,534.0,83.0,4.0,15.0,247.0,61.4,49.15
2016,5,26,18,0,476.0,76.0,4.0,15.0,197.0,58.06,46.09
2016,5,26,18,15,398.5,65.0,3.95,14.5,151.0,49.06,37.93
2016,5,26,18,30,321.0,54.0,3.9,14.0,105.0,41.37,30.7
2016,5,26,18,45,211.5,39.5,3.85,13.5,68.5,30.62,20.43
2016,5,26,19,0,102.0,25.0,3.8,13.0,32.0,20.28,5.94
2016,5,26,19,15,51.0,12.5,3.75,12.5,16.0,11.37,0.0
2016,5,26,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,94.0,19.0,2.95,11.5,28.5,99.49,24.66
2016,5,27,5,30,188.0,38.0,2.9,12.0,57.0,199.13,156.08
2016,5,27,5,45,287.0,50.5,2.85,12.5,98.0,285.19,235.61
2016,5,27,6,0,386.0,63.0,2.8,13.0,139.0,380.12,317.89
2016,5,27,6,15,452.0,72.5,2.65,13.5,186.5,458.67,383.55
2016,5,27,6,30,518.0,82.0,2.5,14.0,234.0,538.64,447.16
2016,5,27,6,45,572.0,87.5,2.45,14.5,285.0,607.25,498.76
2016,5,27,7,0,626.0,93.0,2.4,15.0,336.0,677.45,549.45
2016,5,27,7,15,660.5,98.5,2.25,15.5,387.0,731.84,585.82
2016,5,27,7,30,695.0,104.0,2.1,16.0,438.0,785.97,620.63
2016,5,27,7,45,726.5,106.5,2.0,16.5,488.5,832.88,649.43
2016,5,27,8,0,758.0,109.0,1.9,17.0,539.0,873.25,672.85
2016,5,27,8,15,778.0,113.0,1.8,17.0,586.5,908.67,693.58
2016,5,27,8,30,798.0,117.0,1.7,17.0,634.0,941.86,712.42
2016,5,27,8,45,815.5,118.5,1.65,17.5,678.0,967.22,725.06
2016,5,27,9,0,833.0,120.0,1.6,18.0,722.0,989.87,735.85
2016,5,27,9,15,844.5,122.5,1.55,18.5,761.0,1004.79,741.56
2016,5,27,9,30,856.0,125.0,1.5,19.0,800.0,1005.49,738.22
2016,5,27,9,45,871.0,123.5,1.45,19.5,835.0,1013.46,739.87
2016,5,27,10,0,886.0,122.0,1.4,20.0,870.0,1018.29,739.5
2016,5,27,10,15,892.0,123.5,1.45,20.0,897.5,1014.09,736.62
2016,5,27,10,30,898.0,125.0,1.5,20.0,925.0,1006.62,731.88
2016,5,27,10,45,903.0,125.5,1.55,20.5,945.5,993.96,722.57
2016,5,27,11,0,908.0,126.0,1.6,21.0,966.0,978.13,711.39
2016,5,27,11,15,911.0,127.0,1.65,21.0,979.5,957.84,698.76
2016,5,27,11,30,914.0,128.0,1.7,21.0,993.0,934.58,684.25
2016,5,27,11,45,913.5,129.0,1.8,21.0,998.5,905.5,666.47
2016,5,27,12,0,913.0,130.0,1.9,21.0,1004.0,873.95,646.88
2016,5,27,12,15,912.5,130.0,2.0,21.0,1003.0,839.25,624.94
2016,5,27,12,30,912.0,130.0,2.1,21.0,1002.0,802.47,601.29
2016,5,27,12,45,904.5,133.5,2.25,21.0,991.5,761.59,574.14
2016,5,27,13,0,897.0,137.0,2.4,21.0,981.0,719.38,544.14
2016,5,27,13,15,894.0,136.0,2.45,21.0,964.5,675.37,511.56
2016,5,27,13,30,891.0,135.0,2.5,21.0,948.0,630.11,477.2
2016,5,27,13,45,883.5,135.0,2.65,21.0,924.5,582.12,440.22
2016,5,27,14,0,876.0,135.0,2.8,21.0,901.0,533.62,401.67
2016,5,27,14,15,869.0,133.5,2.85,21.0,871.5,483.92,360.79
2016,5,27,14,30,862.0,132.0,2.9,21.0,842.0,434.08,318.7
2016,5,27,14,45,848.5,131.5,3.0,21.0,805.5,376.72,270.24
2016,5,27,15,0,835.0,131.0,3.1,21.0,769.0,325.72,225.95
2016,5,27,15,15,822.0,128.5,3.2,20.5,728.5,274.58,182.09
2016,5,27,15,30,809.0,126.0,3.3,20.0,688.0,224.83,140.64
2016,5,27,15,45,787.5,124.5,3.45,20.0,642.0,176.37,103.87
2016,5,27,16,0,766.0,123.0,3.6,20.0,596.0,130.58,76.13
2016,5,27,16,15,743.5,119.0,3.65,19.5,547.5,77.38,61.08
2016,5,27,16,30,721.0,115.0,3.7,19.0,499.0,73.0,57.68
2016,5,27,16,45,688.5,110.5,3.75,19.0,448.5,72.37,57.35
2016,5,27,17,0,656.0,106.0,3.8,19.0,398.0,71.67,56.94
2016,5,27,17,15,616.5,99.5,3.8,18.5,347.0,69.33,55.2
2016,5,27,17,30,577.0,93.0,3.8,18.0,296.0,66.84,53.27
2016,5,27,17,45,520.0,85.5,3.8,17.5,246.5,63.3,50.32
2016,5,27,18,0,463.0,78.0,3.8,17.0,197.0,57.88,45.57
2016,5,27,18,15,387.5,67.0,3.8,16.5,151.5,50.48,38.87
2016,5,27,18,30,312.0,56.0,3.8,16.0,106.0,42.84,31.75
2016,5,27,18,45,209.0,40.5,3.8,15.5,69.5,31.37,20.95
2016,5,27,19,0,106.0,25.0,3.8,15.0,33.0,20.3,6.64
2016,5,27,19,15,53.0,12.5,3.8,14.5,16.5,11.37,0.0
2016,5,27,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,28,5,15,56.0,18.5,2.35,12.5,24.5,66.01,17.47
2016,5,28,5,30,112.0,37.0,2.3,13.0,49.0,136.33,105.41
2016,5,28,5,45,167.0,54.5,2.25,13.5,83.0,198.1,162.21
2016,5,28,6,0,222.0,72.0,2.2,14.0,117.0,263.5,219.38
2016,5,28,6,15,260.0,90.0,2.1,14.5,156.0,320.69,267.88
2016,5,28,6,30,298.0,108.0,2.0,15.0,195.0,379.89,316.18
2016,5,28,6,45,344.0,117.5,1.95,15.5,237.0,453.09,373.75
2016,5,28,7,0,390.0,127.0,1.9,16.0,279.0,512.71,418.97
2016,5,28,7,15,533.0,119.0,1.85,16.0,357.0,644.85,519.2
2016,5,28,7,30,676.0,111.0,1.8,16.0,435.0,777.7,613.03
2016,5,28,7,45,703.0,115.5,1.75,16.5,485.0,822.58,639.83
2016,5,28,8,0,730.0,120.0,1.7,17.0,535.0,866.17,665.87
2016,5,28,8,15,750.5,124.0,1.65,17.5,582.0,901.27,685.5
2016,5,28,8,30,771.0,128.0,1.6,18.0,629.0,928.26,699.4
2016,5,28,8,45,787.5,131.5,1.6,18.5,673.0,954.63,713.46
2016,5,28,9,0,804.0,135.0,1.6,19.0,717.0,978.31,725.66
2016,5,28,9,15,816.5,137.5,1.6,19.0,756.0,994.01,734.04
2016,5,28,9,30,829.0,140.0,1.6,19.0,795.0,1006.67,740.63
2016,5,28,9,45,838.5,142.5,1.6,19.5,828.5,1013.17,741.99
2016,5,28,10,0,848.0,145.0,1.6,20.0,862.0,1016.44,741.48
2016,5,28,10,15,855.0,146.5,1.6,20.0,889.5,1012.88,738.19
2016,5,28,10,30,862.0,148.0,1.6,20.0,917.0,994.89,725.89
2016,5,28,10,45,867.0,149.5,1.65,20.5,937.5,983.33,717.32
2016,5,28,11,0,872.0,151.0,1.7,21.0,958.0,968.66,706.77
2016,5,28,11,15,875.5,151.5,1.75,21.0,971.5,948.66,694.21
2016,5,28,11,30,879.0,152.0,1.8,21.0,985.0,925.82,679.83
2016,5,28,11,45,689.5,274.0,1.85,21.0,930.0,858.59,634.0
2016,5,28,12,0,500.0,396.0,1.9,21.0,875.0,781.52,577.56
2016,5,28,12,15,483.5,399.0,1.95,21.0,862.0,744.4,552.57
2016,5,28,12,30,467.0,402.0,2.0,21.0,849.0,707.2,526.8
2016,5,28,12,45,475.0,395.0,2.05,21.0,845.5,679.7,507.84
2016,5,28,13,0,483.0,388.0,2.1,21.0,842.0,651.01,487.58
2016,5,28,13,15,481.0,378.0,2.15,21.0,824.0,612.6,459.99
2016,5,28,13,30,479.0,368.0,2.2,21.0,806.0,574.11,431.82
2016,5,28,13,45,486.5,352.5,2.25,21.0,788.0,536.59,403.78
2016,5,28,14,0,494.0,337.0,2.3,21.0,770.0,498.34,374.44
2016,5,28,14,15,663.0,243.0,2.35,21.0,803.0,469.41,350.33
2016,5,28,14,30,832.0,149.0,2.4,21.0,836.0,431.42,316.42
2016,5,28,14,45,822.5,146.0,2.45,21.0,800.5,380.32,272.91
2016,5,28,15,0,813.0,143.0,2.5,21.0,765.0,329.89,229.36
2016,5,28,15,15,799.5,139.5,2.55,20.5,724.5,279.03,186.1
2016,5,28,15,30,786.0,136.0,2.6,20.0,684.0,229.65,145.19
2016,5,28,15,45,770.0,132.0,2.7,20.0,639.0,181.25,108.22
2016,5,28,16,0,754.0,128.0,2.8,20.0,594.0,126.76,72.88
2016,5,28,16,15,731.5,123.5,2.85,19.5,546.0,81.63,64.69
2016,5,28,16,30,709.0,119.0,2.9,19.0,498.0,75.49,59.81
2016,5,28,16,45,681.5,113.0,2.95,19.0,448.0,73.97,58.72
2016,5,28,17,0,654.0,107.0,3.0,19.0,398.0,72.29,57.46
2016,5,28,17,15,614.5,100.5,3.05,18.5,347.5,69.98,55.75
2016,5,28,17,30,575.0,94.0,3.1,18.0,297.0,67.52,53.86
2016,5,28,17,45,523.5,85.5,3.15,17.5,247.5,63.2,50.23
2016,5,28,18,0,472.0,77.0,3.2,17.0,198.0,58.67,46.27
2016,5,28,18,15,396.5,66.0,3.15,16.5,152.5,49.72,38.23
2016,5,28,18,30,321.0,55.0,3.1,16.0,107.0,42.06,31.1
2016,5,28,18,45,219.5,40.5,3.1,15.5,70.5,31.36,21.01
2016,5,28,19,0,118.0,26.0,3.1,15.0,34.0,20.36,7.34
2016,5,28,19,15,59.0,13.0,3.05,14.5,17.0,11.82,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,5,15,104.5,19.0,2.85,12.5,30.0,105.93,35.58
2016,5,29,5,30,209.0,38.0,2.8,13.0,60.0,211.59,166.38
2016,5,29,5,45,304.0,50.5,2.75,13.5,101.0,296.19,244.01
2016,5,29,6,0,399.0,63.0,2.7,14.0,142.0,389.19,324.15
2016,5,29,6,15,464.0,72.0,2.6,14.5,189.5,467.27,389.05
2016,5,29,6,30,529.0,81.0,2.5,15.0,237.0,546.3,451.47
2016,5,29,6,45,577.0,88.0,2.45,15.5,287.5,612.15,500.59
2016,5,29,7,0,625.0,95.0,2.4,16.0,338.0,679.33,548.71
2016,5,29,7,15,659.0,100.5,2.3,16.5,389.0,733.3,584.95
2016,5,29,7,30,693.0,106.0,2.2,17.0,440.0,786.96,619.71
2016,5,29,7,45,718.5,110.5,2.15,17.5,489.5,830.84,646.81
2016,5,29,8,0,744.0,115.0,2.1,18.0,539.0,873.35,672.34
2016,5,29,8,15,763.5,119.0,2.1,18.0,586.0,902.02,689.62
2016,5,29,8,30,783.0,123.0,2.1,18.0,633.0,934.54,709.54
2016,5,29,8,45,797.0,127.0,2.1,18.5,676.0,959.18,722.6
2016,5,29,9,0,811.0,131.0,2.1,19.0,719.0,981.06,733.83
2016,5,29,9,15,823.0,133.5,2.1,19.0,757.5,996.35,742.13
2016,5,29,9,30,835.0,136.0,2.1,19.0,796.0,1008.59,748.58
2016,5,29,9,45,839.0,141.0,2.15,19.5,828.0,1012.4,748.84
2016,5,29,10,0,843.0,146.0,2.2,20.0,860.0,1012.94,747.2
2016,5,29,10,15,850.0,148.0,2.25,20.0,887.0,1009.99,744.87
2016,5,29,10,30,857.0,150.0,2.3,20.0,914.0,1003.78,740.56
2016,5,29,10,45,862.5,151.0,2.35,20.5,935.0,980.97,724.12
2016,5,29,11,0,868.0,152.0,2.4,21.0,956.0,966.41,713.34
2016,5,29,11,15,871.0,152.5,2.45,21.0,969.0,946.08,700.1
2016,5,29,11,30,874.0,153.0,2.5,21.0,982.0,922.94,685.05
2016,5,29,11,45,877.0,152.0,2.6,21.0,988.5,895.83,667.73
2016,5,29,12,0,880.0,151.0,2.7,21.0,995.0,866.24,648.63
2016,5,29,12,15,879.5,151.0,2.75,21.0,993.5,832.37,626.12
2016,5,29,12,30,879.0,151.0,2.8,21.0,992.0,796.54,602.1
2016,5,29,12,45,872.5,154.0,2.9,21.0,982.0,756.96,574.28
2016,5,29,13,0,866.0,157.0,3.0,21.0,972.0,716.07,544.46
2016,5,29,13,15,862.5,156.0,3.05,21.0,956.5,672.95,512.17
2016,5,29,13,30,859.0,155.0,3.1,21.0,941.0,628.54,478.16
2016,5,29,13,45,856.5,151.5,3.2,21.0,918.5,580.7,440.94
2016,5,29,14,0,854.0,148.0,3.3,21.0,896.0,532.09,402.03
2016,5,29,14,15,846.5,146.0,3.3,20.5,867.0,481.84,361.28
2016,5,29,14,30,839.0,144.0,3.3,20.0,838.0,431.63,319.37
2016,5,29,14,45,831.0,140.5,3.35,20.0,803.0,380.37,275.16
2016,5,29,15,0,823.0,137.0,3.4,20.0,768.0,329.61,230.74
2016,5,29,15,15,810.0,134.5,3.4,20.0,727.5,279.13,186.81
2016,5,29,15,30,797.0,132.0,3.4,20.0,687.0,230.05,145.4
2016,5,29,15,45,781.5,127.5,3.45,20.0,642.5,180.78,107.39
2016,5,29,16,0,766.0,123.0,3.5,20.0,598.0,133.53,77.59
2016,5,29,16,15,744.0,119.0,3.5,19.5,550.0,80.4,54.9
2016,5,29,16,30,722.0,115.0,3.5,19.0,502.0,72.8,57.5
2016,5,29,16,45,693.5,110.0,3.5,19.0,452.0,71.86,56.89
2016,5,29,17,0,665.0,105.0,3.5,19.0,402.0,70.8,56.17
2016,5,29,17,15,626.5,98.5,3.45,18.5,351.5,68.43,54.4
2016,5,29,17,30,588.0,92.0,3.4,18.0,301.0,65.89,52.43
2016,5,29,17,45,534.0,84.5,3.4,17.5,251.0,62.31,49.45
2016,5,29,18,0,480.0,77.0,3.4,17.0,201.0,58.59,46.2
2016,5,29,18,15,404.5,66.5,3.3,16.5,155.5,50.09,38.56
2016,5,29,18,30,329.0,56.0,3.2,16.0,110.0,42.81,31.79
2016,5,29,18,45,223.5,41.5,3.15,15.5,72.5,32.12,21.72
2016,5,29,19,0,118.0,27.0,3.1,15.0,35.0,21.13,8.42
2016,5,29,19,15,59.0,13.5,3.05,14.5,17.5,12.28,0.0
2016,5,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,5,15,123.0,18.5,0.55,12.5,31.5,115.67,43.2
2016,5,30,5,30,246.0,37.0,0.5,13.0,63.0,232.46,181.76
2016,5,30,5,45,342.0,47.5,0.45,14.0,104.5,319.3,258.31
2016,5,30,6,0,438.0,58.0,0.4,15.0,146.0,413.9,335.38
2016,5,30,6,15,501.5,66.0,0.35,15.0,194.0,488.26,394.28
2016,5,30,6,30,565.0,74.0,0.3,15.0,242.0,566.03,451.92
2016,5,30,6,45,361.0,115.0,0.25,15.5,230.0,463.74,371.11
2016,5,30,7,0,157.0,156.0,0.2,16.0,218.0,319.1,255.9
2016,5,30,7,15,131.0,179.0,0.15,16.5,235.5,325.39,259.73
2016,5,30,7,30,105.0,202.0,0.1,17.0,253.0,312.45,247.44
2016,5,30,7,45,150.0,224.5,0.1,17.5,306.0,396.42,310.61
2016,5,30,8,0,195.0,247.0,0.1,18.0,359.0,464.62,359.17
2016,5,30,8,15,503.0,178.5,0.2,18.5,498.0,717.94,542.95
2016,5,30,8,30,811.0,110.0,0.3,19.0,637.0,947.0,688.42
2016,5,30,8,45,824.5,113.0,0.45,19.5,680.5,970.39,699.4
2016,5,30,9,0,838.0,116.0,0.6,20.0,724.0,991.01,712.32
2016,5,30,9,15,849.0,118.5,0.7,20.0,762.5,994.6,714.97
2016,5,30,9,30,860.0,121.0,0.8,20.0,801.0,1006.15,722.94
2016,5,30,9,45,871.5,121.0,0.9,20.5,835.0,1012.4,726.17
2016,5,30,10,0,883.0,121.0,1.0,21.0,869.0,1015.49,727.57
2016,5,30,10,15,889.0,122.5,1.05,21.0,896.0,1011.47,725.05
2016,5,30,10,30,895.0,124.0,1.1,21.0,923.0,1004.2,720.7
2016,5,30,10,45,898.5,125.5,1.2,21.0,943.0,991.29,713.82
2016,5,30,11,0,902.0,127.0,1.3,21.0,963.0,975.25,704.97
2016,5,30,11,15,904.5,128.0,1.35,21.0,976.5,954.76,692.47
2016,5,30,11,30,907.0,129.0,1.4,21.0,990.0,931.36,678.12
2016,5,30,11,45,908.0,129.5,1.45,21.5,996.0,903.45,659.54
2016,5,30,12,0,909.0,130.0,1.5,22.0,1002.0,873.02,639.3
2016,5,30,12,15,908.5,130.0,1.5,22.0,1000.5,838.62,616.99
2016,5,30,12,30,908.0,130.0,1.5,22.0,999.0,802.16,593.2
2016,5,30,12,45,901.0,132.5,1.55,22.0,988.5,761.15,566.11
2016,5,30,13,0,894.0,135.0,1.6,22.0,978.0,718.8,536.29
2016,5,30,13,15,891.0,134.0,1.65,21.5,962.0,675.12,505.8
2016,5,30,13,30,888.0,133.0,1.7,21.0,946.0,630.2,473.4
2016,5,30,13,45,883.0,131.5,1.8,21.0,923.5,582.75,437.46
2016,5,30,14,0,878.0,130.0,1.9,21.0,901.0,534.59,399.78
2016,5,30,14,15,871.0,128.5,1.95,21.0,871.5,485.0,359.65
2016,5,30,14,30,864.0,127.0,2.0,21.0,842.0,435.25,318.22
2016,5,30,14,45,855.0,124.5,2.05,21.0,807.0,384.16,274.81
2016,5,30,15,0,846.0,122.0,2.1,21.0,772.0,326.41,225.69
2016,5,30,15,15,834.5,119.5,2.15,20.5,732.0,275.18,181.88
2016,5,30,15,30,823.0,117.0,2.2,20.0,692.0,225.16,140.09
2016,5,30,15,45,808.5,113.5,2.25,20.0,647.5,175.42,101.63
2016,5,30,16,0,794.0,110.0,2.3,20.0,603.0,127.56,71.29
2016,5,30,16,15,774.0,106.0,2.3,19.5,555.5,81.28,54.35
2016,5,30,16,30,754.0,102.0,2.3,19.0,508.0,71.45,56.31
2016,5,30,16,45,409.0,141.0,2.3,19.0,358.5,92.31,74.47
2016,5,30,17,0,64.0,180.0,2.3,19.0,209.0,137.82,113.63
2016,5,30,17,15,57.5,159.5,2.25,18.5,183.0,123.46,101.82
2016,5,30,17,30,51.0,139.0,2.2,18.0,157.0,108.81,89.64
2016,5,30,17,45,44.5,117.5,2.2,18.0,131.5,93.23,76.27
2016,5,30,18,0,38.0,96.0,2.2,18.0,106.0,77.34,62.37
2016,5,30,18,15,213.5,73.5,2.15,17.0,111.0,56.91,44.46
2016,5,30,18,30,389.0,51.0,2.1,16.0,116.0,40.49,29.8
2016,5,30,18,45,280.0,39.0,2.05,15.5,77.5,30.26,20.21
2016,5,30,19,0,171.0,27.0,2.0,15.0,39.0,21.18,8.95
2016,5,30,19,15,85.5,13.5,2.05,14.5,19.5,12.28,0.0
2016,5,30,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,122.5,18.5,1.55,13.5,32.0,115.56,46.23
2016,5,31,5,30,245.0,37.0,1.5,14.0,64.0,231.66,181.94
2016,5,31,5,45,340.0,48.5,1.45,14.5,106.0,316.62,258.54
2016,5,31,6,0,435.0,60.0,1.4,15.0,148.0,414.04,340.24
2016,5,31,6,15,500.0,68.0,1.35,15.5,196.0,489.58,401.32
2016,5,31,6,30,565.0,76.0,1.3,16.0,244.0,568.55,461.11
2016,5,31,6,45,354.0,116.5,1.3,16.5,228.5,459.94,374.06
2016,5,31,7,0,143.0,157.0,1.3,17.0,213.0,308.51,250.56
2016,5,31,7,15,434.0,128.0,1.25,17.5,330.5,561.61,451.66
2016,5,31,7,30,725.0,99.0,1.2,18.0,448.0,807.15,623.85
2016,5,31,7,45,751.5,102.5,1.2,18.5,498.5,846.04,644.28
2016,5,31,8,0,778.0,106.0,1.2,19.0,549.0,889.34,669.7
2016,5,31,8,15,797.0,109.5,1.2,19.5,596.5,923.62,688.58
2016,5,31,8,30,816.0,113.0,1.2,20.0,644.0,955.63,705.8
2016,5,31,8,45,832.0,115.5,1.2,20.5,688.5,980.97,718.55
2016,5,31,9,0,848.0,118.0,1.2,21.0,733.0,1003.56,729.54
2016,5,31,9,15,859.5,120.0,1.2,21.0,772.0,1007.05,729.89
2016,5,31,9,30,871.0,122.0,1.2,21.0,811.0,1018.57,735.72
2016,5,31,9,45,881.0,123.5,1.3,21.5,845.5,1024.9,738.68
2016,5,31,10,0,891.0,125.0,1.4,22.0,880.0,1028.01,739.73
2016,5,31,10,15,897.5,126.5,1.45,22.0,907.5,1024.35,737.25
2016,5,31,10,30,904.0,128.0,1.5,22.0,935.0,1017.41,732.9
2016,5,31,10,45,542.5,296.5,1.55,22.5,784.0,835.41,610.89
2016,5,31,11,0,181.0,465.0,1.6,23.0,633.0,622.58,457.58
2016,5,31,11,15,550.5,298.0,1.65,23.0,819.5,807.81,595.48
2016,5,31,11,30,920.0,131.0,1.7,23.0,1006.0,945.38,687.6
2016,5,31,11,45,922.0,131.5,1.75,23.0,1012.5,917.96,668.69
2016,5,31,12,0,924.0,132.0,1.8,23.0,1019.0,887.92,649.85
2016,5,31,12,15,924.0,132.0,1.85,23.0,1018.0,853.41,627.93
2016,5,31,12,30,924.0,132.0,1.9,23.0,1017.0,816.77,604.41
2016,5,31,12,45,927.5,128.0,2.0,23.0,1009.5,777.4,578.9
2016,5,31,13,0,931.0,124.0,2.1,23.0,1002.0,736.0,550.0
2016,5,31,13,15,928.0,123.0,2.2,23.0,986.0,690.91,517.57
2016,5,31,13,30,925.0,122.0,2.3,23.0,970.0,644.5,483.21
2016,5,31,13,45,920.0,121.0,2.4,23.0,947.0,595.87,446.16
2016,5,31,14,0,915.0,120.0,2.5,23.0,924.0,546.46,407.33
2016,5,31,14,15,908.5,118.5,2.55,23.0,894.0,495.41,365.95
2016,5,31,14,30,902.0,117.0,2.6,23.0,864.0,444.11,323.2
2016,5,31,14,45,892.5,115.5,2.65,23.0,828.5,391.74,278.68
2016,5,31,15,0,883.0,114.0,2.7,23.0,793.0,339.82,233.82
2016,5,31,15,15,641.5,196.0,2.7,22.5,675.5,279.9,191.44
2016,5,31,15,30,400.0,278.0,2.7,22.0,558.0,266.04,188.33
2016,5,31,15,45,345.5,270.5,2.75,22.0,501.5,228.36,161.77
2016,5,31,16,0,291.0,263.0,2.8,22.0,445.0,196.46,142.08
2016,5,31,16,15,244.0,247.0,2.8,21.5,391.5,165.6,125.9
2016,5,31,16,30,197.0,231.0,2.8,21.0,338.0,162.76,132.8
2016,5,31,16,45,211.5,206.0,2.8,21.0,310.5,148.23,121.06
2016,5,31,17,0,226.0,181.0,2.8,21.0,283.0,125.84,102.56
2016,5,31,17,15,170.0,161.5,2.75,20.5,233.0,120.04,98.17
2016,5,31,17,30,114.0,142.0,2.7,20.0,183.0,106.7,87.17
2016,5,31,17,45,99.5,121.5,2.7,19.5,153.5,92.66,75.35
2016,5,31,18,0,85.0,101.0,2.7,19.0,124.0,78.23,62.91
2016,5,31,18,15,69.5,80.5,2.6,18.5,96.5,63.43,49.86
2016,5,31,18,30,54.0,60.0,2.5,18.0,69.0,48.24,36.25
2016,5,31,18,45,27.0,42.0,2.45,17.5,46.5,35.28,24.3
2016,5,31,19,0,0.0,24.0,2.4,17.0,24.0,20.88,9.04
2016,5,31,19,15,0.0,12.0,2.4,16.5,12.0,10.91,0.0
2016,5,31,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,5,15,137.5,19.0,2.1,13.5,34.0,125.29,53.59
2016,6,1,5,30,275.0,38.0,2.0,14.0,68.0,251.65,198.44
2016,6,1,5,45,369.0,49.0,1.9,14.5,111.0,338.71,277.07
2016,6,1,6,0,463.0,60.0,1.8,15.0,154.0,433.73,357.11
2016,6,1,6,15,250.0,85.5,1.7,15.0,138.5,306.15,254.25
2016,6,1,6,30,37.0,111.0,1.6,15.0,123.0,151.97,123.57
2016,6,1,6,45,45.5,131.5,1.55,15.5,148.0,181.38,148.24
2016,6,1,7,0,54.0,152.0,1.5,16.0,173.0,210.88,171.89
2016,6,1,7,15,35.5,161.5,1.5,16.0,176.0,202.69,163.96
2016,6,1,7,30,17.0,171.0,1.5,16.0,179.0,180.01,144.35
2016,6,1,7,45,54.5,208.5,1.55,16.5,239.0,270.36,217.39
2016,6,1,8,0,92.0,246.0,1.6,17.0,299.0,347.67,277.5
2016,6,1,8,15,343.0,213.5,1.6,17.0,434.0,584.62,462.69
2016,6,1,8,30,594.0,181.0,1.6,17.0,569.0,822.84,633.68
2016,6,1,8,45,393.5,259.5,1.6,17.5,524.0,708.13,543.31
2016,6,1,9,0,193.0,338.0,1.6,18.0,479.0,558.67,429.51
2016,6,1,9,15,456.0,264.0,1.6,18.0,619.5,772.45,588.64
2016,6,1,9,30,719.0,190.0,1.6,18.0,760.0,959.31,715.19
2016,6,1,9,45,812.5,157.5,1.6,18.5,826.5,1004.6,739.79
2016,6,1,10,0,906.0,125.0,1.6,19.0,893.0,1043.3,761.51
2016,6,1,10,15,912.0,126.5,1.55,19.0,920.5,1039.05,756.51
2016,6,1,10,30,918.0,128.0,1.5,19.0,948.0,1031.49,750.09
2016,6,1,10,45,795.0,204.0,1.5,19.5,926.0,980.88,715.77
2016,6,1,11,0,672.0,280.0,1.5,20.0,904.0,925.45,677.26
2016,6,1,11,15,626.0,314.0,1.5,20.0,902.0,891.74,653.8
2016,6,1,11,30,580.0,348.0,1.5,20.0,900.0,859.62,630.96
2016,6,1,11,45,756.0,240.5,1.5,20.0,964.5,887.96,654.22
2016,6,1,12,0,932.0,133.0,1.5,20.0,1029.0,896.17,659.57
2016,6,1,12,15,932.0,133.0,1.5,20.0,1027.5,861.43,636.57
2016,6,1,12,30,932.0,133.0,1.5,20.0,1026.0,824.53,612.47
2016,6,1,12,45,918.5,140.0,1.55,20.0,1014.0,781.56,584.03
2016,6,1,13,0,905.0,147.0,1.6,20.0,1002.0,737.56,552.94
2016,6,1,13,15,901.0,146.5,1.6,20.0,985.5,693.1,520.52
2016,6,1,13,30,897.0,146.0,1.6,20.0,969.0,647.47,486.43
2016,6,1,13,45,728.0,230.5,1.65,20.0,888.0,573.76,430.73
2016,6,1,14,0,559.0,315.0,1.7,20.0,807.0,517.18,387.41
2016,6,1,14,15,527.0,311.0,1.7,20.0,762.0,466.34,348.36
2016,6,1,14,30,495.0,307.0,1.7,20.0,717.0,418.48,310.91
2016,6,1,14,45,536.5,276.0,1.7,20.0,703.5,379.84,278.5
2016,6,1,15,0,578.0,245.0,1.7,20.0,690.0,337.45,242.08
2016,6,1,15,15,543.0,239.5,1.7,19.5,640.0,290.69,204.67
2016,6,1,15,30,508.0,234.0,1.7,19.0,590.0,247.74,171.09
2016,6,1,15,45,348.0,256.5,1.75,19.0,493.5,220.75,157.06
2016,6,1,16,0,188.0,279.0,1.8,19.0,397.0,209.77,157.31
2016,6,1,16,15,111.0,243.5,1.8,18.5,311.5,172.32,133.68
2016,6,1,16,30,34.0,208.0,1.8,18.0,226.0,157.66,129.77
2016,6,1,16,45,17.0,171.0,1.8,18.0,180.0,141.02,116.15
2016,6,1,17,0,0.0,134.0,1.8,18.0,134.0,112.99,92.65
2016,6,1,17,15,0.0,117.5,1.75,17.5,117.5,99.67,81.66
2016,6,1,17,30,0.0,101.0,1.7,17.0,101.0,86.23,70.36
2016,6,1,17,45,0.0,85.0,1.7,17.0,85.0,73.05,58.95
2016,6,1,18,0,0.0,69.0,1.7,17.0,69.0,59.78,47.26
2016,6,1,18,15,200.0,61.0,1.65,16.5,95.0,47.97,36.76
2016,6,1,18,30,400.0,53.0,1.6,16.0,121.0,42.15,31.31
2016,6,1,18,45,293.0,40.5,1.55,15.5,82.0,31.41,21.3
2016,6,1,19,0,186.0,28.0,1.5,15.0,43.0,21.96,10.31
2016,6,1,19,15,93.0,14.0,1.55,14.5,21.5,12.73,0.0
2016,6,1,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
