Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,4,45,21.0,5.0,2.2,12.5,5.5,0.0,0.0
2016,6,12,5,0,42.0,10.0,2.1,13.0,11.0,31.08,0.0
2016,6,12,5,15,161.0,24.0,1.85,13.5,40.5,148.77,78.28
2016,6,12,5,30,280.0,38.0,1.6,14.0,70.0,253.22,200.59
2016,6,12,5,45,368.0,49.0,1.35,14.5,112.5,337.39,275.36
2016,6,12,6,0,456.0,60.0,1.1,15.0,155.0,427.96,350.3
2016,6,12,6,15,517.0,68.0,0.95,15.0,203.0,501.24,408.88
2016,6,12,6,30,578.0,76.0,0.8,15.0,251.0,577.69,465.69
2016,6,12,6,45,622.5,82.0,0.7,15.5,301.5,640.97,509.2
2016,6,12,7,0,667.0,88.0,0.6,16.0,352.0,705.37,551.25
2016,6,12,7,15,698.5,93.0,0.6,16.0,402.5,757.81,585.53
2016,6,12,7,30,730.0,98.0,0.6,16.0,453.0,809.82,618.68
2016,6,12,7,45,754.5,102.0,0.6,16.5,502.5,847.98,640.5
2016,6,12,8,0,779.0,106.0,0.6,17.0,552.0,890.3,664.76
2016,6,12,8,15,797.0,109.5,0.6,17.0,599.0,923.95,684.08
2016,6,12,8,30,815.0,113.0,0.6,17.0,646.0,955.34,701.87
2016,6,12,8,45,829.0,115.5,0.65,17.5,689.0,979.09,714.49
2016,6,12,9,0,843.0,118.0,0.7,18.0,732.0,1000.1,725.47
2016,6,12,9,15,853.5,120.5,0.7,18.0,770.5,1014.68,732.74
2016,6,12,9,30,864.0,123.0,0.7,18.0,809.0,1015.08,731.36
2016,6,12,9,45,874.5,123.5,0.75,18.5,842.5,1021.38,733.79
2016,6,12,10,0,885.0,124.0,0.8,19.0,876.0,1024.54,734.28
2016,6,12,10,15,890.5,125.5,0.85,19.0,903.0,1020.54,731.89
2016,6,12,10,30,896.0,127.0,0.9,19.0,930.0,1013.33,727.69
2016,6,12,10,45,898.5,129.0,1.0,19.5,950.0,1000.5,719.74
2016,6,12,11,0,901.0,131.0,1.1,20.0,970.0,984.56,709.86
2016,6,12,11,15,903.0,131.5,1.15,20.0,983.0,963.72,697.32
2016,6,12,11,30,905.0,132.0,1.2,20.0,996.0,940.03,682.97
2016,6,12,11,45,904.5,133.5,1.3,20.0,1001.5,912.32,666.73
2016,6,12,12,0,904.0,135.0,1.4,20.0,1007.0,882.16,648.66
2016,6,12,12,15,903.0,135.0,1.4,20.0,1006.0,848.05,626.52
2016,6,12,12,30,902.0,135.0,1.4,20.0,1005.0,811.95,602.93
2016,6,12,12,45,899.0,135.5,1.45,20.0,996.0,772.95,577.63
2016,6,12,13,0,896.0,136.0,1.5,20.0,987.0,732.38,549.18
2016,6,12,13,15,892.5,135.0,1.55,20.0,971.5,688.89,517.98
2016,6,12,13,30,889.0,134.0,1.6,20.0,956.0,644.19,485.06
2016,6,12,13,45,883.0,133.0,1.65,20.0,933.5,597.06,449.4
2016,6,12,14,0,877.0,132.0,1.7,20.0,911.0,549.28,412.16
2016,6,12,14,15,870.0,130.5,1.7,20.0,882.0,500.2,372.63
2016,6,12,14,30,863.0,129.0,1.7,20.0,853.0,450.93,331.86
2016,6,12,14,45,853.0,127.5,1.75,20.0,818.5,400.6,289.44
2016,6,12,15,0,843.0,126.0,1.8,20.0,784.0,344.0,241.51
2016,6,12,15,15,831.0,123.5,1.8,19.5,744.5,293.01,197.84
2016,6,12,15,30,819.0,121.0,1.8,19.0,705.0,243.23,155.69
2016,6,12,15,45,803.5,118.0,1.85,19.0,661.0,194.0,116.19
2016,6,12,16,0,788.0,115.0,1.9,19.0,617.0,146.7,83.31
2016,6,12,16,15,563.0,165.0,1.9,18.5,510.0,121.59,82.19
2016,6,12,16,30,338.0,215.0,1.9,18.0,403.0,144.48,118.68
2016,6,12,16,45,520.0,156.0,1.9,18.0,414.0,102.11,82.94
2016,6,12,17,0,702.0,97.0,1.9,18.0,425.0,64.3,50.63
2016,6,12,17,15,668.0,91.5,1.9,17.5,374.5,62.43,49.31
2016,6,12,17,30,634.0,86.0,1.9,17.0,324.0,60.42,47.79
2016,6,12,17,45,591.5,79.0,1.9,17.0,275.0,57.06,44.92
2016,6,12,18,0,549.0,72.0,1.9,17.0,226.0,53.51,41.8
2016,6,12,18,15,484.0,63.5,1.85,16.5,179.5,48.43,37.26
2016,6,12,18,30,419.0,55.0,1.8,16.0,133.0,43.15,32.35
2016,6,12,18,45,326.0,43.5,1.8,15.5,93.5,34.84,24.57
2016,6,12,19,0,233.0,32.0,1.8,15.0,54.0,25.01,14.7
2016,6,12,19,15,116.5,16.0,1.8,14.5,27.0,12.58,0.0
2016,6,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,4,45,24.5,5.0,3.15,11.0,5.5,0.0,0.0
2016,6,13,5,0,49.0,10.0,3.2,11.0,11.0,34.73,0.0
2016,6,13,5,15,168.5,23.5,3.2,11.5,40.0,152.01,80.61
2016,6,13,5,30,288.0,37.0,3.2,12.0,69.0,257.72,206.69
2016,6,13,5,45,380.5,46.5,3.25,12.5,111.0,342.82,284.57
2016,6,13,6,0,473.0,56.0,3.3,13.0,153.0,435.12,364.39
2016,6,13,6,15,236.5,71.0,3.35,13.0,119.5,291.14,245.63
2016,6,13,6,30,0.0,86.0,3.4,13.0,86.0,81.1,63.85
2016,6,13,6,45,0.0,103.5,3.5,13.5,103.5,98.07,78.26
2016,6,13,7,0,0.0,121.0,3.6,14.0,121.0,114.85,92.05
2016,6,13,7,15,2.5,138.5,3.65,14.5,139.5,133.68,107.41
2016,6,13,7,30,5.0,156.0,3.7,15.0,158.0,152.52,122.53
2016,6,13,7,45,7.5,172.0,3.75,15.5,175.5,169.77,136.13
2016,6,13,8,0,10.0,188.0,3.8,16.0,193.0,187.05,149.58
2016,6,13,8,15,60.0,240.5,3.8,16.0,279.0,306.67,247.01
2016,6,13,8,30,110.0,293.0,3.8,16.0,365.0,413.64,331.34
2016,6,13,8,45,197.5,308.0,3.85,16.5,447.5,532.62,423.26
2016,6,13,9,0,285.0,323.0,3.9,17.0,530.0,652.61,512.63
2016,6,13,9,15,324.5,333.0,3.95,17.0,580.5,699.65,546.41
2016,6,13,9,30,364.0,343.0,4.0,17.0,631.0,745.51,579.34
2016,6,13,9,45,632.5,228.0,4.05,17.5,754.5,909.19,701.51
2016,6,13,10,0,901.0,113.0,4.1,18.0,878.0,1029.14,781.07
2016,6,13,10,15,907.0,114.5,4.2,18.0,906.0,1025.79,777.44
2016,6,13,10,30,913.0,116.0,4.3,18.0,934.0,1019.16,772.68
2016,6,13,10,45,914.5,118.5,4.45,18.5,954.5,1005.91,762.6
2016,6,13,11,0,916.0,121.0,4.6,19.0,975.0,989.51,750.72
2016,6,13,11,15,919.0,122.0,4.6,19.0,988.5,970.01,736.93
2016,6,13,11,30,922.0,123.0,4.6,19.0,1002.0,947.53,721.18
2016,6,13,11,45,919.5,125.5,4.7,19.0,1007.5,918.77,701.86
2016,6,13,12,0,917.0,128.0,4.8,19.0,1013.0,887.56,680.72
2016,6,13,12,15,916.5,128.0,4.85,19.0,1012.5,853.6,657.19
2016,6,13,12,30,916.0,128.0,4.9,19.0,1012.0,817.57,632.04
2016,6,13,12,45,914.0,128.0,4.95,19.0,1003.5,778.5,604.53
2016,6,13,13,0,912.0,128.0,5.0,19.0,995.0,737.76,573.83
2016,6,13,13,15,908.5,127.5,5.0,18.5,979.5,694.12,541.01
2016,6,13,13,30,905.0,127.0,5.0,18.0,964.0,649.22,506.39
2016,6,13,13,45,897.0,128.0,5.05,18.0,941.0,601.87,468.18
2016,6,13,14,0,889.0,129.0,5.1,18.0,918.0,553.98,428.61
2016,6,13,14,15,882.0,127.0,5.05,17.5,889.0,504.0,387.01
2016,6,13,14,30,875.0,125.0,5.0,17.0,860.0,453.83,344.13
2016,6,13,14,45,871.5,120.0,4.95,17.0,826.5,402.75,298.87
2016,6,13,15,0,868.0,115.0,4.9,17.0,793.0,351.55,252.83
2016,6,13,15,15,856.5,112.5,4.9,17.0,753.0,300.14,206.78
2016,6,13,15,30,845.0,110.0,4.9,17.0,713.0,241.39,155.82
2016,6,13,15,45,618.0,177.5,4.9,17.0,604.0,202.38,132.68
2016,6,13,16,0,391.0,245.0,4.9,17.0,495.0,202.27,144.76
2016,6,13,16,15,592.0,168.5,4.9,16.5,514.0,126.02,85.7
2016,6,13,16,30,793.0,92.0,4.9,16.0,533.0,63.75,50.22
2016,6,13,16,45,568.5,131.5,4.9,16.0,432.5,84.68,68.69
2016,6,13,17,0,344.0,171.0,4.9,16.0,332.0,120.35,99.96
2016,6,13,17,15,510.5,124.0,4.85,15.5,332.0,85.24,69.75
2016,6,13,17,30,677.0,77.0,4.8,15.0,332.0,53.93,42.41
2016,6,13,17,45,621.5,73.5,4.75,14.5,281.0,52.88,41.66
2016,6,13,18,0,566.0,70.0,4.7,14.0,230.0,51.91,40.87
2016,6,13,18,15,502.0,62.0,4.65,13.5,183.5,47.18,36.59
2016,6,13,18,30,438.0,54.0,4.6,13.0,137.0,42.27,31.97
2016,6,13,18,45,337.5,43.5,4.55,13.0,96.5,34.81,24.81
2016,6,13,19,0,237.0,33.0,4.5,13.0,56.0,25.79,15.54
2016,6,13,19,15,118.5,16.5,4.45,13.0,28.0,12.97,0.0
2016,6,13,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,4,45,29.0,5.0,3.4,11.0,6.0,0.0,0.0
2016,6,14,5,0,58.0,10.0,3.4,11.0,12.0,39.41,0.0
2016,6,14,5,15,184.0,23.0,3.4,11.5,41.5,159.75,84.44
2016,6,14,5,30,310.0,36.0,3.4,12.0,71.0,270.15,216.78
2016,6,14,5,45,410.0,43.5,3.45,12.5,114.0,358.58,297.79
2016,6,14,6,0,510.0,51.0,3.5,13.0,157.0,454.58,380.78
2016,6,14,6,15,567.0,57.5,3.5,13.0,204.5,524.49,439.42
2016,6,14,6,30,624.0,64.0,3.5,13.0,252.0,597.45,497.83
2016,6,14,6,45,658.0,65.5,3.55,13.5,296.0,642.96,531.86
2016,6,14,7,0,692.0,67.0,3.6,14.0,340.0,694.06,569.0
2016,6,14,7,15,675.5,83.0,3.6,14.0,379.5,724.07,589.89
2016,6,14,7,30,659.0,99.0,3.6,14.0,419.0,746.69,604.89
2016,6,14,7,45,737.5,92.0,3.6,14.5,485.5,819.89,655.93
2016,6,14,8,0,816.0,85.0,3.6,15.0,552.0,899.3,709.63
2016,6,14,8,15,694.5,136.5,3.6,15.0,557.0,862.98,680.82
2016,6,14,8,30,573.0,188.0,3.6,15.0,562.0,810.13,640.99
2016,6,14,8,45,528.5,221.0,3.6,15.0,584.0,799.59,630.64
2016,6,14,9,0,484.0,254.0,3.6,15.0,606.0,792.6,622.46
2016,6,14,9,15,464.5,278.0,3.6,15.0,630.5,797.36,623.63
2016,6,14,9,30,445.0,302.0,3.6,15.0,655.0,799.37,622.86
2016,6,14,9,45,410.0,334.0,3.6,15.5,669.5,791.43,613.41
2016,6,14,10,0,375.0,366.0,3.6,16.0,684.0,767.29,592.92
2016,6,14,10,15,490.0,332.5,3.6,16.0,762.5,851.61,655.07
2016,6,14,10,30,605.0,299.0,3.6,16.0,841.0,919.4,703.91
2016,6,14,10,45,549.0,336.0,3.65,16.0,836.5,885.06,677.07
2016,6,14,11,0,493.0,373.0,3.7,16.0,832.0,850.11,650.52
2016,6,14,11,15,703.0,247.5,3.7,16.0,912.5,907.07,696.56
2016,6,14,11,30,913.0,122.0,3.7,16.0,993.0,939.04,718.28
2016,6,14,11,45,688.5,264.0,3.75,16.0,924.0,858.18,659.93
2016,6,14,12,0,464.0,406.0,3.8,16.0,855.0,768.24,589.78
2016,6,14,12,15,452.5,406.0,3.9,16.0,843.0,733.88,565.4
2016,6,14,12,30,441.0,406.0,4.0,16.0,831.0,699.26,540.16
2016,6,14,12,45,683.0,260.0,4.1,16.0,912.0,726.18,565.21
2016,6,14,13,0,925.0,114.0,4.2,16.0,993.0,736.15,576.18
2016,6,14,13,15,922.5,113.5,4.25,16.0,978.5,692.83,542.41
2016,6,14,13,30,920.0,113.0,4.3,16.0,964.0,648.12,507.19
2016,6,14,13,45,916.0,112.0,4.35,16.0,942.5,600.96,469.2
2016,6,14,14,0,912.0,111.0,4.4,16.0,921.0,552.9,429.5
2016,6,14,14,15,906.0,109.5,4.45,16.0,892.5,502.83,387.16
2016,6,14,14,30,900.0,108.0,4.5,16.0,864.0,452.43,343.45
2016,6,14,14,45,777.5,161.5,4.6,16.0,795.5,395.11,295.44
2016,6,14,15,0,655.0,215.0,4.7,16.0,727.0,347.6,256.13
2016,6,14,15,15,760.5,157.0,4.75,16.0,722.5,295.05,206.82
2016,6,14,15,30,866.0,99.0,4.8,16.0,718.0,247.26,160.32
2016,6,14,15,45,746.5,131.0,4.85,16.0,641.0,196.96,123.18
2016,6,14,16,0,627.0,163.0,4.9,16.0,564.0,158.94,100.69
2016,6,14,16,15,622.5,148.5,4.9,15.5,521.0,113.89,75.03
2016,6,14,16,30,618.0,134.0,4.9,15.0,478.0,83.31,67.5
2016,6,14,16,45,574.5,132.0,4.95,15.0,428.5,85.03,69.25
2016,6,14,17,0,531.0,130.0,5.0,15.0,379.0,87.43,71.59
2016,6,14,17,15,474.0,123.5,4.95,14.5,326.5,84.58,69.46
2016,6,14,17,30,417.0,117.0,4.9,14.0,274.0,81.61,67.16
2016,6,14,17,45,378.0,106.0,4.85,14.0,233.0,75.43,61.8
2016,6,14,18,0,339.0,95.0,4.8,14.0,192.0,68.94,56.03
2016,6,14,18,15,402.5,73.5,4.7,13.5,166.0,54.77,43.35
2016,6,14,18,30,466.0,52.0,4.6,13.0,140.0,40.56,30.45
2016,6,14,18,45,356.5,42.5,4.55,12.5,98.5,33.9,24.08
2016,6,14,19,0,247.0,33.0,4.5,12.0,57.0,25.79,15.69
2016,6,14,19,15,123.5,16.5,4.45,12.0,28.5,12.97,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,3.55,10.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,3.5,11.0,12.0,10.91,0.0
2016,6,15,5,15,155.0,24.0,3.5,11.0,41.5,144.97,75.55
2016,6,15,5,30,310.0,36.0,3.5,11.0,71.0,269.98,217.43
2016,6,15,5,45,408.5,44.0,3.5,11.5,113.5,357.99,298.38
2016,6,15,6,0,507.0,52.0,3.5,12.0,156.0,453.54,381.25
2016,6,15,6,15,565.0,58.0,3.55,12.0,204.0,523.45,440.31
2016,6,15,6,30,623.0,64.0,3.6,12.0,252.0,596.43,499.14
2016,6,15,6,45,498.0,97.5,3.65,12.5,265.5,550.95,461.57
2016,6,15,7,0,373.0,131.0,3.7,13.0,279.0,502.28,419.24
2016,6,15,7,15,407.5,144.5,3.7,13.0,326.0,558.06,463.03
2016,6,15,7,30,442.0,158.0,3.7,13.0,373.0,614.38,505.71
2016,6,15,7,45,406.0,187.5,3.75,13.5,400.5,624.46,509.42
2016,6,15,8,0,370.0,217.0,3.8,14.0,428.0,612.06,496.59
2016,6,15,8,15,612.0,152.5,3.75,14.0,537.0,801.98,641.74
2016,6,15,8,30,854.0,88.0,3.7,14.0,646.0,953.02,747.28
2016,6,15,8,45,566.0,206.0,3.7,14.5,586.0,819.64,646.98
2016,6,15,9,0,278.0,324.0,3.7,15.0,526.0,646.84,509.74
2016,6,15,9,15,228.5,351.0,3.7,15.0,523.5,605.09,477.05
2016,6,15,9,30,179.0,378.0,3.7,15.0,521.0,580.17,455.8
2016,6,15,9,45,336.5,347.5,3.7,15.5,629.0,716.74,559.68
2016,6,15,10,0,494.0,317.0,3.7,16.0,737.0,850.27,656.39
2016,6,15,10,15,703.5,213.5,3.65,16.0,832.5,946.02,726.22
2016,6,15,10,30,913.0,110.0,3.6,16.0,928.0,1013.63,770.73
2016,6,15,10,45,921.5,108.5,3.6,16.0,950.0,1003.35,762.39
2016,6,15,11,0,930.0,107.0,3.6,16.0,972.0,989.85,752.64
2016,6,15,11,15,932.5,107.5,3.55,16.0,986.5,969.53,738.0
2016,6,15,11,30,935.0,108.0,3.5,16.0,1001.0,946.23,721.45
2016,6,15,11,45,939.0,106.5,3.5,16.0,1008.5,919.56,702.96
2016,6,15,12,0,943.0,105.0,3.5,16.0,1016.0,890.17,682.59
2016,6,15,12,15,943.0,105.0,3.4,16.0,1015.5,856.28,658.48
2016,6,15,12,30,943.0,105.0,3.3,16.0,1015.0,820.18,632.79
2016,6,15,12,45,685.0,251.5,3.25,16.0,909.5,721.17,557.78
2016,6,15,13,0,427.0,398.0,3.2,16.0,804.0,630.65,486.2
2016,6,15,13,15,671.0,257.0,3.15,16.0,883.5,646.83,501.71
2016,6,15,13,30,915.0,116.0,3.1,16.0,963.0,648.24,503.72
2016,6,15,13,45,639.5,254.0,3.05,16.0,839.5,554.62,429.2
2016,6,15,14,0,364.0,392.0,3.0,16.0,716.0,491.66,378.79
2016,6,15,14,15,390.0,366.0,2.95,15.5,703.0,460.52,354.63
2016,6,15,14,30,416.0,340.0,2.9,15.0,690.0,419.43,321.9
2016,6,15,14,45,659.5,217.0,2.85,15.0,745.0,388.95,291.95
2016,6,15,15,0,903.0,94.0,2.8,15.0,800.0,348.89,250.16
2016,6,15,15,15,892.5,92.0,2.75,15.0,760.5,296.5,203.15
2016,6,15,15,30,882.0,90.0,2.7,15.0,721.0,245.03,157.74
2016,6,15,15,45,870.5,87.0,2.65,15.0,677.5,193.8,115.18
2016,6,15,16,0,859.0,84.0,2.6,15.0,634.0,143.97,79.21
2016,6,15,16,15,842.0,81.5,2.55,14.5,586.5,95.78,54.79
2016,6,15,16,30,825.0,79.0,2.5,14.0,539.0,64.7,51.45
2016,6,15,16,45,801.5,76.5,2.45,14.0,489.0,54.58,42.76
2016,6,15,17,0,778.0,74.0,2.4,14.0,439.0,54.09,42.48
2016,6,15,17,15,747.5,70.0,2.25,13.5,388.5,52.36,41.19
2016,6,15,17,30,717.0,66.0,2.1,13.0,338.0,50.55,39.78
2016,6,15,17,45,674.5,61.5,2.0,13.0,287.5,48.19,37.74
2016,6,15,18,0,632.0,57.0,1.9,13.0,237.0,41.86,32.07
2016,6,15,18,15,572.0,51.0,1.75,12.5,189.5,38.32,28.86
2016,6,15,18,30,512.0,45.0,1.6,12.0,142.0,34.68,25.4
2016,6,15,18,45,420.5,36.5,1.5,12.0,101.0,28.69,19.63
2016,6,15,19,0,329.0,28.0,1.4,12.0,60.0,22.51,13.08
2016,6,15,19,15,164.5,14.0,1.3,11.5,30.0,11.02,0.0
2016,6,15,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.5,1.0,12.0,1.5,0.0,0.0
2016,6,16,5,0,0.0,3.0,1.0,12.0,3.0,2.73,0.0
2016,6,16,5,15,0.0,11.5,1.0,12.0,11.5,10.11,0.0
2016,6,16,5,30,0.0,20.0,1.0,12.0,20.0,17.6,8.82
2016,6,16,5,45,0.0,32.0,1.05,12.5,32.0,28.21,18.3
2016,6,16,6,0,0.0,44.0,1.1,13.0,44.0,38.83,27.65
2016,6,16,6,15,0.0,57.5,1.05,13.0,57.5,51.51,38.72
2016,6,16,6,30,0.0,71.0,1.0,13.0,71.0,64.41,49.82
2016,6,16,6,45,0.0,85.5,1.0,13.0,85.5,78.27,61.56
2016,6,16,7,0,0.0,100.0,1.0,13.0,100.0,92.03,73.03
2016,6,16,7,15,0.0,99.0,0.95,13.0,99.0,89.71,70.82
2016,6,16,7,30,0.0,98.0,0.9,13.0,98.0,87.96,69.11
2016,6,16,7,45,33.5,168.5,0.9,13.5,187.5,203.0,164.73
2016,6,16,8,0,67.0,239.0,0.9,14.0,277.0,315.29,253.28
2016,6,16,8,15,43.0,235.5,0.9,14.5,261.0,284.48,226.43
2016,6,16,8,30,19.0,232.0,0.9,15.0,245.0,238.06,188.3
2016,6,16,8,45,29.0,263.0,0.9,15.5,284.0,295.64,232.73
2016,6,16,9,0,39.0,294.0,0.9,16.0,323.0,336.87,263.11
2016,6,16,9,15,31.0,293.5,0.9,16.0,317.5,324.88,252.85
2016,6,16,9,30,23.0,293.0,0.9,16.0,312.0,296.82,230.81
2016,6,16,9,45,54.5,345.0,0.95,16.5,391.5,396.76,306.34
2016,6,16,10,0,86.0,397.0,1.0,17.0,471.0,478.96,365.61
2016,6,16,10,15,209.5,403.0,1.0,17.0,589.5,617.72,466.84
2016,6,16,10,30,333.0,409.0,1.0,17.0,708.0,750.5,558.79
2016,6,16,10,45,288.5,432.5,1.05,17.0,695.5,718.95,534.32
2016,6,16,11,0,244.0,456.0,1.1,17.0,683.0,686.81,511.26
2016,6,16,11,15,209.5,468.0,1.1,17.0,665.5,643.43,480.39
2016,6,16,11,30,175.0,480.0,1.1,17.0,648.0,611.39,457.15
2016,6,16,11,45,185.5,473.0,1.15,17.0,652.0,601.74,451.18
2016,6,16,12,0,196.0,466.0,1.2,17.0,656.0,591.14,444.26
2016,6,16,12,15,235.5,468.0,1.15,17.0,695.5,610.73,458.25
2016,6,16,12,30,275.0,470.0,1.1,17.0,735.0,626.81,469.22
2016,6,16,12,45,286.0,462.5,1.1,17.5,736.5,608.96,455.63
2016,6,16,13,0,297.0,455.0,1.1,18.0,738.0,590.14,441.55
2016,6,16,13,15,153.0,331.0,1.1,17.5,477.0,381.58,291.24
2016,6,16,13,30,9.0,207.0,1.1,17.0,216.0,187.09,143.59
2016,6,16,13,45,13.0,250.5,1.15,17.0,262.5,225.15,173.99
2016,6,16,14,0,17.0,294.0,1.2,17.0,309.0,261.55,201.96
2016,6,16,14,15,31.0,326.0,1.15,17.0,352.5,282.66,217.87
2016,6,16,14,30,45.0,358.0,1.1,17.0,396.0,306.9,235.95
2016,6,16,14,45,46.5,345.0,1.1,17.0,383.0,291.68,224.28
2016,6,16,15,0,48.0,332.0,1.1,17.0,370.0,276.44,212.73
2016,6,16,15,15,42.5,309.5,1.05,17.0,342.0,253.01,194.97
2016,6,16,15,30,37.0,287.0,1.0,17.0,314.0,230.55,178.02
2016,6,16,15,45,68.0,285.5,1.0,17.0,330.5,227.84,175.0
2016,6,16,16,0,99.0,284.0,1.0,17.0,347.0,221.15,169.3
2016,6,16,16,15,90.5,260.0,0.95,16.5,315.0,196.06,152.08
2016,6,16,16,30,82.0,236.0,0.9,16.0,283.0,174.88,144.52
2016,6,16,16,45,193.0,207.5,0.9,16.0,302.5,149.22,123.47
2016,6,16,17,0,304.0,179.0,0.9,16.0,322.0,124.88,103.23
2016,6,16,17,15,319.0,155.0,0.8,15.5,290.0,110.87,91.74
2016,6,16,17,30,334.0,131.0,0.7,15.0,258.0,96.12,79.37
2016,6,16,17,45,313.5,114.0,0.65,15.0,219.5,85.1,69.91
2016,6,16,18,0,293.0,97.0,0.6,15.0,181.0,70.09,56.76
2016,6,16,18,15,264.0,80.5,0.5,14.5,145.0,59.32,47.23
2016,6,16,18,30,235.0,64.0,0.4,14.0,109.0,48.06,37.03
2016,6,16,18,45,189.5,48.0,0.35,14.0,77.5,36.64,26.44
2016,6,16,19,0,144.0,32.0,0.3,14.0,46.0,24.8,14.93
2016,6,16,19,15,72.0,16.0,0.3,13.5,23.0,12.51,0.0
2016,6,16,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,0.8,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,0.8,13.0,2.0,1.82,0.0
2016,6,17,5,15,0.0,7.5,0.8,13.0,7.5,6.58,0.0
2016,6,17,5,30,0.0,13.0,0.8,13.0,13.0,11.42,3.71
2016,6,17,5,45,0.0,21.0,0.8,13.5,21.0,18.47,10.0
2016,6,17,6,0,0.0,29.0,0.8,14.0,29.0,25.53,16.22
2016,6,17,6,15,0.0,38.0,0.8,14.0,38.0,33.49,23.18
2016,6,17,6,30,0.0,47.0,0.8,14.0,47.0,41.46,30.07
2016,6,17,6,45,0.0,56.0,0.8,14.5,56.0,49.45,36.78
2016,6,17,7,0,0.0,65.0,0.8,15.0,65.0,57.44,43.39
2016,6,17,7,15,0.0,78.0,0.8,15.0,78.0,69.01,52.98
2016,6,17,7,30,0.0,91.0,0.8,15.0,91.0,81.12,62.9
2016,6,17,7,45,1.5,130.0,0.8,15.5,131.0,120.53,95.12
2016,6,17,8,0,3.0,169.0,0.8,16.0,171.0,160.6,127.02
2016,6,17,8,15,6.5,188.0,0.85,16.0,192.5,182.01,143.8
2016,6,17,8,30,10.0,207.0,0.9,16.0,214.0,203.4,160.46
2016,6,17,8,45,8.5,205.0,0.95,16.5,211.0,198.57,155.82
2016,6,17,9,0,7.0,203.0,1.0,17.0,208.0,194.07,151.6
2016,6,17,9,15,10.0,225.5,1.05,17.0,233.5,218.24,170.37
2016,6,17,9,30,13.0,248.0,1.1,17.0,259.0,242.23,188.72
2016,6,17,9,45,28.0,303.5,1.15,17.0,327.5,326.36,253.16
2016,6,17,10,0,43.0,359.0,1.2,17.0,396.0,395.99,304.83
2016,6,17,10,15,38.0,360.5,1.2,17.0,394.0,388.49,298.16
2016,6,17,10,30,33.0,362.0,1.2,17.0,392.0,381.1,292.16
2016,6,17,10,45,25.5,339.5,1.2,17.5,363.0,347.68,266.34
2016,6,17,11,0,18.0,317.0,1.2,18.0,334.0,305.15,233.77
2016,6,17,11,15,46.5,385.0,1.2,18.0,429.0,403.42,307.62
2016,6,17,11,30,75.0,453.0,1.2,18.0,524.0,488.11,368.64
2016,6,17,11,45,62.5,442.0,1.25,18.0,502.0,459.85,347.35
2016,6,17,12,0,50.0,431.0,1.3,18.0,480.0,432.52,327.48
2016,6,17,12,15,72.0,451.0,1.3,18.0,521.0,461.48,349.07
2016,6,17,12,30,94.0,471.0,1.3,18.0,562.0,487.9,368.19
2016,6,17,12,45,76.0,452.5,1.35,18.0,526.0,449.89,340.36
2016,6,17,13,0,58.0,434.0,1.4,18.0,490.0,413.85,314.18
2016,6,17,13,15,177.0,437.0,1.45,18.0,602.0,482.31,366.38
2016,6,17,13,30,296.0,440.0,1.5,18.0,714.0,535.96,405.5
2016,6,17,13,45,366.0,398.5,1.55,18.0,729.5,522.45,395.41
2016,6,17,14,0,436.0,357.0,1.6,18.0,745.0,496.81,376.13
2016,6,17,14,15,281.5,381.5,1.65,17.5,629.0,422.67,321.24
2016,6,17,14,30,127.0,406.0,1.7,17.0,513.0,365.49,279.72
2016,6,17,14,45,92.5,374.5,1.75,17.0,451.0,328.86,252.57
2016,6,17,15,0,58.0,343.0,1.8,17.0,389.0,287.14,221.54
2016,6,17,15,15,56.0,323.5,1.85,16.5,366.0,265.91,205.83
2016,6,17,15,30,54.0,304.0,1.9,16.0,343.0,245.19,190.34
2016,6,17,15,45,56.5,287.0,1.95,16.0,325.5,227.2,176.48
2016,6,17,16,0,59.0,270.0,2.0,16.0,308.0,209.11,162.81
2016,6,17,16,15,46.5,242.0,2.05,15.5,270.5,183.79,144.61
2016,6,17,16,30,34.0,214.0,2.1,15.0,233.0,161.77,134.65
2016,6,17,16,45,24.0,189.0,2.15,15.0,202.0,154.18,128.68
2016,6,17,17,0,14.0,164.0,2.2,15.0,171.0,135.2,112.82
2016,6,17,17,15,7.0,120.5,2.15,14.5,124.0,102.4,84.91
2016,6,17,17,30,0.0,77.0,2.1,14.0,77.0,67.79,54.86
2016,6,17,17,45,0.0,65.5,2.05,14.0,65.5,57.89,46.21
2016,6,17,18,0,0.0,54.0,2.0,14.0,54.0,47.68,37.13
2016,6,17,18,15,0.0,43.0,1.9,13.5,43.0,37.93,28.39
2016,6,17,18,30,0.0,32.0,1.8,13.0,32.0,28.19,19.53
2016,6,17,18,45,0.0,22.5,1.7,13.0,22.5,19.8,11.76
2016,6,17,19,0,0.0,13.0,1.6,13.0,13.0,11.42,3.87
2016,6,17,19,15,0.0,6.5,1.5,13.0,6.5,5.7,0.0
2016,6,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,6.0,1.35,11.5,6.0,0.0,0.0
2016,6,18,5,0,0.0,12.0,1.4,12.0,12.0,10.91,0.0
2016,6,18,5,15,189.0,21.5,1.45,12.0,43.0,161.93,80.36
2016,6,18,5,30,378.0,31.0,1.5,12.0,74.0,305.5,243.03
2016,6,18,5,45,466.5,39.0,1.55,12.5,117.5,388.97,319.27
2016,6,18,6,0,555.0,47.0,1.6,13.0,161.0,479.6,396.01
2016,6,18,6,15,612.5,53.0,1.6,13.5,210.0,550.79,452.67
2016,6,18,6,30,670.0,59.0,1.6,14.0,259.0,620.43,505.38
2016,6,18,6,45,711.5,63.0,1.65,14.5,311.0,682.12,550.05
2016,6,18,7,0,753.0,67.0,1.7,15.0,363.0,744.54,593.51
2016,6,18,7,15,781.5,70.5,1.7,15.0,414.5,795.32,627.8
2016,6,18,7,30,810.0,74.0,1.7,15.0,466.0,845.34,660.72
2016,6,18,7,45,832.5,77.0,1.75,15.5,517.0,888.08,687.13
2016,6,18,8,0,855.0,80.0,1.8,16.0,568.0,919.63,705.48
2016,6,18,8,15,871.5,82.5,1.8,16.5,616.0,952.19,723.76
2016,6,18,8,30,888.0,85.0,1.8,17.0,664.0,982.41,740.21
2016,6,18,8,45,901.0,87.0,1.8,17.5,708.5,1005.96,752.12
2016,6,18,9,0,914.0,89.0,1.8,18.0,753.0,1026.68,762.2
2016,6,18,9,15,749.5,169.5,1.8,18.0,733.5,972.32,724.73
2016,6,18,9,30,585.0,250.0,1.8,18.0,714.0,889.72,667.55
2016,6,18,9,45,766.0,173.0,1.85,18.5,807.0,977.49,726.39
2016,6,18,10,0,947.0,96.0,1.9,19.0,900.0,1057.72,775.53
2016,6,18,10,15,952.5,97.0,1.95,19.0,928.5,1053.56,771.57
2016,6,18,10,30,958.0,98.0,2.0,19.0,957.0,1046.02,766.57
2016,6,18,10,45,962.5,98.5,2.1,19.5,978.5,1033.63,757.78
2016,6,18,11,0,967.0,99.0,2.2,20.0,1000.0,1017.93,746.93
2016,6,18,11,15,969.5,99.5,2.25,20.0,1014.0,997.12,733.66
2016,6,18,11,30,972.0,100.0,2.3,20.0,1028.0,973.23,718.41
2016,6,18,11,45,974.0,100.0,2.4,20.0,1035.0,945.47,701.08
2016,6,18,12,0,976.0,100.0,2.5,20.0,1042.0,914.93,681.77
2016,6,18,12,15,976.0,100.0,2.55,20.0,1041.5,880.16,659.02
2016,6,18,12,30,976.0,100.0,2.6,20.0,1041.0,843.07,634.53
2016,6,18,12,45,973.5,100.5,2.7,20.5,1033.0,802.41,606.52
2016,6,18,13,0,971.0,101.0,2.8,21.0,1025.0,759.91,576.29
2016,6,18,13,15,968.5,100.0,2.85,21.0,1009.5,714.51,542.84
2016,6,18,13,30,966.0,99.0,2.9,21.0,994.0,667.63,507.46
2016,6,18,13,45,961.0,99.0,2.95,21.0,971.5,618.85,469.68
2016,6,18,14,0,956.0,99.0,3.0,21.0,949.0,569.14,430.14
2016,6,18,14,15,950.0,97.5,3.05,21.0,920.5,517.11,387.72
2016,6,18,14,30,944.0,96.0,3.1,21.0,892.0,464.68,343.79
2016,6,18,14,45,934.0,96.0,3.15,21.0,856.5,411.76,298.4
2016,6,18,15,0,924.0,96.0,3.2,21.0,821.0,359.23,252.48
2016,6,18,15,15,914.0,94.0,3.25,20.5,780.5,305.86,206.04
2016,6,18,15,30,904.0,92.0,3.3,20.0,740.0,253.33,160.81
2016,6,18,15,45,888.5,91.0,3.35,20.0,695.0,201.7,118.6
2016,6,18,16,0,873.0,90.0,3.4,20.0,650.0,151.82,83.07
2016,6,18,16,15,856.0,87.0,3.4,19.5,602.0,102.44,57.7
2016,6,18,16,30,839.0,84.0,3.4,19.0,554.0,58.5,45.07
2016,6,18,16,45,816.0,81.0,3.45,19.0,503.5,57.82,44.67
2016,6,18,17,0,793.0,78.0,3.5,19.0,453.0,57.08,44.19
2016,6,18,17,15,763.0,74.0,3.55,18.5,401.0,55.47,43.03
2016,6,18,17,30,733.0,70.0,3.6,18.0,349.0,53.77,41.76
2016,6,18,17,45,692.0,65.0,3.65,18.0,298.0,51.11,39.51
2016,6,18,18,0,651.0,60.0,3.7,18.0,247.0,44.2,33.43
2016,6,18,18,15,590.0,53.5,3.75,17.0,198.5,40.33,30.06
2016,6,18,18,30,529.0,47.0,3.8,16.0,150.0,36.34,26.4
2016,6,18,18,45,437.0,38.5,3.9,15.5,107.5,30.39,20.79
2016,6,18,19,0,345.0,30.0,4.0,15.0,65.0,24.27,14.43
2016,6,18,19,15,172.5,15.0,3.95,15.0,32.5,11.85,0.0
2016,6,18,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,46.0,5.0,1.6,13.0,6.0,0.0,0.0
2016,6,19,5,0,92.0,10.0,1.5,13.0,12.0,56.94,0.0
2016,6,19,5,15,234.0,21.0,1.45,13.5,43.0,186.44,90.22
2016,6,19,5,30,376.0,32.0,1.4,14.0,74.0,305.29,240.49
2016,6,19,5,45,466.0,40.0,1.4,15.0,118.0,389.73,316.37
2016,6,19,6,0,556.0,48.0,1.4,16.0,162.0,481.37,392.11
2016,6,19,6,15,613.0,54.0,1.4,16.5,211.0,552.26,447.64
2016,6,19,6,30,670.0,60.0,1.4,17.0,260.0,621.33,499.04
2016,6,19,6,45,709.5,64.5,1.4,17.5,311.5,682.08,541.88
2016,6,19,7,0,749.0,69.0,1.4,18.0,363.0,743.44,583.34
2016,6,19,7,15,777.0,72.5,1.4,18.5,414.0,793.71,615.4
2016,6,19,7,30,805.0,76.0,1.4,19.0,465.0,843.19,645.98
2016,6,19,7,45,569.0,150.0,1.4,19.5,439.5,737.72,569.06
2016,6,19,8,0,333.0,224.0,1.4,20.0,414.0,585.39,454.08
2016,6,19,8,15,606.5,155.0,1.4,20.0,537.0,799.15,609.95
2016,6,19,8,30,880.0,86.0,1.4,20.0,660.0,975.65,723.72
2016,6,19,8,45,893.0,88.0,1.4,20.5,704.0,999.14,733.35
2016,6,19,9,0,906.0,90.0,1.4,21.0,748.0,1019.8,743.12
2016,6,19,9,15,915.5,92.0,1.45,21.0,787.0,1033.97,751.08
2016,6,19,9,30,925.0,94.0,1.5,21.0,826.0,1044.96,757.23
2016,6,19,9,45,935.5,93.5,1.6,21.5,861.0,1050.91,759.71
2016,6,19,10,0,946.0,93.0,1.7,22.0,896.0,1053.59,760.27
2016,6,19,10,15,951.5,94.0,1.8,22.0,924.0,1049.55,758.17
2016,6,19,10,30,957.0,95.0,1.9,22.0,952.0,1042.15,754.07
2016,6,19,10,45,958.5,97.5,2.0,22.5,972.5,1029.04,744.97
2016,6,19,11,0,960.0,100.0,2.1,23.0,993.0,1012.64,733.85
2016,6,19,11,15,962.5,100.5,2.15,23.0,1007.5,992.0,720.89
2016,6,19,11,30,965.0,101.0,2.2,23.0,1022.0,968.3,705.99
2016,6,19,11,45,961.5,105.0,2.3,23.0,1028.0,939.66,688.33
2016,6,19,12,0,958.0,109.0,2.4,23.0,1034.0,908.39,668.81
2016,6,19,12,15,739.5,247.5,2.45,23.0,961.5,828.28,614.11
2016,6,19,12,30,521.0,386.0,2.5,23.0,889.0,746.32,553.1
2016,6,19,12,45,732.5,250.5,2.65,23.0,951.5,757.19,566.19
2016,6,19,13,0,944.0,115.0,2.8,23.0,1014.0,753.36,567.26
2016,6,19,13,15,731.5,238.0,2.85,22.5,928.0,673.09,506.91
2016,6,19,13,30,519.0,361.0,2.9,22.0,842.0,605.86,455.91
2016,6,19,13,45,542.0,338.5,2.95,22.0,830.5,570.55,429.78
2016,6,19,14,0,565.0,316.0,3.0,22.0,819.0,533.15,401.09
2016,6,19,14,15,550.0,308.0,3.05,21.5,784.5,486.7,365.63
2016,6,19,14,30,535.0,300.0,3.1,21.0,750.0,441.56,330.36
2016,6,19,14,45,578.0,266.0,3.15,21.0,734.5,400.41,295.84
2016,6,19,15,0,621.0,232.0,3.2,21.0,719.0,352.76,255.09
2016,6,19,15,15,620.5,216.0,3.2,21.0,682.0,305.11,214.66
2016,6,19,15,30,620.0,200.0,3.2,21.0,645.0,257.81,174.81
2016,6,19,15,45,561.5,204.0,3.25,21.0,588.0,218.25,145.07
2016,6,19,16,0,503.0,208.0,3.3,21.0,531.0,182.05,121.27
2016,6,19,16,15,627.0,151.0,3.3,20.5,523.0,118.83,75.96
2016,6,19,16,30,751.0,94.0,3.3,20.0,515.0,64.52,50.03
2016,6,19,16,45,723.5,89.5,3.35,20.0,465.0,63.06,48.99
2016,6,19,17,0,696.0,85.0,3.4,20.0,415.0,61.48,47.8
2016,6,19,17,15,576.0,98.0,3.35,19.5,350.5,66.16,52.13
2016,6,19,17,30,456.0,111.0,3.3,19.0,286.0,77.58,62.31
2016,6,19,17,45,419.5,101.5,3.3,18.5,244.5,72.34,57.98
2016,6,19,18,0,383.0,92.0,3.3,18.0,203.0,66.85,53.31
2016,6,19,18,15,343.5,78.0,3.25,17.5,163.0,57.75,45.28
2016,6,19,18,30,304.0,64.0,3.2,17.0,123.0,48.25,36.7
2016,6,19,18,45,251.0,49.0,3.15,16.5,88.5,37.54,26.88
2016,6,19,19,0,198.0,34.0,3.1,16.0,54.0,26.44,16.19
2016,6,19,19,15,99.0,17.0,3.1,15.5,27.0,13.32,0.0
2016,6,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.0,3.25,11.5,6.0,0.0,0.0
2016,6,20,5,0,99.0,10.0,3.3,12.0,12.0,60.52,0.0
2016,6,20,5,15,245.0,21.0,3.25,12.5,43.5,192.22,91.06
2016,6,20,5,30,391.0,32.0,3.2,13.0,75.0,314.21,249.97
2016,6,20,5,45,482.0,39.5,3.2,13.5,119.5,399.26,329.08
2016,6,20,6,0,573.0,47.0,3.2,14.0,164.0,491.53,408.28
2016,6,20,6,15,628.5,52.5,3.2,14.5,213.0,556.09,460.94
2016,6,20,6,30,684.0,58.0,3.2,15.0,262.0,629.35,517.81
2016,6,20,6,45,724.5,61.5,3.2,15.5,313.5,690.05,562.54
2016,6,20,7,0,765.0,65.0,3.2,16.0,365.0,751.39,606.0
2016,6,20,7,15,792.0,68.5,3.25,16.5,416.5,801.25,639.75
2016,6,20,7,30,819.0,72.0,3.3,17.0,468.0,850.26,672.03
2016,6,20,7,45,839.0,75.0,3.35,17.5,518.0,881.72,691.04
2016,6,20,8,0,859.0,78.0,3.4,18.0,568.0,920.46,715.02
2016,6,20,8,15,875.0,80.5,3.4,18.5,615.5,952.73,733.71
2016,6,20,8,30,891.0,83.0,3.4,19.0,663.0,982.62,750.59
2016,6,20,8,45,902.5,85.5,3.4,19.5,706.5,1005.45,762.53
2016,6,20,9,0,914.0,88.0,3.4,20.0,750.0,1025.39,772.53
2016,6,20,9,15,923.5,89.5,3.4,20.5,789.5,1039.1,778.41
2016,6,20,9,30,933.0,91.0,3.4,21.0,829.0,1049.64,782.3
2016,6,20,9,45,932.0,97.0,3.45,21.5,861.0,1051.36,780.9
2016,6,20,10,0,931.0,103.0,3.5,22.0,893.0,1049.57,777.42
2016,6,20,10,15,936.5,104.5,3.5,22.0,921.0,1046.02,774.05
2016,6,20,10,30,942.0,106.0,3.5,22.0,949.0,1039.11,768.63
2016,6,20,10,45,947.0,106.0,3.55,22.0,970.5,1026.85,760.22
2016,6,20,11,0,952.0,106.0,3.6,22.0,992.0,1011.33,749.77
2016,6,20,11,15,954.5,107.0,3.65,22.0,1006.5,991.25,736.38
2016,6,20,11,30,957.0,108.0,3.7,22.0,1021.0,968.11,721.01
2016,6,20,11,45,959.5,107.0,3.75,22.0,1028.0,940.18,702.42
2016,6,20,12,0,962.0,106.0,3.8,22.0,1035.0,909.54,681.96
2016,6,20,12,15,961.5,106.0,3.8,22.0,1034.5,874.78,658.34
2016,6,20,12,30,961.0,106.0,3.8,22.0,1034.0,837.77,633.09
2016,6,20,12,45,958.0,106.5,3.85,22.0,1025.5,797.27,605.48
2016,6,20,13,0,955.0,107.0,3.9,22.0,1017.0,755.01,575.55
2016,6,20,13,15,952.0,106.5,3.95,22.0,1001.5,710.34,542.1
2016,6,20,13,30,949.0,106.0,4.0,22.0,986.0,664.25,506.82
2016,6,20,13,45,944.5,105.0,4.05,22.0,963.5,615.69,468.83
2016,6,20,14,0,940.0,104.0,4.1,22.0,941.0,566.21,429.13
2016,6,20,14,15,933.5,102.5,4.1,21.5,912.0,514.7,387.49
2016,6,20,14,30,927.0,101.0,4.1,21.0,883.0,462.86,344.33
2016,6,20,14,45,917.5,100.5,4.15,21.0,848.0,410.56,299.14
2016,6,20,15,0,908.0,100.0,4.2,21.0,813.0,358.61,253.44
2016,6,20,15,15,897.0,98.0,4.2,20.5,773.0,305.77,207.24
2016,6,20,15,30,886.0,96.0,4.2,20.0,733.0,253.87,162.38
2016,6,20,15,45,871.5,94.5,4.25,20.0,688.0,202.9,120.47
2016,6,20,16,0,857.0,93.0,4.3,20.0,643.0,153.58,85.01
2016,6,20,16,15,839.0,90.0,4.3,19.5,595.5,95.22,51.64
2016,6,20,16,30,821.0,87.0,4.3,19.0,548.0,60.33,46.65
2016,6,20,16,45,677.0,108.5,4.3,19.0,465.5,69.17,54.48
2016,6,20,17,0,533.0,130.0,4.3,19.0,383.0,87.25,70.28
2016,6,20,17,15,379.0,138.0,4.2,18.5,308.0,93.44,76.0
2016,6,20,17,30,225.0,146.0,4.1,18.0,233.0,105.01,86.4
2016,6,20,17,45,206.0,128.0,4.1,17.5,198.5,93.65,76.83
2016,6,20,18,0,187.0,110.0,4.1,17.0,164.0,81.84,66.67
2016,6,20,18,15,167.5,90.5,4.0,16.5,132.0,68.56,54.97
2016,6,20,18,30,148.0,71.0,3.9,16.0,100.0,54.8,42.6
2016,6,20,18,45,119.0,52.5,3.85,16.0,71.5,41.27,30.16
2016,6,20,19,0,90.0,34.0,3.8,16.0,43.0,27.31,16.93
2016,6,20,19,15,45.0,17.0,3.75,15.5,21.5,14.03,0.0
2016,6,20,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,43.5,5.0,3.25,12.5,6.0,0.0,0.0
2016,6,21,5,0,87.0,10.0,3.3,13.0,12.0,54.22,0.0
2016,6,21,5,15,228.5,21.0,3.25,13.5,42.5,182.41,82.68
2016,6,21,5,30,370.0,32.0,3.2,14.0,73.0,301.15,238.41
2016,6,21,5,45,459.5,40.0,3.2,14.5,116.0,384.93,316.2
2016,6,21,6,0,549.0,48.0,3.2,15.0,159.0,475.88,394.29
2016,6,21,6,15,605.5,53.5,3.15,15.5,207.5,545.39,450.76
2016,6,21,6,30,662.0,59.0,3.1,16.0,256.0,613.19,503.15
2016,6,21,6,45,702.0,63.0,3.05,16.5,307.0,673.41,547.35
2016,6,21,7,0,742.0,67.0,3.0,17.0,358.0,734.29,590.2
2016,6,21,7,15,770.5,70.5,2.95,17.5,408.5,784.8,623.86
2016,6,21,7,30,799.0,74.0,2.9,18.0,459.0,834.6,655.96
2016,6,21,7,45,820.5,77.0,2.9,19.0,509.0,876.22,680.45
2016,6,21,8,0,842.0,80.0,2.9,20.0,559.0,906.67,696.6
2016,6,21,8,15,858.0,82.5,2.85,20.5,606.0,938.62,714.5
2016,6,21,8,30,874.0,85.0,2.8,21.0,653.0,968.25,730.53
2016,6,21,8,45,887.5,86.5,2.8,21.5,696.5,991.67,742.65
2016,6,21,9,0,901.0,88.0,2.8,22.0,740.0,1012.32,752.95
2016,6,21,9,15,910.0,89.5,2.8,22.0,779.0,1025.5,759.84
2016,6,21,9,30,919.0,91.0,2.8,22.0,818.0,1035.57,764.84
2016,6,21,9,45,920.5,96.0,2.85,22.5,850.5,1038.76,764.52
2016,6,21,10,0,922.0,101.0,2.9,23.0,883.0,1038.53,762.17
2016,6,21,10,15,927.5,102.0,2.9,23.0,910.5,1034.62,758.6
2016,6,21,10,30,933.0,103.0,2.9,23.0,938.0,1027.4,753.07
2016,6,21,10,45,936.0,105.0,2.95,23.5,959.0,1015.49,743.62
2016,6,21,11,0,939.0,107.0,3.0,24.0,980.0,1000.32,732.22
2016,6,21,11,15,941.5,107.5,3.05,24.0,994.0,980.06,719.0
2016,6,21,11,30,944.0,108.0,3.1,24.0,1008.0,956.8,703.87
2016,6,21,11,45,944.5,108.5,3.2,24.5,1015.0,928.9,684.68
2016,6,21,12,0,945.0,109.0,3.3,25.0,1022.0,898.38,663.71
2016,6,21,12,15,945.0,109.0,3.4,24.5,1021.5,864.56,642.97
2016,6,21,12,30,945.0,109.0,3.5,24.0,1021.0,828.5,620.44
2016,6,21,12,45,941.5,110.0,3.6,24.0,1013.0,788.63,593.78
2016,6,21,13,0,938.0,111.0,3.7,24.0,1005.0,747.07,564.7
2016,6,21,13,15,935.0,110.5,3.75,24.0,990.0,703.09,532.07
2016,6,21,13,30,932.0,110.0,3.8,24.0,975.0,657.73,497.66
2016,6,21,13,45,928.0,109.0,3.9,24.0,953.0,610.19,460.93
2016,6,21,14,0,924.0,108.0,4.0,24.0,931.0,561.72,422.45
2016,6,21,14,15,918.0,106.5,4.0,23.5,903.0,511.19,381.93
2016,6,21,14,30,912.0,105.0,4.0,23.0,875.0,460.3,339.9
2016,6,21,14,45,903.5,104.0,4.05,23.0,840.5,408.7,295.69
2016,6,21,15,0,895.0,103.0,4.1,23.0,806.0,357.38,250.9
2016,6,21,15,15,885.0,101.0,4.1,22.5,766.5,305.43,205.81
2016,6,21,15,30,875.0,99.0,4.1,22.0,727.0,254.32,161.92
2016,6,21,15,45,861.0,96.5,4.15,22.0,683.0,203.26,120.23
2016,6,21,16,0,847.0,94.0,4.2,22.0,639.0,153.82,84.81
2016,6,21,16,15,830.0,91.5,4.15,21.5,592.0,96.35,52.11
2016,6,21,16,30,813.0,89.0,4.1,21.0,545.0,61.61,47.35
2016,6,21,16,45,790.5,85.5,4.1,21.0,495.5,60.74,46.79
2016,6,21,17,0,768.0,82.0,4.1,21.0,446.0,59.78,46.14
2016,6,21,17,15,738.0,77.5,4.05,20.0,395.5,57.92,44.88
2016,6,21,17,30,708.0,73.0,4.0,19.0,345.0,55.95,43.48
2016,6,21,17,45,667.5,68.0,4.0,18.5,295.0,48.72,37.32
2016,6,21,18,0,627.0,63.0,4.0,18.0,245.0,46.35,35.33
2016,6,21,18,15,567.0,56.5,3.95,17.5,197.0,42.6,32.0
2016,6,21,18,30,507.0,50.0,3.9,17.0,149.0,38.74,28.4
2016,6,21,18,45,413.5,41.0,3.9,16.5,107.0,32.47,22.51
2016,6,21,19,0,320.0,32.0,3.9,16.0,65.0,25.99,15.87
2016,6,21,19,15,160.0,16.0,3.85,15.5,32.5,12.68,0.0
2016,6,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
