Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,33.0,5.0,4.15,11.5,6.0,0.0,0.0
2016,6,22,5,0,66.0,10.0,4.2,12.0,12.0,43.29,0.0
2016,6,22,5,15,208.0,22.0,4.2,12.5,42.0,171.33,74.37
2016,6,22,5,30,350.0,34.0,4.2,13.0,72.0,290.87,231.28
2016,6,22,5,45,441.5,42.5,4.25,13.5,115.5,376.04,311.05
2016,6,22,6,0,533.0,51.0,4.3,14.0,159.0,468.38,391.37
2016,6,22,6,15,591.5,57.0,4.35,14.0,207.5,539.59,451.51
2016,6,22,6,30,650.0,63.0,4.4,14.0,256.0,613.88,511.44
2016,6,22,6,45,530.0,93.0,4.45,14.5,269.5,576.78,480.76
2016,6,22,7,0,410.0,123.0,4.5,15.0,283.0,522.45,434.78
2016,6,22,7,15,599.5,101.5,4.5,15.5,371.5,679.83,557.58
2016,6,22,7,30,789.0,80.0,4.5,16.0,460.0,833.06,669.32
2016,6,22,7,45,535.0,156.5,4.55,16.5,426.5,705.99,570.37
2016,6,22,8,0,281.0,233.0,4.6,17.0,393.0,547.08,440.92
2016,6,22,8,15,575.0,162.0,4.55,17.5,524.0,776.3,618.74
2016,6,22,8,30,869.0,91.0,4.5,18.0,655.0,970.49,753.78
2016,6,22,8,45,883.5,92.0,4.5,18.5,699.0,994.16,765.45
2016,6,22,9,0,898.0,93.0,4.5,19.0,743.0,1015.12,776.45
2016,6,22,9,15,908.0,94.5,4.45,19.0,782.5,1029.23,783.84
2016,6,22,9,30,918.0,96.0,4.4,19.0,822.0,1040.23,789.23
2016,6,22,9,45,926.0,97.5,4.35,19.5,856.5,1046.0,789.91
2016,6,22,10,0,934.0,99.0,4.3,20.0,891.0,1048.46,788.49
2016,6,22,10,15,940.0,100.0,4.3,20.0,919.0,1045.02,785.1
2016,6,22,10,30,946.0,101.0,4.3,20.0,947.0,1038.24,779.64
2016,6,22,10,45,950.0,102.0,4.3,20.5,968.5,1026.17,769.3
2016,6,22,11,0,954.0,103.0,4.3,21.0,990.0,1010.82,756.94
2016,6,22,11,15,957.0,103.5,4.3,21.0,1005.0,990.83,743.04
2016,6,22,11,30,960.0,104.0,4.3,21.0,1020.0,967.77,727.15
2016,6,22,11,45,961.0,104.5,4.3,21.0,1027.0,939.99,708.09
2016,6,22,12,0,962.0,105.0,4.3,21.0,1034.0,909.5,687.19
2016,6,22,12,15,753.0,240.0,4.3,21.0,967.0,833.95,633.36
2016,6,22,12,30,544.0,375.0,4.3,21.0,900.0,756.05,572.76
2016,6,22,12,45,745.5,244.5,4.3,21.0,958.0,763.16,582.23
2016,6,22,13,0,947.0,114.0,4.3,21.0,1016.0,756.27,580.16
2016,6,22,13,15,944.5,113.5,4.3,21.0,1001.5,712.2,546.52
2016,6,22,13,30,942.0,113.0,4.3,21.0,987.0,666.69,511.29
2016,6,22,13,45,938.0,112.0,4.35,21.0,965.0,618.68,473.52
2016,6,22,14,0,934.0,111.0,4.4,21.0,943.0,569.7,434.05
2016,6,22,14,15,928.0,109.5,4.4,21.0,914.5,518.65,391.82
2016,6,22,14,30,922.0,108.0,4.4,21.0,886.0,467.23,348.21
2016,6,22,14,45,914.5,106.0,4.4,21.0,851.5,414.72,302.77
2016,6,22,15,0,907.0,104.0,4.4,21.0,817.0,362.39,256.69
2016,6,22,15,15,896.0,102.0,4.4,20.5,777.0,309.54,210.47
2016,6,22,15,30,885.0,100.0,4.4,20.0,737.0,257.62,165.55
2016,6,22,15,45,871.5,97.5,4.45,20.0,692.5,206.09,123.05
2016,6,22,16,0,858.0,95.0,4.5,20.0,648.0,156.12,86.85
2016,6,22,16,15,840.0,92.0,4.5,19.5,600.0,97.68,53.17
2016,6,22,16,30,822.0,89.0,4.5,19.0,552.0,61.68,47.81
2016,6,22,16,45,798.5,86.0,4.5,19.0,501.5,61.15,47.54
2016,6,22,17,0,775.0,83.0,4.5,19.0,451.0,60.57,47.21
2016,6,22,17,15,744.5,79.0,4.5,18.5,400.0,59.12,46.2
2016,6,22,17,30,714.0,75.0,4.5,18.0,349.0,57.6,45.11
2016,6,22,17,45,669.5,70.0,4.5,17.5,298.0,50.22,38.8
2016,6,22,18,0,625.0,65.0,4.5,17.0,247.0,47.9,36.84
2016,6,22,18,15,563.5,58.5,4.45,16.5,198.5,44.21,33.55
2016,6,22,18,30,502.0,52.0,4.4,16.0,150.0,40.42,30.0
2016,6,22,18,45,404.0,43.0,4.35,15.5,107.5,34.21,24.13
2016,6,22,19,0,306.0,34.0,4.3,15.0,65.0,27.82,17.48
2016,6,22,19,15,153.0,17.0,4.3,14.5,32.5,13.56,0.0
2016,6,22,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,5,15,203.5,15.0,3.65,12.0,37.5,158.5,65.05
2016,6,23,5,30,407.0,30.0,3.6,12.0,75.0,320.73,255.35
2016,6,23,5,45,499.5,37.0,3.6,12.5,119.5,406.35,336.24
2016,6,23,6,0,592.0,44.0,3.6,13.0,164.0,494.01,412.3
2016,6,23,6,15,646.0,49.5,3.6,13.5,213.0,564.13,469.9
2016,6,23,6,30,700.0,55.0,3.6,14.0,262.0,636.75,526.71
2016,6,23,6,45,738.5,58.5,3.65,14.5,313.0,696.3,571.15
2016,6,23,7,0,777.0,62.0,3.7,15.0,364.0,756.41,614.32
2016,6,23,7,15,802.0,65.0,3.65,15.5,415.0,804.26,646.47
2016,6,23,7,30,827.0,68.0,3.6,16.0,466.0,842.25,670.5
2016,6,23,7,45,846.0,70.5,3.6,16.5,515.0,881.5,695.17
2016,6,23,8,0,865.0,73.0,3.6,17.0,564.0,919.01,718.09
2016,6,23,8,15,879.0,75.0,3.55,17.5,610.0,949.05,735.07
2016,6,23,8,30,893.0,77.0,3.5,18.0,656.0,976.67,750.2
2016,6,23,8,45,903.0,79.0,3.5,18.5,698.5,997.69,761.04
2016,6,23,9,0,913.0,81.0,3.5,19.0,741.0,1015.81,769.94
2016,6,23,9,15,920.5,82.5,3.5,19.5,779.0,1027.79,774.76
2016,6,23,9,30,928.0,84.0,3.5,20.0,817.0,1036.61,777.59
2016,6,23,9,45,929.5,88.0,3.5,20.5,849.0,1038.96,776.25
2016,6,23,10,0,931.0,92.0,3.5,21.0,881.0,1037.91,772.85
2016,6,23,10,15,935.5,93.0,3.55,21.0,908.0,1033.22,769.09
2016,6,23,10,30,940.0,94.0,3.6,21.0,935.0,1025.23,763.29
2016,6,23,10,45,944.5,93.5,3.65,21.0,955.5,1012.4,754.41
2016,6,23,11,0,949.0,93.0,3.7,21.0,976.0,996.36,743.51
2016,6,23,11,15,951.0,93.5,3.75,21.0,990.0,975.84,729.68
2016,6,23,11,30,953.0,94.0,3.8,21.0,1004.0,952.3,713.87
2016,6,23,11,45,955.0,93.5,3.9,21.0,1010.5,924.92,695.74
2016,6,23,12,0,957.0,93.0,4.0,21.0,1017.0,894.83,675.68
2016,6,23,12,15,956.5,93.0,4.05,21.0,1016.5,860.59,652.41
2016,6,23,12,30,956.0,93.0,4.1,21.0,1016.0,824.1,627.43
2016,6,23,12,45,952.5,94.5,4.15,21.0,1008.0,784.57,600.16
2016,6,23,13,0,949.0,96.0,4.2,21.0,1000.0,743.28,570.92
2016,6,23,13,15,946.0,95.5,4.2,20.5,985.0,699.08,538.33
2016,6,23,13,30,943.0,95.0,4.2,20.0,970.0,653.45,503.83
2016,6,23,13,45,940.5,93.0,4.25,20.0,948.5,605.65,465.96
2016,6,23,14,0,938.0,91.0,4.3,20.0,927.0,556.77,426.28
2016,6,23,14,15,931.5,90.0,4.3,20.0,898.5,505.89,383.91
2016,6,23,14,30,925.0,89.0,4.3,20.0,870.0,454.68,340.18
2016,6,23,14,45,918.0,87.0,4.35,20.0,835.5,402.39,294.68
2016,6,23,15,0,911.0,85.0,4.4,20.0,801.0,350.23,248.44
2016,6,23,15,15,901.0,83.5,4.35,19.5,762.0,297.99,202.25
2016,6,23,15,30,891.0,82.0,4.3,19.0,723.0,246.58,157.3
2016,6,23,15,45,877.0,80.0,4.3,19.0,679.0,195.22,114.6
2016,6,23,16,0,863.0,78.0,4.3,19.0,635.0,145.47,78.31
2016,6,23,16,15,847.0,76.0,4.25,18.5,588.5,97.4,52.82
2016,6,23,16,30,831.0,74.0,4.2,18.0,542.0,61.37,47.74
2016,6,23,16,45,808.0,71.5,4.2,18.0,492.5,59.92,46.67
2016,6,23,17,0,785.0,69.0,4.2,18.0,443.0,50.36,38.5
2016,6,23,17,15,757.5,66.0,4.15,17.5,393.0,49.26,37.76
2016,6,23,17,30,730.0,63.0,4.1,17.0,343.0,48.12,36.95
2016,6,23,17,45,689.0,59.0,4.05,16.5,293.0,46.06,35.29
2016,6,23,18,0,648.0,55.0,4.0,16.0,243.0,43.96,33.51
2016,6,23,18,15,591.0,49.5,3.9,15.5,196.0,37.05,27.35
2016,6,23,18,30,534.0,44.0,3.8,15.0,149.0,33.75,24.26
2016,6,23,18,45,443.0,36.5,3.7,15.0,107.0,28.58,19.3
2016,6,23,19,0,352.0,29.0,3.6,15.0,65.0,23.28,13.74
2016,6,23,19,15,176.0,14.5,3.5,14.5,32.5,11.37,0.0
2016,6,23,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,5,15,192.5,15.5,3.5,12.0,36.5,152.81,58.4
2016,6,24,5,30,385.0,31.0,3.5,12.0,73.0,308.34,244.94
2016,6,24,5,45,473.5,39.0,3.55,12.5,116.5,391.85,324.17
2016,6,24,6,0,562.0,47.0,3.6,13.0,160.0,482.52,403.07
2016,6,24,6,15,373.0,79.5,3.6,13.5,163.5,402.31,337.99
2016,6,24,6,30,184.0,112.0,3.6,14.0,167.0,295.43,247.55
2016,6,24,6,45,197.5,131.5,3.6,14.5,200.0,334.36,279.56
2016,6,24,7,0,211.0,151.0,3.6,15.0,233.0,373.34,310.24
2016,6,24,7,15,274.0,164.0,3.55,15.5,286.0,446.92,368.93
2016,6,24,7,30,337.0,177.0,3.5,16.0,339.0,523.43,428.01
2016,6,24,7,45,594.0,130.0,3.45,16.5,452.0,737.16,591.33
2016,6,24,8,0,851.0,83.0,3.4,17.0,565.0,918.22,717.51
2016,6,24,8,15,867.0,85.5,3.3,17.5,612.5,950.38,734.32
2016,6,24,8,30,883.0,88.0,3.2,18.0,660.0,980.19,750.42
2016,6,24,8,45,894.5,90.5,3.15,18.5,704.0,1002.99,761.92
2016,6,24,9,0,906.0,93.0,3.1,19.0,748.0,1022.91,771.47
2016,6,24,9,15,915.5,95.0,3.05,19.5,787.5,1037.23,777.28
2016,6,24,9,30,925.0,97.0,3.0,20.0,827.0,1048.38,781.08
2016,6,24,9,45,933.5,97.5,3.0,20.5,861.5,1053.6,781.57
2016,6,24,10,0,942.0,98.0,3.0,21.0,896.0,1055.52,780.08
2016,6,24,10,15,947.5,99.0,3.05,21.0,924.0,1051.63,776.93
2016,6,24,10,30,953.0,100.0,3.1,21.0,952.0,1044.38,771.75
2016,6,24,10,45,957.5,100.5,3.15,21.5,974.0,1032.28,762.07
2016,6,24,11,0,962.0,101.0,3.2,22.0,996.0,1016.88,750.38
2016,6,24,11,15,965.0,101.5,3.25,22.0,1010.5,996.85,737.18
2016,6,24,11,30,968.0,102.0,3.3,22.0,1025.0,973.71,721.99
2016,6,24,11,45,969.0,102.5,3.4,22.0,1032.5,945.82,703.97
2016,6,24,12,0,970.0,103.0,3.5,22.0,1040.0,915.2,684.03
2016,6,24,12,15,970.0,103.0,3.6,22.0,1040.0,880.75,661.34
2016,6,24,12,30,970.0,103.0,3.7,22.0,1040.0,843.99,636.87
2016,6,24,12,45,960.5,108.5,3.85,22.5,1030.0,802.71,608.08
2016,6,24,13,0,951.0,114.0,4.0,23.0,1020.0,759.98,577.08
2016,6,24,13,15,948.5,113.5,4.05,23.0,1005.5,715.77,544.12
2016,6,24,13,30,946.0,113.0,4.1,23.0,991.0,670.1,509.32
2016,6,24,13,45,941.0,112.5,4.2,23.0,969.0,621.74,471.78
2016,6,24,14,0,936.0,112.0,4.3,23.0,947.0,572.5,432.53
2016,6,24,14,15,930.0,110.5,4.35,22.5,918.5,521.34,391.46
2016,6,24,14,30,924.0,109.0,4.4,22.0,890.0,469.8,348.85
2016,6,24,14,45,915.5,108.0,4.45,22.0,855.0,417.54,303.89
2016,6,24,15,0,907.0,107.0,4.5,22.0,820.0,365.53,258.31
2016,6,24,15,15,896.5,104.5,4.5,22.0,780.5,312.39,211.61
2016,6,24,15,30,886.0,102.0,4.5,22.0,741.0,260.14,166.31
2016,6,24,15,45,871.5,100.0,4.5,22.0,696.0,208.69,124.15
2016,6,24,16,0,857.0,98.0,4.5,22.0,651.0,149.57,80.81
2016,6,24,16,15,839.5,95.0,4.45,21.5,603.0,100.53,54.71
2016,6,24,16,30,822.0,92.0,4.4,21.0,555.0,63.73,49.16
2016,6,24,16,45,798.0,89.0,4.35,21.0,504.5,63.29,48.97
2016,6,24,17,0,774.0,86.0,4.3,21.0,454.0,62.8,48.73
2016,6,24,17,15,743.0,81.5,4.2,20.5,402.5,61.04,47.48
2016,6,24,17,30,712.0,77.0,4.1,20.0,351.0,53.87,41.48
2016,6,24,17,45,668.0,72.0,4.05,19.5,299.5,51.7,39.77
2016,6,24,18,0,624.0,67.0,4.0,19.0,248.0,49.45,37.9
2016,6,24,18,15,561.5,60.0,3.9,18.0,199.5,45.42,34.4
2016,6,24,18,30,499.0,53.0,3.8,17.0,151.0,41.25,30.61
2016,6,24,18,45,404.0,43.5,3.75,16.5,108.5,34.63,24.4
2016,6,24,19,0,309.0,34.0,3.7,16.0,66.0,27.79,17.42
2016,6,24,19,15,154.5,17.0,3.65,15.5,33.0,13.54,0.0
2016,6,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,170.5,16.5,2.55,13.5,35.0,141.7,48.92
2016,6,25,5,30,341.0,33.0,2.5,14.0,70.0,283.55,222.42
2016,6,25,5,45,434.0,41.5,2.45,15.0,113.0,369.0,301.22
2016,6,25,6,0,527.0,50.0,2.4,16.0,156.0,461.88,379.54
2016,6,25,6,15,586.5,56.5,2.35,16.5,204.5,534.17,437.91
2016,6,25,6,30,646.0,63.0,2.3,17.0,253.0,609.69,495.54
2016,6,25,6,45,688.5,67.5,2.3,17.5,304.0,666.59,536.74
2016,6,25,7,0,731.0,72.0,2.3,18.0,355.0,729.94,581.04
2016,6,25,7,15,760.0,76.0,2.25,18.5,406.5,781.36,614.69
2016,6,25,7,30,789.0,80.0,2.2,19.0,458.0,832.09,646.76
2016,6,25,7,45,812.5,82.5,2.15,19.5,508.0,874.8,672.28
2016,6,25,8,0,836.0,85.0,2.1,20.0,558.0,915.93,696.12
2016,6,25,8,15,852.5,88.0,2.1,20.5,605.5,939.25,708.01
2016,6,25,8,30,869.0,91.0,2.1,21.0,653.0,969.93,724.87
2016,6,25,8,45,882.5,92.5,2.1,21.5,697.5,993.32,736.68
2016,6,25,9,0,896.0,94.0,2.1,22.0,742.0,1013.97,746.72
2016,6,25,9,15,906.0,96.0,2.15,22.0,781.0,1028.76,755.06
2016,6,25,9,30,916.0,98.0,2.2,22.0,820.0,1040.42,761.56
2016,6,25,9,45,916.0,103.5,2.25,22.5,852.5,1042.64,760.68
2016,6,25,10,0,916.0,109.0,2.3,23.0,885.0,1041.44,757.84
2016,6,25,10,15,922.0,110.5,2.35,23.0,913.0,1038.6,755.58
2016,6,25,10,30,928.0,112.0,2.4,23.0,941.0,1032.43,751.32
2016,6,25,10,45,932.5,113.0,2.5,23.0,962.5,1020.98,744.33
2016,6,25,11,0,937.0,114.0,2.6,23.0,984.0,1006.28,735.32
2016,6,25,11,15,939.5,114.5,2.65,23.0,998.5,986.05,722.28
2016,6,25,11,30,942.0,115.0,2.7,23.0,1013.0,962.81,707.32
2016,6,25,11,45,943.5,115.5,2.8,23.0,1020.5,935.81,690.29
2016,6,25,12,0,945.0,116.0,2.9,23.0,1028.0,906.12,671.36
2016,6,25,12,15,945.0,116.0,2.95,23.0,1028.0,872.26,649.14
2016,6,25,12,30,945.0,116.0,3.0,23.0,1028.0,836.16,625.27
2016,6,25,12,45,946.0,114.0,3.1,23.5,1021.0,797.06,598.25
2016,6,25,13,0,947.0,112.0,3.2,24.0,1014.0,755.98,568.82
2016,6,25,13,15,944.5,111.0,3.25,24.0,999.5,711.58,536.24
2016,6,25,13,30,942.0,110.0,3.3,24.0,985.0,665.74,501.83
2016,6,25,13,45,938.0,109.0,3.35,24.0,963.5,617.78,464.98
2016,6,25,14,0,934.0,108.0,3.4,24.0,942.0,568.85,426.38
2016,6,25,14,15,928.5,107.0,3.45,23.5,913.5,518.44,386.33
2016,6,25,14,30,923.0,106.0,3.5,23.0,885.0,467.59,344.64
2016,6,25,14,45,915.0,104.0,3.55,23.0,850.5,414.85,299.75
2016,6,25,15,0,907.0,102.0,3.6,23.0,816.0,362.33,254.19
2016,6,25,15,15,897.0,100.0,3.6,23.0,776.5,309.72,208.25
2016,6,25,15,30,887.0,98.0,3.6,23.0,737.0,257.93,163.6
2016,6,25,15,45,874.0,95.5,3.65,23.0,692.5,206.34,121.52
2016,6,25,16,0,861.0,93.0,3.7,23.0,648.0,156.25,85.54
2016,6,25,16,15,843.5,90.0,3.7,22.5,600.5,97.58,51.85
2016,6,25,16,30,826.0,87.0,3.7,22.0,553.0,60.29,46.03
2016,6,25,16,45,804.0,84.0,3.7,21.5,503.0,59.72,45.82
2016,6,25,17,0,782.0,81.0,3.7,21.0,453.0,59.09,45.54
2016,6,25,17,15,751.5,76.5,3.65,20.5,401.5,57.18,44.14
2016,6,25,17,30,721.0,72.0,3.6,20.0,350.0,55.17,42.62
2016,6,25,17,45,679.0,67.5,3.6,19.5,299.5,48.36,36.85
2016,6,25,18,0,637.0,63.0,3.6,19.0,249.0,46.35,35.18
2016,6,25,18,15,576.5,56.5,3.55,18.5,200.5,42.59,31.85
2016,6,25,18,30,516.0,50.0,3.5,18.0,152.0,38.71,28.27
2016,6,25,18,45,423.0,41.0,3.5,17.5,109.5,32.44,22.4
2016,6,25,19,0,330.0,32.0,3.5,17.0,67.0,25.96,15.83
2016,6,25,19,15,165.0,16.0,3.5,16.5,33.5,12.66,0.0
2016,6,25,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,26,5,15,165.0,16.0,3.55,14.5,33.5,137.33,42.14
2016,6,26,5,30,330.0,32.0,3.5,15.0,67.0,275.56,215.38
2016,6,26,5,45,421.5,40.5,3.5,15.5,109.0,359.33,293.97
2016,6,26,6,0,513.0,49.0,3.5,16.0,151.0,450.53,372.54
2016,6,26,6,15,571.0,55.5,3.4,16.5,198.5,521.08,430.53
2016,6,26,6,30,629.0,62.0,3.3,17.0,246.0,594.82,487.83
2016,6,26,6,45,671.0,66.5,3.25,17.5,296.5,655.57,532.74
2016,6,26,7,0,713.0,71.0,3.2,18.0,347.0,713.17,573.47
2016,6,26,7,15,742.0,75.0,3.2,18.5,397.0,764.05,608.01
2016,6,26,7,30,771.0,79.0,3.2,19.0,447.0,814.3,641.08
2016,6,26,7,45,793.5,82.0,3.2,19.5,496.5,856.31,667.43
2016,6,26,8,0,816.0,85.0,3.2,20.0,546.0,896.75,692.17
2016,6,26,8,15,832.5,87.5,3.2,20.5,592.5,919.12,703.98
2016,6,26,8,30,849.0,90.0,3.2,21.0,639.0,948.94,720.94
2016,6,26,8,45,861.5,92.5,3.25,22.0,682.0,972.35,732.29
2016,6,26,9,0,874.0,95.0,3.3,23.0,725.0,993.03,741.77
2016,6,26,9,15,883.5,97.0,3.35,23.0,764.0,1007.21,749.83
2016,6,26,9,30,893.0,99.0,3.4,23.0,803.0,1018.35,756.04
2016,6,26,9,45,899.5,101.0,3.45,23.5,836.0,1023.31,756.82
2016,6,26,10,0,906.0,103.0,3.5,24.0,869.0,1025.03,755.65
2016,6,26,10,15,911.5,104.0,3.55,24.0,896.5,1021.42,752.61
2016,6,26,10,30,917.0,105.0,3.6,24.0,924.0,1014.56,747.6
2016,6,26,10,45,919.5,107.0,3.65,24.5,944.5,1002.56,737.88
2016,6,26,11,0,922.0,109.0,3.7,25.0,965.0,987.37,726.23
2016,6,26,11,15,924.0,109.5,3.75,25.0,979.0,967.16,712.77
2016,6,26,11,30,926.0,110.0,3.8,25.0,993.0,944.0,697.42
2016,6,26,11,45,927.0,110.5,3.85,25.0,999.5,917.15,679.61
2016,6,26,12,0,928.0,111.0,3.9,25.0,1006.0,887.68,660.0
2016,6,26,12,15,927.5,111.0,3.95,25.0,1006.0,854.1,637.52
2016,6,26,12,30,927.0,111.0,4.0,25.0,1006.0,818.35,613.45
2016,6,26,12,45,916.5,117.0,4.05,25.0,996.0,778.23,586.17
2016,6,26,13,0,906.0,123.0,4.1,25.0,986.0,736.82,556.54
2016,6,26,13,15,678.5,250.5,4.1,25.0,891.5,651.68,490.87
2016,6,26,13,30,451.0,378.0,4.1,25.0,797.0,580.11,435.13
2016,6,26,13,45,524.5,339.0,4.15,25.0,815.5,563.74,423.0
2016,6,26,14,0,598.0,300.0,4.2,25.0,834.0,540.86,404.86
2016,6,26,14,15,739.0,208.0,4.2,24.5,846.5,499.42,372.71
2016,6,26,14,30,880.0,116.0,4.2,24.0,859.0,457.54,337.43
2016,6,26,14,45,872.0,114.0,4.2,24.0,825.5,406.88,294.16
2016,6,26,15,0,864.0,112.0,4.2,24.0,792.0,356.46,250.37
2016,6,26,15,15,853.5,110.0,4.2,24.0,753.5,305.83,206.25
2016,6,26,15,30,843.0,108.0,4.2,24.0,715.0,256.08,163.48
2016,6,26,15,45,830.0,105.0,4.2,24.0,672.0,197.49,116.08
2016,6,26,16,0,817.0,102.0,4.2,24.0,629.0,148.87,81.09
2016,6,26,16,15,799.5,99.0,4.15,23.5,583.0,101.82,56.08
2016,6,26,16,30,782.0,96.0,4.1,23.0,537.0,66.1,50.76
2016,6,26,16,45,761.0,91.5,4.05,22.5,488.5,64.74,49.9
2016,6,26,17,0,740.0,87.0,4.0,22.0,440.0,63.24,48.9
2016,6,26,17,15,709.5,82.5,3.95,21.5,390.0,55.9,42.85
2016,6,26,17,30,679.0,78.0,3.9,21.0,340.0,54.35,41.72
2016,6,26,17,45,640.0,72.0,3.85,20.5,290.5,51.51,39.43
2016,6,26,18,0,601.0,66.0,3.8,20.0,241.0,48.52,36.92
2016,6,26,18,15,541.5,59.0,3.75,19.5,194.0,44.48,33.36
2016,6,26,18,30,482.0,52.0,3.7,19.0,147.0,40.3,29.52
2016,6,26,18,45,396.0,42.0,3.65,18.5,106.0,33.25,22.99
2016,6,26,19,0,310.0,32.0,3.6,18.0,65.0,25.91,15.72
2016,6,26,19,15,155.0,16.0,3.55,17.5,32.5,12.65,0.0
2016,6,26,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,5,15,34.5,17.5,3.85,15.5,21.0,43.42,7.6
2016,6,27,5,30,69.0,35.0,3.8,16.0,42.0,93.71,69.72
2016,6,27,5,45,95.0,53.5,3.8,16.5,69.0,136.01,108.68
2016,6,27,6,0,121.0,72.0,3.8,17.0,96.0,178.85,146.39
2016,6,27,6,15,137.0,92.0,3.75,17.5,126.5,217.83,179.86
2016,6,27,6,30,153.0,112.0,3.7,18.0,157.0,257.1,212.61
2016,6,27,6,45,167.0,132.0,3.65,18.5,189.5,295.13,243.32
2016,6,27,7,0,181.0,152.0,3.6,19.0,222.0,333.34,273.3
2016,6,27,7,15,290.5,157.5,3.6,19.5,288.0,452.7,368.79
2016,6,27,7,30,400.0,163.0,3.6,20.0,354.0,581.08,467.05
2016,6,27,7,45,606.5,124.0,3.6,20.5,448.5,740.9,585.5
2016,6,27,8,0,813.0,85.0,3.6,21.0,543.0,893.63,690.76
2016,6,27,8,15,830.0,87.5,3.6,21.5,590.0,916.46,702.1
2016,6,27,8,30,847.0,90.0,3.6,22.0,637.0,946.76,719.48
2016,6,27,8,45,861.0,92.0,3.6,23.0,681.0,971.08,731.13
2016,6,27,9,0,875.0,94.0,3.6,24.0,725.0,992.72,740.9
2016,6,27,9,15,885.0,96.0,3.65,24.0,764.0,1007.47,749.33
2016,6,27,9,30,895.0,98.0,3.7,24.0,803.0,1019.18,755.88
2016,6,27,9,45,891.0,106.5,3.75,24.5,833.5,1020.8,754.42
2016,6,27,10,0,887.0,115.0,3.8,25.0,864.0,1018.92,750.86
2016,6,27,10,15,893.0,116.0,3.8,25.0,892.0,1015.74,747.76
2016,6,27,10,30,899.0,117.0,3.8,25.0,920.0,1009.35,742.69
2016,6,27,10,45,904.5,118.0,3.85,25.5,941.5,999.26,734.21
2016,6,27,11,0,910.0,119.0,3.9,26.0,963.0,985.98,723.78
2016,6,27,11,15,913.0,119.5,3.9,26.0,977.5,966.74,710.64
2016,6,27,11,30,916.0,120.0,3.9,26.0,992.0,944.55,695.65
2016,6,27,11,45,918.0,120.0,3.95,26.0,1000.0,918.19,678.19
2016,6,27,12,0,920.0,120.0,4.0,26.0,1008.0,889.21,658.95
2016,6,27,12,15,920.0,120.0,4.0,26.0,1008.0,856.13,636.65
2016,6,27,12,30,920.0,120.0,4.0,26.0,1008.0,820.88,612.78
2016,6,27,12,45,924.0,116.0,4.05,26.0,1002.0,783.24,587.35
2016,6,27,13,0,928.0,112.0,4.1,26.0,996.0,743.5,559.38
2016,6,27,13,15,925.5,111.5,4.05,26.0,981.5,700.32,527.09
2016,6,27,13,30,923.0,111.0,4.0,26.0,967.0,655.72,493.11
2016,6,27,13,45,920.0,109.0,4.0,26.0,946.0,608.4,456.54
2016,6,27,14,0,917.0,107.0,4.0,26.0,925.0,560.07,418.29
2016,6,27,14,15,911.5,106.0,4.0,25.5,897.5,510.5,378.82
2016,6,27,14,30,906.0,105.0,4.0,25.0,870.0,460.49,337.82
2016,6,27,14,45,900.0,102.0,4.0,25.0,836.5,408.6,293.69
2016,6,27,15,0,894.0,99.0,4.0,25.0,803.0,356.74,248.79
2016,6,27,15,15,884.0,97.5,4.0,24.5,764.0,305.17,204.31
2016,6,27,15,30,874.0,96.0,4.0,24.0,725.0,254.4,160.95
2016,6,27,15,45,863.0,92.5,4.0,24.0,682.5,203.09,119.05
2016,6,27,16,0,852.0,89.0,4.0,24.0,640.0,153.09,83.01
2016,6,27,16,15,836.0,86.5,3.95,23.5,593.0,104.98,57.63
2016,6,27,16,30,820.0,84.0,3.9,23.0,546.0,58.16,44.02
2016,6,27,16,45,799.5,80.5,3.9,23.0,497.0,57.17,43.36
2016,6,27,17,0,779.0,77.0,3.9,23.0,448.0,56.08,42.58
2016,6,27,17,15,750.5,73.0,3.85,22.5,398.0,54.47,41.43
2016,6,27,17,30,722.0,69.0,3.8,22.0,348.0,52.76,40.18
2016,6,27,17,45,682.5,64.5,3.8,21.5,297.5,50.5,38.39
2016,6,27,18,0,643.0,60.0,3.8,21.0,247.0,44.03,32.86
2016,6,27,18,15,585.5,53.5,3.75,20.0,199.5,40.19,29.55
2016,6,27,18,30,528.0,47.0,3.7,19.0,152.0,36.21,25.96
2016,6,27,18,45,439.0,39.0,3.65,18.5,109.5,30.71,20.82
2016,6,27,19,0,350.0,31.0,3.6,18.0,67.0,25.07,15.03
2016,6,27,19,15,175.0,15.5,3.6,17.5,33.5,12.23,0.0
2016,6,27,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,5,15,2.5,16.5,3.7,14.0,16.5,15.94,0.0
2016,6,28,5,30,5.0,33.0,3.6,14.0,33.0,36.48,23.52
2016,6,28,5,45,19.0,51.0,3.55,14.5,54.5,71.81,54.74
2016,6,28,6,0,33.0,69.0,3.5,15.0,76.0,101.74,81.11
2016,6,28,6,15,42.0,89.0,3.45,15.5,100.0,131.35,106.73
2016,6,28,6,30,51.0,109.0,3.4,16.0,124.0,160.86,131.75
2016,6,28,6,45,58.0,129.5,3.35,16.5,149.5,189.54,155.42
2016,6,28,7,0,65.0,150.0,3.3,17.0,175.0,218.18,178.5
2016,6,28,7,15,78.0,173.0,3.25,17.5,207.5,255.29,208.09
2016,6,28,7,30,91.0,196.0,3.2,18.0,240.0,292.53,237.13
2016,6,28,7,45,183.5,214.0,3.2,19.0,313.5,414.16,333.59
2016,6,28,8,0,276.0,232.0,3.2,20.0,387.0,541.09,429.55
2016,6,28,8,15,379.5,224.0,3.25,20.5,457.5,631.87,497.2
2016,6,28,8,30,483.0,216.0,3.3,21.0,528.0,745.76,579.06
2016,6,28,8,45,686.5,154.5,3.35,21.5,631.0,888.23,678.47
2016,6,28,9,0,890.0,93.0,3.4,22.0,734.0,1006.37,755.18
2016,6,28,9,15,900.0,95.0,3.4,22.5,773.5,1021.27,761.0
2016,6,28,9,30,910.0,97.0,3.4,23.0,813.0,1033.07,765.73
2016,6,28,9,45,914.5,100.5,3.45,23.5,846.5,1037.78,766.3
2016,6,28,10,0,919.0,104.0,3.5,24.0,880.0,1039.14,764.86
2016,6,28,10,15,925.0,105.5,3.55,24.0,908.0,1036.5,762.46
2016,6,28,10,30,931.0,107.0,3.6,24.0,936.0,1030.53,758.03
2016,6,28,10,45,934.0,108.5,3.65,24.0,957.5,1018.32,749.64
2016,6,28,11,0,937.0,110.0,3.7,24.0,979.0,1002.87,739.26
2016,6,28,11,15,940.0,110.5,3.75,24.0,994.0,983.3,726.23
2016,6,28,11,30,943.0,111.0,3.8,24.0,1009.0,960.69,711.24
2016,6,28,11,45,738.5,245.0,3.85,24.5,952.0,889.61,661.75
2016,6,28,12,0,534.0,379.0,3.9,25.0,895.0,808.25,599.26
2016,6,28,12,15,740.0,245.5,3.9,24.5,959.5,830.32,621.1
2016,6,28,12,30,946.0,112.0,3.9,24.0,1024.0,834.5,626.75
2016,6,28,12,45,939.5,115.0,3.95,24.0,1015.5,794.11,599.06
2016,6,28,13,0,933.0,118.0,4.0,24.0,1007.0,752.17,569.34
2016,6,28,13,15,731.5,237.5,4.0,24.0,928.0,676.43,510.61
2016,6,28,13,30,530.0,357.0,4.0,24.0,849.0,612.56,460.56
2016,6,28,13,45,516.0,350.0,4.05,24.0,820.0,567.76,427.08
2016,6,28,14,0,502.0,343.0,4.1,24.0,791.0,523.97,393.65
2016,6,28,14,15,570.0,298.5,4.1,23.5,792.0,492.14,368.91
2016,6,28,14,30,638.0,254.0,4.1,23.0,793.0,451.1,335.75
2016,6,28,14,45,482.5,300.0,4.1,23.0,698.5,392.68,290.68
2016,6,28,15,0,327.0,346.0,4.1,23.0,604.0,353.8,262.02
2016,6,28,15,15,603.5,224.0,4.1,23.0,670.0,309.56,217.81
2016,6,28,15,30,880.0,102.0,4.1,23.0,736.0,260.04,165.75
2016,6,28,15,45,868.5,99.0,4.15,23.0,692.5,208.59,123.62
2016,6,28,16,0,857.0,96.0,4.2,23.0,649.0,158.48,87.42
2016,6,28,16,15,840.0,93.0,4.2,22.5,601.5,100.0,53.67
2016,6,28,16,30,823.0,90.0,4.2,22.0,554.0,62.31,47.74
2016,6,28,16,45,802.5,86.0,4.2,21.5,504.5,61.12,47.02
2016,6,28,17,0,782.0,82.0,4.2,21.0,455.0,59.82,46.16
2016,6,28,17,15,752.0,78.0,4.2,20.5,404.0,58.33,45.13
2016,6,28,17,30,722.0,74.0,4.2,20.0,353.0,56.78,44.01
2016,6,28,17,45,682.5,68.5,4.2,19.5,302.0,49.11,37.5
2016,6,28,18,0,643.0,63.0,4.2,19.0,251.0,46.37,35.19
2016,6,28,18,15,583.0,57.0,4.15,18.5,202.5,43.01,32.22
2016,6,28,18,30,523.0,51.0,4.1,18.0,154.0,39.58,29.03
2016,6,28,18,45,430.5,42.0,4.05,17.5,111.0,33.34,23.18
2016,6,28,19,0,338.0,33.0,4.0,17.0,68.0,26.89,16.61
2016,6,28,19,15,169.0,16.5,3.95,16.5,34.0,13.11,0.0
2016,6,28,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,5,15,148.5,17.5,3.55,12.5,32.5,128.73,20.92
2016,6,29,5,30,297.0,35.0,3.5,13.0,65.0,257.36,200.56
2016,6,29,5,45,394.5,44.5,3.5,13.5,107.5,345.39,284.09
2016,6,29,6,0,492.0,54.0,3.5,14.0,150.0,441.06,367.05
2016,6,29,6,15,260.5,79.5,3.5,14.5,132.0,319.27,267.18
2016,6,29,6,30,29.0,105.0,3.5,15.0,114.0,138.39,112.45
2016,6,29,6,45,36.0,125.0,3.5,15.5,137.5,165.77,135.59
2016,6,29,7,0,43.0,145.0,3.5,16.0,161.0,193.19,157.95
2016,6,29,7,15,43.0,164.5,3.5,16.5,183.0,213.93,174.11
2016,6,29,7,30,43.0,184.0,3.5,17.0,205.0,234.33,189.7
2016,6,29,7,45,52.5,208.0,3.55,17.5,236.0,268.72,216.6
2016,6,29,8,0,62.0,232.0,3.6,18.0,267.0,303.01,242.9
2016,6,29,8,15,132.0,260.0,3.6,18.5,342.5,418.3,333.72
2016,6,29,8,30,202.0,288.0,3.6,19.0,418.0,517.13,408.85
2016,6,29,8,45,149.0,307.0,3.65,19.5,406.5,484.24,379.97
2016,6,29,9,0,96.0,326.0,3.7,20.0,395.0,430.88,336.44
2016,6,29,9,15,106.5,348.0,3.7,20.5,428.5,461.89,358.76
2016,6,29,9,30,117.0,370.0,3.7,21.0,462.0,510.12,393.04
2016,6,29,9,45,513.0,243.0,3.75,21.5,672.5,800.03,613.04
2016,6,29,10,0,909.0,116.0,3.8,22.0,883.0,1041.98,776.98
2016,6,29,10,15,915.5,117.0,3.85,22.0,911.5,1039.17,772.38
2016,6,29,10,30,922.0,118.0,3.9,22.0,940.0,1033.06,767.77
2016,6,29,10,45,927.0,119.0,3.95,22.0,961.5,1022.19,760.14
2016,6,29,11,0,932.0,120.0,4.0,22.0,983.0,1008.06,750.46
2016,6,29,11,15,934.5,120.5,4.05,22.0,998.0,987.92,736.86
2016,6,29,11,30,937.0,121.0,4.1,22.0,1013.0,964.79,721.31
2016,6,29,11,45,938.5,121.5,4.15,22.5,1020.5,937.89,701.88
2016,6,29,12,0,940.0,122.0,4.2,23.0,1028.0,908.31,680.66
2016,6,29,12,15,940.0,122.0,4.25,23.0,1028.0,874.56,657.89
2016,6,29,12,30,940.0,122.0,4.3,23.0,1028.0,838.58,633.47
2016,6,29,12,45,937.5,122.0,4.35,23.0,1020.0,798.69,606.16
2016,6,29,13,0,935.0,122.0,4.4,23.0,1012.0,757.06,576.27
2016,6,29,13,15,932.0,121.5,4.4,22.5,997.5,713.12,544.3
2016,6,29,13,30,929.0,121.0,4.4,22.0,983.0,667.79,510.46
2016,6,29,13,45,925.0,119.5,4.45,22.0,961.5,619.9,473.02
2016,6,29,14,0,921.0,118.0,4.5,22.0,940.0,571.07,433.87
2016,6,29,14,15,915.0,117.0,4.5,22.0,912.0,520.92,392.52
2016,6,29,14,30,909.0,116.0,4.5,22.0,884.0,470.38,349.81
2016,6,29,14,45,781.0,167.0,4.5,22.0,808.0,408.03,299.14
2016,6,29,15,0,653.0,218.0,4.5,22.0,732.0,355.73,257.12
2016,6,29,15,15,616.5,217.0,4.45,21.5,683.5,307.94,217.68
2016,6,29,15,30,580.0,216.0,4.4,21.0,635.0,264.16,182.06
2016,6,29,15,45,543.0,212.0,4.4,21.0,585.0,223.33,150.17
2016,6,29,16,0,506.0,208.0,4.4,21.0,535.0,184.69,123.11
2016,6,29,16,15,476.5,200.5,4.35,20.5,490.0,148.39,102.7
2016,6,29,16,30,447.0,193.0,4.3,20.0,445.0,121.49,98.56
2016,6,29,16,45,606.0,140.5,4.25,20.0,449.0,90.91,72.84
2016,6,29,17,0,765.0,88.0,4.2,20.0,453.0,64.2,50.12
2016,6,29,17,15,734.0,83.5,4.15,19.5,401.5,62.51,48.95
2016,6,29,17,30,703.0,79.0,4.1,19.0,350.0,55.23,42.85
2016,6,29,17,45,659.5,73.5,4.05,18.5,299.0,52.76,40.87
2016,6,29,18,0,616.0,68.0,4.0,18.0,248.0,50.18,38.7
2016,6,29,18,15,553.0,61.0,3.9,17.5,199.5,46.18,35.15
2016,6,29,18,30,490.0,54.0,3.8,17.0,151.0,42.07,31.33
2016,6,29,18,45,391.0,44.5,3.75,16.5,108.5,35.48,25.14
2016,6,29,19,0,292.0,35.0,3.7,16.0,66.0,28.69,18.18
2016,6,29,19,15,146.0,17.5,3.7,15.5,33.0,13.98,0.0
2016,6,29,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,112.5,18.0,3.05,13.5,29.5,105.54,9.2
2016,6,30,5,30,225.0,36.0,3.0,14.0,59.0,215.99,166.32
2016,6,30,5,45,318.5,48.0,3.0,14.5,99.5,298.37,244.06
2016,6,30,6,0,412.0,60.0,3.0,15.0,140.0,391.92,324.82
2016,6,30,6,15,477.0,69.0,2.95,15.5,187.0,467.51,388.18
2016,6,30,6,30,542.0,78.0,2.9,16.0,234.0,546.68,451.23
2016,6,30,6,45,411.0,109.0,2.85,16.5,240.5,492.77,406.18
2016,6,30,7,0,280.0,140.0,2.8,17.0,247.0,416.39,342.41
2016,6,30,7,15,493.0,121.0,2.75,17.5,341.5,600.59,488.06
2016,6,30,7,30,706.0,102.0,2.7,18.0,436.0,788.76,623.66
2016,6,30,7,45,733.0,106.0,2.7,19.0,486.0,834.41,650.31
2016,6,30,8,0,760.0,110.0,2.7,20.0,536.0,873.18,672.58
2016,6,30,8,15,779.5,113.5,2.7,20.5,583.5,908.57,693.38
2016,6,30,8,30,799.0,117.0,2.7,21.0,631.0,941.81,712.43
2016,6,30,8,45,814.0,120.0,2.7,21.5,675.0,967.64,726.28
2016,6,30,9,0,829.0,123.0,2.7,22.0,719.0,990.8,738.32
2016,6,30,9,15,841.0,125.5,2.75,22.0,758.5,1007.52,748.02
2016,6,30,9,30,853.0,128.0,2.8,22.0,798.0,1021.22,755.88
2016,6,30,9,45,867.0,127.5,2.85,22.5,833.5,1019.23,752.13
2016,6,30,10,0,881.0,127.0,2.9,23.0,869.0,1025.57,754.12
2016,6,30,10,15,887.5,128.5,2.95,23.0,897.5,1023.3,752.0
2016,6,30,10,30,894.0,130.0,3.0,23.0,926.0,1017.8,747.97
2016,6,30,10,45,898.0,131.5,3.1,23.0,947.5,1006.63,740.79
2016,6,30,11,0,902.0,133.0,3.2,23.0,969.0,992.31,731.63
2016,6,30,11,15,905.0,133.5,3.25,23.0,983.5,973.01,718.87
2016,6,30,11,30,908.0,134.0,3.3,23.0,998.0,950.77,704.21
2016,6,30,11,45,909.5,134.5,3.4,23.0,1005.5,924.4,687.13
2016,6,30,12,0,911.0,135.0,3.5,23.0,1013.0,895.42,668.22
2016,6,30,12,15,911.0,135.0,3.55,23.0,1013.0,862.38,646.16
2016,6,30,12,30,911.0,135.0,3.6,23.0,1013.0,827.2,622.51
2016,6,30,12,45,909.0,135.0,3.65,23.0,1005.5,788.56,596.3
2016,6,30,13,0,907.0,135.0,3.7,23.0,998.0,748.23,567.19
2016,6,30,13,15,903.5,134.0,3.75,23.0,983.0,704.57,534.78
2016,6,30,13,30,900.0,133.0,3.8,23.0,968.0,659.65,500.71
2016,6,30,13,45,898.0,130.0,3.85,23.0,947.0,612.94,464.51
2016,6,30,14,0,896.0,127.0,3.9,23.0,926.0,565.18,426.54
2016,6,30,14,15,889.0,125.5,3.9,23.0,898.0,515.3,385.87
2016,6,30,14,30,882.0,124.0,3.9,23.0,870.0,465.17,343.98
2016,6,30,14,45,875.5,121.0,3.95,23.0,836.0,414.08,300.44
2016,6,30,15,0,869.0,118.0,4.0,23.0,802.0,363.1,256.16
2016,6,30,15,15,857.5,116.0,4.0,23.0,763.0,311.79,211.44
2016,6,30,15,30,846.0,114.0,4.0,23.0,724.0,253.32,161.83
2016,6,30,15,45,832.5,110.5,4.05,23.0,680.5,202.33,120.21
2016,6,30,16,0,819.0,107.0,4.1,23.0,637.0,153.03,84.57
2016,6,30,16,15,800.5,104.0,4.1,22.5,589.5,105.69,59.28
2016,6,30,16,30,782.0,101.0,4.1,22.0,542.0,69.64,53.98
2016,6,30,16,45,757.5,97.0,4.15,22.0,492.5,68.75,53.43
2016,6,30,17,0,733.0,93.0,4.2,22.0,443.0,61.34,47.27
2016,6,30,17,15,700.5,88.0,4.15,21.5,392.0,59.71,46.13
2016,6,30,17,30,668.0,83.0,4.1,21.0,341.0,57.95,44.84
2016,6,30,17,45,624.0,77.5,4.1,20.5,291.0,55.63,43.02
2016,6,30,18,0,580.0,72.0,4.1,20.0,241.0,53.22,41.02
2016,6,30,18,15,516.5,64.0,4.05,19.0,193.5,48.55,36.99
2016,6,30,18,30,453.0,56.0,4.0,18.0,146.0,43.7,32.61
2016,6,30,18,45,359.5,45.5,4.0,17.5,104.5,36.32,25.74
2016,6,30,19,0,266.0,35.0,4.0,17.0,63.0,27.33,16.95
2016,6,30,19,15,133.0,17.5,4.0,16.5,31.5,13.74,0.0
2016,6,30,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,5,15,112.0,17.5,3.3,14.0,28.5,103.95,1.13
2016,7,1,5,30,224.0,35.0,3.2,14.0,57.0,213.78,163.94
2016,7,1,5,45,318.0,46.5,3.15,14.5,97.0,295.62,241.8
2016,7,1,6,0,412.0,58.0,3.1,15.0,137.0,389.5,322.95
2016,7,1,6,15,476.5,66.5,3.0,15.5,183.5,463.95,385.47
2016,7,1,6,30,541.0,75.0,2.9,16.0,230.0,541.98,447.55
2016,7,1,6,45,587.0,81.0,2.85,16.5,279.5,605.26,495.17
2016,7,1,7,0,633.0,87.0,2.8,17.0,329.0,669.88,541.87
2016,7,1,7,15,666.5,92.5,2.65,17.5,379.0,723.99,578.46
2016,7,1,7,30,700.0,98.0,2.5,18.0,429.0,777.93,613.56
2016,7,1,7,45,726.5,102.0,2.4,18.5,478.0,822.98,641.41
2016,7,1,8,0,753.0,106.0,2.3,19.0,527.0,861.6,664.03
2016,7,1,8,15,772.5,109.5,2.15,19.0,574.0,896.88,684.61
2016,7,1,8,30,792.0,113.0,2.0,19.0,621.0,930.05,703.26
2016,7,1,8,45,807.0,116.0,1.95,19.5,664.5,955.85,716.41
2016,7,1,9,0,822.0,119.0,1.9,20.0,708.0,979.01,727.72
2016,7,1,9,15,833.5,121.5,1.9,20.0,747.5,995.26,736.51
2016,7,1,9,30,845.0,124.0,1.9,20.0,787.0,1008.53,743.51
2016,7,1,9,45,854.0,126.0,1.9,20.5,821.0,1004.52,738.03
2016,7,1,10,0,863.0,128.0,1.9,21.0,855.0,1008.59,738.14
2016,7,1,10,15,870.0,129.5,1.95,21.0,883.0,1006.98,736.69
2016,7,1,10,30,877.0,131.0,2.0,21.0,911.0,1002.18,733.36
2016,7,1,10,45,882.0,132.0,2.05,21.0,933.0,991.75,726.53
2016,7,1,11,0,887.0,133.0,2.1,21.0,955.0,978.2,717.8
2016,7,1,11,15,890.0,134.0,2.15,21.0,969.5,959.72,705.94
2016,7,1,11,30,893.0,135.0,2.2,21.0,984.0,938.31,692.23
2016,7,1,11,45,894.5,135.5,2.3,21.0,991.5,912.34,675.96
2016,7,1,12,0,896.0,136.0,2.4,21.0,999.0,883.82,657.89
2016,7,1,12,15,896.0,136.0,2.45,21.0,999.5,851.26,636.54
2016,7,1,12,30,896.0,136.0,2.5,21.0,1000.0,816.61,613.62
2016,7,1,12,45,888.5,139.5,2.6,21.0,991.0,777.3,587.61
2016,7,1,13,0,881.0,143.0,2.7,21.0,982.0,736.64,558.59
2016,7,1,13,15,877.5,142.5,2.75,21.0,967.5,694.36,527.44
2016,7,1,13,30,874.0,142.0,2.8,21.0,953.0,650.85,494.64
2016,7,1,13,45,871.0,139.5,2.85,21.0,932.0,605.06,459.35
2016,7,1,14,0,868.0,137.0,2.9,21.0,911.0,558.33,422.38
2016,7,1,14,15,654.5,233.5,2.95,21.0,807.5,480.37,361.79
2016,7,1,14,30,441.0,330.0,3.0,21.0,704.0,427.3,320.82
2016,7,1,14,45,640.0,229.0,3.05,21.0,746.5,396.88,292.61
2016,7,1,15,0,839.0,128.0,3.1,21.0,789.0,354.26,251.45
2016,7,1,15,15,827.0,125.5,3.1,20.5,750.0,303.24,207.38
2016,7,1,15,30,815.0,123.0,3.1,20.0,711.0,253.4,164.68
2016,7,1,15,45,801.0,119.5,3.1,20.0,667.5,203.89,124.03
2016,7,1,16,0,787.0,116.0,3.1,20.0,624.0,156.13,89.27
