Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,45,876.5,89.0,4.05,21.0,686.5,198.96,116.63
2016,7,11,16,0,865.0,86.0,4.1,21.0,643.0,148.08,80.17
2016,7,11,16,15,848.5,83.5,4.05,20.5,595.5,98.81,55.16
2016,7,11,16,30,832.0,81.0,4.0,20.0,548.0,66.07,51.39
2016,7,11,16,45,811.5,77.5,4.0,20.0,498.0,55.33,42.34
2016,7,11,17,0,791.0,74.0,4.0,20.0,448.0,54.15,41.48
2016,7,11,17,15,761.5,70.5,4.0,19.5,397.0,52.82,40.55
2016,7,11,17,30,732.0,67.0,4.0,19.0,346.0,51.43,39.54
2016,7,11,17,45,692.5,62.0,4.0,18.5,295.0,48.7,37.31
2016,7,11,18,0,653.0,57.0,4.0,18.0,244.0,45.87,34.9
2016,7,11,18,15,593.0,51.0,3.95,17.5,195.5,38.43,28.31
2016,7,11,18,30,533.0,45.0,3.9,17.0,147.0,34.8,24.9
2016,7,11,18,45,439.5,36.5,3.85,16.5,104.5,28.81,19.26
2016,7,11,19,0,346.0,28.0,3.8,16.0,62.0,22.63,12.71
2016,7,11,19,15,173.0,14.0,3.75,15.5,31.0,11.1,0.0
2016,7,11,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,12,5,15,159.0,12.0,3.9,12.5,25.0,97.32,0.0
2016,7,12,5,30,318.0,24.0,3.9,13.0,50.0,252.15,172.52
2016,7,12,5,45,417.5,32.5,3.9,13.5,91.0,341.13,277.08
2016,7,12,6,0,517.0,41.0,3.9,14.0,132.0,436.12,361.79
2016,7,12,6,15,581.5,47.0,3.95,14.5,180.0,510.08,424.84
2016,7,12,6,30,646.0,53.0,4.0,15.0,228.0,583.42,484.03
2016,7,12,6,45,687.5,58.0,4.05,15.5,278.5,645.58,531.87
2016,7,12,7,0,729.0,63.0,4.1,16.0,329.0,708.71,578.49
2016,7,12,7,15,760.0,67.0,4.05,16.0,381.0,762.05,616.85
2016,7,12,7,30,791.0,71.0,4.0,16.0,433.0,814.92,653.79
2016,7,12,7,45,813.5,74.5,4.0,16.5,483.5,858.54,682.04
2016,7,12,8,0,836.0,78.0,4.0,17.0,534.0,891.16,701.83
2016,7,12,8,15,854.0,80.5,3.95,17.5,582.5,925.61,722.37
2016,7,12,8,30,872.0,83.0,3.9,18.0,631.0,957.86,741.03
2016,7,12,8,45,884.5,85.5,3.85,18.5,676.0,982.24,753.99
2016,7,12,9,0,897.0,88.0,3.8,19.0,721.0,1003.8,764.98
2016,7,12,9,15,907.5,90.0,3.75,19.5,761.5,1019.8,772.17
2016,7,12,9,30,918.0,92.0,3.7,20.0,802.0,1032.66,777.32
2016,7,12,9,45,928.0,92.0,3.7,20.5,837.5,1039.51,778.9
2016,7,12,10,0,938.0,92.0,3.7,21.0,873.0,1043.07,778.47
2016,7,12,10,15,944.0,93.5,3.7,21.0,902.0,1040.93,775.91
2016,7,12,10,30,950.0,95.0,3.7,21.0,931.0,1035.36,771.26
2016,7,12,10,45,954.0,95.5,3.7,21.5,953.5,1023.4,761.06
2016,7,12,11,0,958.0,96.0,3.7,22.0,976.0,1008.12,748.85
2016,7,12,11,15,960.5,97.0,3.7,22.0,991.0,988.68,735.46
2016,7,12,11,30,963.0,98.0,3.7,22.0,1006.0,966.1,720.06
2016,7,12,11,45,964.0,98.0,3.75,22.0,1014.0,938.23,701.45
2016,7,12,12,0,965.0,98.0,3.8,22.0,1022.0,907.57,680.94
2016,7,12,12,15,964.5,98.5,3.85,22.0,1022.5,873.53,658.02
2016,7,12,12,30,964.0,99.0,3.9,22.0,1023.0,837.11,633.35
2016,7,12,12,45,953.5,104.5,3.95,22.0,1013.0,795.39,604.79
2016,7,12,13,0,943.0,110.0,4.0,22.0,1003.0,752.22,574.14
2016,7,12,13,15,940.0,109.5,4.05,22.0,988.5,707.87,540.88
2016,7,12,13,30,937.0,109.0,4.1,22.0,974.0,662.08,505.78
2016,7,12,13,45,932.5,108.0,4.15,22.0,952.5,613.76,467.93
2016,7,12,14,0,928.0,107.0,4.2,22.0,931.0,564.49,428.36
2016,7,12,14,15,922.0,105.5,4.2,21.5,903.0,513.37,386.98
2016,7,12,14,30,916.0,104.0,4.2,21.0,875.0,461.84,344.02
2016,7,12,14,45,908.5,102.5,4.25,21.0,841.0,409.55,298.77
2016,7,12,15,0,901.0,101.0,4.3,21.0,807.0,357.39,252.84
2016,7,12,15,15,890.5,99.0,4.3,21.0,767.5,304.43,206.07
2016,7,12,15,30,880.0,97.0,4.3,21.0,728.0,252.33,160.76
2016,7,12,15,45,867.5,94.0,4.3,21.0,684.0,200.26,118.1
2016,7,12,16,0,855.0,91.0,4.3,21.0,640.0,149.64,81.99
2016,7,12,16,15,838.0,88.5,4.25,20.5,592.5,91.02,49.47
2016,7,12,16,30,821.0,86.0,4.2,20.0,545.0,59.75,45.97
2016,7,12,16,45,800.0,82.0,4.2,20.0,495.5,58.45,45.03
2016,7,12,17,0,779.0,78.0,4.2,20.0,446.0,57.04,43.97
2016,7,12,17,15,748.5,74.0,4.15,19.5,394.5,55.44,42.83
2016,7,12,17,30,718.0,70.0,4.1,19.0,343.0,53.77,41.59
2016,7,12,17,45,678.0,65.0,4.05,18.5,292.5,51.15,39.46
2016,7,12,18,0,638.0,60.0,4.0,18.0,242.0,44.26,33.48
2016,7,12,18,15,576.5,53.5,3.9,17.5,193.5,40.42,30.05
2016,7,12,18,30,515.0,47.0,3.8,17.0,145.0,36.47,26.36
2016,7,12,18,45,419.0,38.0,3.75,16.5,102.5,30.12,20.37
2016,7,12,19,0,323.0,29.0,3.7,16.0,60.0,23.56,13.37
2016,7,12,19,15,161.5,14.5,3.65,15.5,30.0,11.56,0.0
2016,7,12,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,5,15,139.0,12.5,3.0,13.5,23.5,86.75,0.0
2016,7,13,5,30,278.0,25.0,2.9,14.0,47.0,228.42,151.12
2016,7,13,5,45,382.5,34.5,2.85,15.0,88.0,321.26,258.25
2016,7,13,6,0,487.0,44.0,2.8,16.0,129.0,419.46,343.82
2016,7,13,6,15,553.0,51.0,2.7,16.5,176.5,494.83,407.01
2016,7,13,6,30,619.0,58.0,2.6,17.0,224.0,574.23,469.39
2016,7,13,6,45,664.0,63.0,2.55,17.5,275.0,637.64,516.68
2016,7,13,7,0,709.0,68.0,2.5,18.0,326.0,698.03,559.59
2016,7,13,7,15,741.0,72.0,2.45,18.5,377.5,751.71,595.81
2016,7,13,7,30,773.0,76.0,2.4,19.0,429.0,804.96,630.42
2016,7,13,7,45,797.5,79.5,2.35,20.0,479.5,849.96,656.85
2016,7,13,8,0,822.0,83.0,2.3,21.0,530.0,893.5,681.47
2016,7,13,8,15,840.0,85.5,2.3,21.0,578.5,918.06,695.68
2016,7,13,8,30,858.0,88.0,2.3,21.0,627.0,950.0,714.95
2016,7,13,8,45,871.5,90.5,2.35,21.5,671.5,975.09,728.56
2016,7,13,9,0,885.0,93.0,2.4,22.0,716.0,997.43,740.38
2016,7,13,9,15,896.0,95.0,2.45,22.0,757.0,1013.77,749.73
2016,7,13,9,30,907.0,97.0,2.5,22.0,798.0,1027.01,757.21
2016,7,13,9,45,902.0,106.5,2.55,22.5,829.5,1029.31,756.26
2016,7,13,10,0,897.0,116.0,2.6,23.0,861.0,1027.97,753.2
2016,7,13,10,15,903.5,117.0,2.65,23.0,890.0,1025.58,751.1
2016,7,13,10,30,910.0,118.0,2.7,23.0,919.0,1019.91,747.0
2016,7,13,10,45,916.0,118.5,2.75,23.5,942.0,1009.94,738.82
2016,7,13,11,0,922.0,119.0,2.8,24.0,965.0,996.71,728.67
2016,7,13,11,15,925.0,120.0,2.85,24.0,980.5,977.95,716.45
2016,7,13,11,30,928.0,121.0,2.9,24.0,996.0,956.12,702.29
2016,7,13,11,45,930.5,121.0,3.0,24.0,1004.5,929.98,685.67
2016,7,13,12,0,933.0,121.0,3.1,24.0,1013.0,901.09,667.14
2016,7,13,12,15,933.0,121.0,3.2,24.0,1013.5,867.56,645.36
2016,7,13,12,30,933.0,121.0,3.3,24.0,1014.0,831.76,621.84
2016,7,13,12,45,936.0,118.0,3.4,24.5,1008.5,793.53,595.27
2016,7,13,13,0,939.0,115.0,3.5,25.0,1003.0,753.16,566.07
2016,7,13,13,15,936.0,114.5,3.55,25.0,989.0,708.87,533.48
2016,7,13,13,30,933.0,114.0,3.6,25.0,975.0,663.15,499.08
2016,7,13,13,45,929.5,112.5,3.65,25.0,953.5,615.08,462.11
2016,7,13,14,0,926.0,111.0,3.7,25.0,932.0,565.99,423.35
2016,7,13,14,15,920.0,110.0,3.75,24.5,904.0,515.26,383.04
2016,7,13,14,30,914.0,109.0,3.8,24.0,876.0,464.1,341.1
2016,7,13,14,45,906.0,107.0,3.85,24.0,842.0,411.26,296.13
2016,7,13,15,0,898.0,105.0,3.9,24.0,808.0,358.62,250.49
2016,7,13,15,15,887.5,103.0,3.9,24.0,768.5,305.73,204.44
2016,7,13,15,30,877.0,101.0,3.9,24.0,729.0,253.68,159.83
2016,7,13,15,45,864.0,98.5,3.9,24.0,685.0,201.95,118.09
2016,7,13,16,0,851.0,96.0,3.9,24.0,641.0,151.7,82.9
2016,7,13,16,15,833.5,93.0,3.85,23.5,593.5,92.94,50.94
2016,7,13,16,30,816.0,90.0,3.8,23.0,546.0,62.51,47.74
2016,7,13,16,45,794.5,86.0,3.8,23.0,496.0,61.32,46.91
2016,7,13,17,0,773.0,82.0,3.8,23.0,446.0,60.02,45.97
2016,7,13,17,15,742.0,78.0,3.7,22.5,394.5,58.55,44.97
2016,7,13,17,30,711.0,74.0,3.6,22.0,343.0,57.02,43.87
2016,7,13,17,45,670.0,68.5,3.55,21.5,292.5,49.34,37.39
2016,7,13,18,0,629.0,63.0,3.5,21.0,242.0,46.62,35.1
2016,7,13,18,15,566.0,56.0,3.4,20.0,193.0,42.47,31.51
2016,7,13,18,30,503.0,49.0,3.3,19.0,144.0,38.2,27.62
2016,7,13,18,45,407.0,39.5,3.25,18.5,101.5,31.48,21.33
2016,7,13,19,0,311.0,30.0,3.2,18.0,59.0,24.52,13.89
2016,7,13,19,15,155.5,15.0,3.2,17.5,29.5,12.04,0.0
2016,7,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,148.0,12.5,2.5,14.5,23.5,91.46,0.0
2016,7,14,5,30,296.0,25.0,2.4,15.0,47.0,237.64,151.69
2016,7,14,5,45,403.0,33.5,2.35,16.0,88.5,332.64,265.25
2016,7,14,6,0,510.0,42.0,2.3,17.0,130.0,431.93,351.27
2016,7,14,6,15,576.0,48.5,2.2,17.5,178.5,507.39,413.64
2016,7,14,6,30,642.0,55.0,2.1,18.0,227.0,581.72,471.24
2016,7,14,6,45,686.5,60.0,2.05,18.5,278.0,646.24,518.65
2016,7,14,7,0,731.0,65.0,2.0,19.0,329.0,711.86,564.58
2016,7,14,7,15,762.0,69.0,1.95,19.5,381.0,765.33,599.75
2016,7,14,7,30,793.0,73.0,1.9,20.0,433.0,818.29,633.3
2016,7,14,7,45,816.5,76.0,1.9,20.5,484.0,862.26,659.99
2016,7,14,8,0,840.0,79.0,1.9,21.0,535.0,895.24,678.66
2016,7,14,8,15,857.5,81.5,1.85,21.5,583.5,929.31,697.24
2016,7,14,8,30,875.0,84.0,1.8,22.0,632.0,961.15,713.94
2016,7,14,8,45,888.5,86.0,1.75,22.5,677.0,985.96,725.8
2016,7,14,9,0,902.0,88.0,1.7,23.0,722.0,1007.99,735.8
2016,7,14,9,15,912.5,90.0,1.7,23.0,762.5,1024.06,744.13
2016,7,14,9,30,923.0,92.0,1.7,23.0,803.0,1036.96,750.61
2016,7,14,9,45,923.5,97.5,1.7,23.5,836.5,1040.5,749.86
2016,7,14,10,0,924.0,103.0,1.7,24.0,870.0,1040.53,747.17
2016,7,14,10,15,930.5,104.0,1.75,24.0,899.0,1038.23,745.38
2016,7,14,10,30,937.0,105.0,1.8,24.0,928.0,1032.54,741.63
2016,7,14,10,45,941.5,106.0,1.85,24.5,951.0,1021.54,733.23
2016,7,14,11,0,946.0,107.0,1.9,25.0,974.0,1007.21,722.89
2016,7,14,11,15,948.5,107.5,1.95,25.0,989.5,987.28,710.51
2016,7,14,11,30,951.0,108.0,2.0,25.0,1005.0,964.24,696.2
2016,7,14,11,45,952.5,108.5,2.15,25.0,1013.0,937.35,680.44
2016,7,14,12,0,954.0,109.0,2.3,25.0,1021.0,907.66,662.63
2016,7,14,12,15,954.0,109.0,2.3,25.0,1021.5,873.67,640.46
2016,7,14,12,30,954.0,109.0,2.3,25.0,1022.0,837.32,616.64
2016,7,14,12,45,944.5,114.0,2.35,25.0,1013.0,796.0,589.69
2016,7,14,13,0,935.0,119.0,2.4,25.0,1004.0,753.21,560.35
2016,7,14,13,15,932.0,118.5,2.45,24.5,989.5,709.0,529.58
2016,7,14,13,30,929.0,118.0,2.5,24.0,975.0,663.35,496.82
2016,7,14,13,45,925.0,116.5,2.55,24.0,953.5,615.1,460.23
2016,7,14,14,0,921.0,115.0,2.6,24.0,932.0,565.87,421.86
2016,7,14,14,15,914.5,113.5,2.6,24.0,903.5,514.69,380.77
2016,7,14,14,30,908.0,112.0,2.6,24.0,875.0,463.15,338.27
2016,7,14,14,45,900.5,110.0,2.65,24.0,840.5,410.72,294.14
2016,7,14,15,0,893.0,108.0,2.7,24.0,806.0,358.43,249.23
2016,7,14,15,15,687.0,178.5,2.7,23.5,699.5,294.17,201.68
2016,7,14,15,30,481.0,249.0,2.7,23.0,593.0,263.95,183.29
2016,7,14,15,45,420.0,252.0,2.75,23.0,539.0,226.88,156.47
2016,7,14,16,0,359.0,255.0,2.8,23.0,485.0,206.01,144.89
2016,7,14,16,15,302.0,244.5,2.8,22.5,428.0,173.39,127.31
2016,7,14,16,30,245.0,234.0,2.8,22.0,371.0,154.45,125.2
2016,7,14,16,45,141.5,206.5,2.8,22.0,284.0,148.14,120.37
2016,7,14,17,0,38.0,179.0,2.8,22.0,197.0,137.74,112.06
2016,7,14,17,15,23.5,153.5,2.75,21.5,164.5,126.16,102.85
2016,7,14,17,30,9.0,128.0,2.7,21.0,132.0,106.48,86.56
2016,7,14,17,45,4.5,110.0,2.7,20.5,112.0,91.99,74.45
2016,7,14,18,0,0.0,92.0,2.7,20.0,92.0,77.41,62.0
2016,7,14,18,15,0.0,73.5,2.65,19.0,73.5,62.38,48.98
2016,7,14,18,30,0.0,55.0,2.6,18.0,55.0,47.23,35.58
2016,7,14,18,45,0.0,38.5,2.55,17.5,38.5,33.47,23.11
2016,7,14,19,0,0.0,22.0,2.5,17.0,22.0,19.39,9.77
2016,7,14,19,15,0.0,11.0,2.45,16.5,11.0,9.68,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,15,100.5,13.5,0.95,13.0,21.0,66.56,0.0
2016,7,15,5,30,201.0,27.0,0.9,13.0,42.0,182.63,111.75
2016,7,15,5,45,306.5,39.0,0.9,13.5,81.5,277.29,221.02
2016,7,15,6,0,412.0,51.0,0.9,14.0,121.0,376.03,306.37
2016,7,15,6,15,206.0,61.5,0.85,14.5,96.5,236.85,195.64
2016,7,15,6,30,0.0,72.0,0.8,15.0,72.0,67.43,51.58
2016,7,15,6,45,0.0,89.0,0.8,15.5,89.0,83.99,65.79
2016,7,15,7,0,0.0,106.0,0.8,16.0,106.0,100.34,79.19
2016,7,15,7,15,0.0,117.0,0.8,16.0,117.0,109.91,86.88
2016,7,15,7,30,0.0,128.0,0.8,16.0,128.0,119.61,94.57
2016,7,15,7,45,6.5,156.0,0.8,16.5,159.5,153.41,121.85
2016,7,15,8,0,13.0,184.0,0.8,17.0,191.0,187.31,148.54
2016,7,15,8,15,14.0,198.5,0.8,17.0,206.5,201.51,159.22
2016,7,15,8,30,15.0,213.0,0.8,17.0,222.0,215.71,169.88
2016,7,15,8,45,34.0,254.5,0.8,17.5,278.0,293.23,229.73
2016,7,15,9,0,53.0,296.0,0.8,18.0,334.0,355.52,275.85
2016,7,15,9,15,59.5,318.5,0.8,18.5,363.0,383.26,294.95
2016,7,15,9,30,66.0,341.0,0.8,19.0,392.0,410.43,313.6
2016,7,15,9,45,212.0,352.5,0.8,19.5,526.5,581.87,439.31
2016,7,15,10,0,358.0,364.0,0.8,20.0,661.0,750.21,553.83
2016,7,15,10,15,318.5,389.0,0.8,20.0,660.5,728.61,535.08
2016,7,15,10,30,279.0,414.0,0.8,20.0,660.0,705.58,517.81
2016,7,15,10,45,305.0,420.0,0.8,20.0,694.5,725.32,531.18
2016,7,15,11,0,331.0,426.0,0.8,20.0,729.0,742.77,542.44
2016,7,15,11,15,464.0,377.5,0.8,20.0,810.5,812.8,591.13
2016,7,15,11,30,597.0,329.0,0.8,20.0,892.0,867.61,628.28
2016,7,15,11,45,763.0,225.5,0.85,20.5,951.0,892.87,647.1
2016,7,15,12,0,929.0,122.0,0.9,21.0,1010.0,897.9,649.43
2016,7,15,12,15,929.0,122.5,0.95,21.0,1010.5,864.88,628.9
2016,7,15,12,30,929.0,123.0,1.0,21.0,1011.0,829.55,607.15
2016,7,15,12,45,742.5,239.0,1.05,21.0,946.0,758.19,557.67
2016,7,15,13,0,556.0,355.0,1.1,21.0,881.0,690.27,508.3
2016,7,15,13,15,561.5,345.0,1.15,21.0,869.0,654.24,483.95
2016,7,15,13,30,567.0,335.0,1.2,21.0,857.0,617.23,457.9
2016,7,15,13,45,515.0,341.5,1.25,21.0,807.5,559.72,416.4
2016,7,15,14,0,463.0,348.0,1.3,21.0,758.0,506.35,377.29
2016,7,15,14,15,468.5,330.5,1.35,21.0,734.5,466.54,347.27
2016,7,15,14,30,474.0,313.0,1.4,21.0,711.0,426.33,315.96
2016,7,15,14,45,472.5,300.0,1.5,21.0,683.0,386.4,284.25
2016,7,15,15,0,471.0,287.0,1.6,21.0,655.0,346.79,252.09
2016,7,15,15,15,358.5,306.5,1.65,20.5,578.5,310.38,225.99
2016,7,15,15,30,246.0,326.0,1.7,20.0,502.0,275.7,202.88
2016,7,15,15,45,250.0,302.0,1.75,20.0,471.5,242.46,177.1
2016,7,15,16,0,254.0,278.0,1.8,20.0,441.0,209.41,152.91
2016,7,15,16,15,150.5,250.5,1.85,19.5,345.0,181.52,138.42
2016,7,15,16,30,47.0,223.0,1.9,19.0,249.0,167.03,136.98
2016,7,15,16,45,41.5,200.5,1.95,19.0,222.0,152.26,125.07
2016,7,15,17,0,36.0,178.0,2.0,19.0,195.0,137.08,112.69
2016,7,15,17,15,19.0,150.0,2.05,18.5,159.0,123.65,101.84
2016,7,15,17,30,2.0,122.0,2.1,18.0,123.0,102.1,83.77
2016,7,15,17,45,1.0,104.0,2.15,18.0,104.5,87.59,71.36
2016,7,15,18,0,0.0,86.0,2.2,18.0,86.0,72.97,58.62
2016,7,15,18,15,216.0,70.5,2.2,17.5,110.5,54.85,42.69
2016,7,15,18,30,432.0,55.0,2.2,17.0,135.0,43.38,32.37
2016,7,15,18,45,331.0,44.0,2.2,16.5,94.5,35.54,24.98
2016,7,15,19,0,230.0,33.0,2.2,16.0,54.0,25.86,14.82
2016,7,15,19,15,115.0,16.5,2.2,15.5,27.0,13.02,0.0
2016,7,15,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,5,15,102.5,13.0,2.65,13.5,20.5,67.07,0.0
2016,7,16,5,30,205.0,26.0,2.5,14.0,41.0,182.36,106.41
2016,7,16,5,45,315.0,37.5,2.45,14.5,80.5,280.85,224.35
2016,7,16,6,0,425.0,49.0,2.4,15.0,120.0,382.22,313.63
2016,7,16,6,15,497.0,57.0,2.35,15.5,167.0,461.1,380.58
2016,7,16,6,30,569.0,65.0,2.3,16.0,214.0,544.31,446.97
2016,7,16,6,45,284.5,72.0,2.25,16.5,146.5,339.14,281.91
2016,7,16,7,0,0.0,79.0,2.2,17.0,79.0,71.15,54.33
2016,7,16,7,15,0.0,99.0,2.15,17.0,99.0,90.69,70.8
2016,7,16,7,30,0.0,119.0,2.1,17.0,119.0,110.14,86.67
2016,7,16,7,45,0.5,139.0,2.1,17.5,139.5,129.93,102.43
2016,7,16,8,0,1.0,159.0,2.1,18.0,160.0,149.6,117.85
2016,7,16,8,15,3.0,172.0,2.05,18.5,174.5,163.34,128.32
2016,7,16,8,30,5.0,185.0,2.0,19.0,189.0,177.12,138.72
2016,7,16,8,45,27.5,239.0,2.0,19.5,259.0,269.41,211.37
2016,7,16,9,0,50.0,293.0,2.0,20.0,329.0,349.24,271.9
2016,7,16,9,15,114.0,328.5,2.0,20.0,415.0,467.28,361.2
2016,7,16,9,30,178.0,364.0,2.0,20.0,501.0,566.1,433.41
2016,7,16,9,45,236.5,372.0,2.0,20.5,562.5,627.64,476.6
2016,7,16,10,0,295.0,380.0,2.0,21.0,624.0,704.6,529.41
2016,7,16,10,15,352.5,370.5,2.05,21.0,672.5,742.7,556.21
2016,7,16,10,30,410.0,361.0,2.1,21.0,721.0,791.68,590.19
2016,7,16,10,45,438.5,364.0,2.15,21.0,757.5,808.97,601.66
2016,7,16,11,0,467.0,367.0,2.2,21.0,794.0,823.38,611.45
2016,7,16,11,15,697.0,245.0,2.2,21.0,894.5,902.97,670.65
2016,7,16,11,30,927.0,123.0,2.2,21.0,995.0,956.04,704.85
2016,7,16,11,45,929.5,123.0,2.25,21.0,1003.5,929.84,687.26
2016,7,16,12,0,932.0,123.0,2.3,21.0,1012.0,900.88,668.58
2016,7,16,12,15,932.0,123.0,2.3,21.0,1013.0,867.28,646.28
2016,7,16,12,30,932.0,123.0,2.3,21.0,1014.0,831.39,622.34
2016,7,16,12,45,931.5,122.5,2.35,21.0,1007.5,792.57,596.63
2016,7,16,13,0,931.0,122.0,2.4,21.0,1001.0,751.82,568.04
2016,7,16,13,15,928.5,121.0,2.4,21.0,987.0,707.58,535.42
2016,7,16,13,30,926.0,120.0,2.4,21.0,973.0,661.88,500.98
2016,7,16,13,45,925.0,117.0,2.45,21.0,952.5,614.16,464.42
2016,7,16,14,0,924.0,114.0,2.5,21.0,932.0,565.21,425.84
2016,7,16,14,15,918.0,113.0,2.55,21.0,904.0,514.4,384.69
2016,7,16,14,30,912.0,112.0,2.6,21.0,876.0,463.16,341.99
2016,7,16,14,45,582.0,236.5,2.65,21.0,717.0,377.26,277.72
2016,7,16,15,0,252.0,361.0,2.7,21.0,558.0,338.07,252.6
2016,7,16,15,15,358.0,308.0,2.75,20.5,572.5,310.76,227.54
2016,7,16,15,30,464.0,255.0,2.8,20.0,587.0,263.35,185.58
2016,7,16,15,45,289.0,270.0,2.85,20.0,472.5,227.98,164.88
2016,7,16,16,0,114.0,285.0,2.9,20.0,358.0,211.22,160.34
2016,7,16,16,15,166.5,261.0,2.9,19.5,358.5,187.61,143.4
2016,7,16,16,30,219.0,237.0,2.9,19.0,359.0,166.46,136.78
2016,7,16,16,45,151.0,214.5,2.9,19.0,295.0,152.71,125.68
2016,7,16,17,0,83.0,192.0,2.9,19.0,231.0,145.74,120.21
2016,7,16,17,15,47.0,160.5,2.9,18.5,182.0,124.68,102.82
2016,7,16,17,30,11.0,129.0,2.9,18.0,133.0,107.11,88.16
2016,7,16,17,45,5.5,111.0,2.95,18.0,113.0,92.62,75.76
2016,7,16,18,0,0.0,93.0,3.0,18.0,93.0,78.04,63.05
2016,7,16,18,15,243.5,71.5,3.0,17.5,116.5,52.76,40.85
2016,7,16,18,30,487.0,50.0,3.0,17.0,140.0,39.2,28.7
2016,7,16,18,45,379.5,40.5,3.05,16.5,97.5,32.51,22.34
2016,7,16,19,0,272.0,31.0,3.1,16.0,55.0,25.62,14.44
2016,7,16,19,15,136.0,15.5,3.1,15.5,27.5,12.61,0.0
2016,7,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,115.0,12.5,3.5,12.5,20.5,73.23,0.0
2016,7,17,5,30,230.0,25.0,3.5,13.0,41.0,194.74,107.99
2016,7,17,5,45,345.0,35.0,3.5,13.5,81.0,296.83,238.12
2016,7,17,6,0,460.0,45.0,3.5,14.0,121.0,400.78,331.19
2016,7,17,6,15,530.0,52.0,3.5,14.0,168.0,477.92,398.57
2016,7,17,6,30,600.0,59.0,3.5,14.0,215.0,559.34,465.5
2016,7,17,6,45,300.0,72.5,3.55,14.5,150.5,352.0,296.45
2016,7,17,7,0,0.0,86.0,3.6,15.0,86.0,78.57,61.12
2016,7,17,7,15,0.0,106.0,3.6,15.5,106.0,98.17,77.54
2016,7,17,7,30,0.0,126.0,3.6,16.0,126.0,117.63,93.33
2016,7,17,7,45,4.0,150.5,3.6,16.5,153.0,145.39,115.88
2016,7,17,8,0,8.0,175.0,3.6,17.0,180.0,173.14,138.03
2016,7,17,8,15,7.5,183.0,3.6,17.0,187.5,179.12,142.36
2016,7,17,8,30,7.0,191.0,3.6,17.0,195.0,185.26,146.83
2016,7,17,8,45,15.5,224.5,3.6,17.5,235.0,226.4,179.36
2016,7,17,9,0,24.0,258.0,3.6,18.0,275.0,267.46,211.18
2016,7,17,9,15,39.5,294.5,3.6,18.0,324.5,336.75,265.05
2016,7,17,9,30,55.0,331.0,3.6,18.0,374.0,388.59,304.53
2016,7,17,9,45,246.5,326.5,3.6,18.5,529.5,605.38,471.93
2016,7,17,10,0,438.0,322.0,3.6,19.0,685.0,800.41,613.81
2016,7,17,10,15,437.5,335.5,3.6,19.0,708.5,804.37,613.99
2016,7,17,10,30,437.0,349.0,3.6,19.0,732.0,806.05,614.0
2016,7,17,10,45,677.5,231.5,3.6,19.0,842.5,910.57,692.89
2016,7,17,11,0,918.0,114.0,3.6,19.0,953.0,986.6,743.42
2016,7,17,11,15,698.5,249.0,3.65,19.0,894.0,907.88,688.37
2016,7,17,11,30,479.0,384.0,3.7,19.0,835.0,812.14,615.41
2016,7,17,11,45,521.5,370.0,3.75,19.0,864.5,814.56,618.44
2016,7,17,12,0,564.0,356.0,3.8,19.0,894.0,813.23,618.05
2016,7,17,12,15,377.5,417.5,3.85,19.0,778.0,686.39,523.62
2016,7,17,12,30,191.0,479.0,3.9,19.0,662.0,572.8,437.34
2016,7,17,12,45,196.5,470.0,3.95,19.0,656.5,554.25,424.31
2016,7,17,13,0,202.0,461.0,4.0,19.0,651.0,535.25,410.35
2016,7,17,13,15,261.0,444.5,4.0,19.0,687.0,540.52,414.88
2016,7,17,13,30,320.0,428.0,4.0,19.0,723.0,543.5,417.07
2016,7,17,13,45,268.5,429.5,4.05,19.0,673.0,493.32,378.65
2016,7,17,14,0,217.0,431.0,4.1,19.0,623.0,455.2,349.31
2016,7,17,14,15,279.0,401.5,4.1,19.0,640.0,436.79,334.64
2016,7,17,14,30,341.0,372.0,4.1,19.0,657.0,420.41,320.29
2016,7,17,14,45,394.5,333.0,4.15,19.0,650.0,388.73,293.39
2016,7,17,15,0,448.0,294.0,4.2,19.0,643.0,343.5,254.93
2016,7,17,15,15,478.0,265.5,4.2,18.5,621.5,302.7,219.94
2016,7,17,15,30,508.0,237.0,4.2,18.0,600.0,259.36,182.74
2016,7,17,15,45,413.5,250.5,4.25,18.0,533.5,223.14,157.41
2016,7,17,16,0,319.0,264.0,4.3,18.0,467.0,206.03,150.0
2016,7,17,16,15,369.5,230.0,4.25,17.5,448.0,165.85,123.33
2016,7,17,16,30,420.0,196.0,4.2,17.0,429.0,123.94,101.88
2016,7,17,16,45,393.5,181.0,4.2,17.0,383.0,117.27,96.53
2016,7,17,17,0,367.0,166.0,4.2,17.0,337.0,117.51,97.07
2016,7,17,17,15,327.5,150.5,4.15,16.5,290.0,108.18,89.46
2016,7,17,17,30,288.0,135.0,4.1,16.0,243.0,98.47,81.4
2016,7,17,17,45,259.5,119.5,4.05,15.5,205.5,88.45,72.89
2016,7,17,18,0,231.0,104.0,4.0,15.0,168.0,78.06,63.84
2016,7,17,18,15,338.0,78.0,3.9,14.5,151.0,58.05,46.03
2016,7,17,18,30,445.0,52.0,3.8,14.0,134.0,40.9,30.55
2016,7,17,18,45,341.0,41.5,3.7,14.0,93.0,33.41,23.33
2016,7,17,19,0,237.0,31.0,3.6,14.0,52.0,24.33,13.36
2016,7,17,19,15,118.5,15.5,3.5,13.5,26.0,12.25,0.0
2016,7,17,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,5,15,119.5,11.0,2.5,12.5,19.5,74.15,0.0
2016,7,18,5,30,239.0,22.0,2.5,13.0,39.0,195.93,100.69
2016,7,18,5,45,350.5,31.5,2.55,13.5,77.5,295.87,236.1
2016,7,18,6,0,462.0,41.0,2.6,14.0,116.0,396.67,326.54
2016,7,18,6,15,530.0,47.5,2.6,14.0,162.5,471.36,391.38
2016,7,18,6,30,598.0,54.0,2.6,14.0,209.0,550.41,455.91
2016,7,18,6,45,319.5,93.0,2.65,14.5,178.0,395.75,330.29
2016,7,18,7,0,41.0,132.0,2.7,15.0,147.0,177.98,145.4
2016,7,18,7,15,39.5,151.0,2.65,15.0,167.0,196.83,161.01
2016,7,18,7,30,38.0,170.0,2.6,15.0,187.0,215.29,175.49
2016,7,18,7,45,34.5,186.5,2.6,15.5,203.0,228.45,185.05
2016,7,18,8,0,31.0,203.0,2.6,16.0,219.0,241.31,194.22
2016,7,18,8,15,35.0,224.0,2.55,16.0,244.5,266.35,213.61
2016,7,18,8,30,39.0,245.0,2.5,16.0,270.0,291.12,232.53
2016,7,18,8,45,121.0,281.5,2.5,16.5,365.0,428.47,340.63
2016,7,18,9,0,203.0,318.0,2.5,17.0,460.0,548.22,430.69
2016,7,18,9,15,338.5,297.0,2.5,17.0,549.5,673.99,524.94
2016,7,18,9,30,474.0,276.0,2.5,17.0,639.0,800.3,615.96
2016,7,18,9,45,441.0,305.5,2.5,17.5,655.5,793.4,606.33
2016,7,18,10,0,408.0,335.0,2.5,18.0,672.0,783.72,596.1
2016,7,18,10,15,660.0,218.5,2.5,18.0,786.0,908.25,688.07
2016,7,18,10,30,912.0,102.0,2.5,18.0,900.0,1003.44,749.95
2016,7,18,10,45,709.0,228.5,2.55,18.5,858.5,937.51,703.26
2016,7,18,11,0,506.0,355.0,2.6,19.0,817.0,848.27,636.04
2016,7,18,11,15,305.0,407.0,2.65,19.0,687.0,685.26,518.44
2016,7,18,11,30,104.0,459.0,2.7,19.0,557.0,521.83,396.37
2016,7,18,11,45,205.5,455.5,2.75,19.0,651.0,605.8,460.59
2016,7,18,12,0,307.0,452.0,2.8,19.0,745.0,678.98,514.28
2016,7,18,12,15,198.5,457.0,2.8,19.0,646.5,574.04,436.08
2016,7,18,12,30,90.0,462.0,2.8,19.0,548.0,478.7,364.46
2016,7,18,12,45,260.5,426.5,2.8,19.0,672.5,563.74,430.68
2016,7,18,13,0,431.0,391.0,2.8,19.0,797.0,631.79,481.55
2016,7,18,13,15,290.5,423.5,2.8,19.0,696.0,542.78,413.87
2016,7,18,13,30,150.0,456.0,2.8,19.0,595.0,467.66,356.78
2016,7,18,13,45,120.5,438.0,2.85,19.0,548.0,423.67,324.15
2016,7,18,14,0,91.0,420.0,2.9,19.0,501.0,390.01,298.91
2016,7,18,14,15,210.0,397.0,2.9,19.0,575.5,410.09,313.55
2016,7,18,14,30,329.0,374.0,2.9,19.0,650.0,416.5,316.0
2016,7,18,14,45,405.0,327.0,2.9,19.0,652.0,379.69,285.0
2016,7,18,15,0,481.0,280.0,2.9,19.0,654.0,343.2,252.74
2016,7,18,15,15,690.0,179.5,2.9,19.0,686.0,292.32,203.49
2016,7,18,15,30,899.0,79.0,2.9,19.0,718.0,237.14,148.32
2016,7,18,15,45,554.0,180.5,2.95,19.0,567.0,193.7,127.12
2016,7,18,16,0,209.0,282.0,3.0,19.0,416.0,217.37,162.43
2016,7,18,16,15,212.5,258.5,3.0,18.5,385.5,187.07,142.96
2016,7,18,16,30,216.0,235.0,3.0,18.0,355.0,165.3,136.38
2016,7,18,16,45,265.0,204.5,3.0,18.0,338.0,139.01,114.57
2016,7,18,17,0,314.0,174.0,3.0,18.0,321.0,122.05,100.48
2016,7,18,17,15,259.5,159.0,3.0,17.5,270.5,113.05,93.26
2016,7,18,17,30,205.0,144.0,3.0,17.0,220.0,103.71,85.59
2016,7,18,17,45,195.0,123.0,3.0,16.5,187.0,90.38,74.26
2016,7,18,18,0,185.0,102.0,3.0,16.0,154.0,76.48,62.18
2016,7,18,18,15,167.0,82.5,2.9,15.5,122.5,63.02,50.21
2016,7,18,18,30,149.0,63.0,2.8,15.0,91.0,49.08,37.58
2016,7,18,18,45,118.5,45.5,2.75,15.0,63.5,36.07,25.49
2016,7,18,19,0,88.0,28.0,2.7,15.0,36.0,22.68,11.79
2016,7,18,19,15,44.0,14.0,2.65,14.5,18.0,12.73,0.0
2016,7,18,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,5,15,138.5,10.5,2.15,12.0,19.5,83.74,0.0
2016,7,19,5,30,277.0,21.0,2.2,12.0,39.0,215.67,101.27
2016,7,19,5,45,389.5,29.5,2.25,12.5,79.0,317.39,252.97
2016,7,19,6,0,502.0,38.0,2.3,13.0,119.0,418.94,344.89
2016,7,19,6,15,568.5,44.0,2.3,13.5,166.0,488.01,404.22
2016,7,19,6,30,635.0,50.0,2.3,14.0,213.0,567.36,467.88
2016,7,19,6,45,388.5,94.0,2.3,14.5,200.5,451.3,374.81
2016,7,19,7,0,142.0,138.0,2.3,15.0,188.0,284.36,235.25
2016,7,19,7,15,119.5,160.0,2.3,15.0,207.0,293.02,241.61
2016,7,19,7,30,97.0,182.0,2.3,15.0,226.0,283.15,232.21
2016,7,19,7,45,79.0,200.5,2.3,15.5,239.0,286.69,233.19
2016,7,19,8,0,61.0,219.0,2.3,16.0,252.0,289.04,233.08
2016,7,19,8,15,125.0,246.5,2.3,16.5,321.5,397.24,318.59
2016,7,19,8,30,189.0,274.0,2.3,17.0,391.0,489.13,388.37
2016,7,19,8,45,262.0,282.5,2.3,17.5,458.0,586.79,460.46
2016,7,19,9,0,335.0,291.0,2.3,18.0,525.0,666.45,517.44
2016,7,19,9,15,302.5,319.0,2.35,18.0,539.5,662.96,512.0
2016,7,19,9,30,270.0,347.0,2.4,18.0,554.0,657.15,505.65
2016,7,19,9,45,592.0,220.5,2.45,18.0,701.0,859.53,657.1
2016,7,19,10,0,914.0,94.0,2.5,18.0,848.0,1018.66,762.66
2016,7,19,10,15,920.0,95.5,2.5,18.0,877.0,1016.69,758.57
2016,7,19,10,30,926.0,97.0,2.5,18.0,906.0,1011.35,754.11
2016,7,19,10,45,929.0,99.0,2.55,18.0,928.0,1000.26,746.52
2016,7,19,11,0,932.0,101.0,2.6,18.0,950.0,985.89,736.9
2016,7,19,11,15,934.5,101.5,2.6,18.0,965.5,966.33,723.44
2016,7,19,11,30,937.0,102.0,2.6,18.0,981.0,943.71,708.04
2016,7,19,11,45,939.5,101.5,2.6,18.0,989.5,917.18,690.07
2016,7,19,12,0,942.0,101.0,2.6,18.0,998.0,887.85,670.21
2016,7,19,12,15,942.5,101.0,2.6,18.0,999.0,854.69,647.69
2016,7,19,12,30,943.0,101.0,2.6,18.0,1000.0,819.13,623.44
2016,7,19,12,45,937.5,104.0,2.65,18.5,992.0,779.5,595.4
2016,7,19,13,0,932.0,107.0,2.7,19.0,984.0,738.14,564.99
2016,7,19,13,15,929.0,106.5,2.75,19.0,970.0,694.02,532.07
2016,7,19,13,30,926.0,106.0,2.8,19.0,956.0,648.45,497.26
2016,7,19,13,45,927.5,101.5,2.85,19.0,936.0,600.92,460.11
2016,7,19,14,0,929.0,97.0,2.9,19.0,916.0,551.93,420.74
2016,7,19,14,15,923.5,95.5,2.95,19.0,888.5,500.76,378.52
2016,7,19,14,30,918.0,94.0,3.0,19.0,861.0,449.12,334.71
2016,7,19,14,45,914.0,90.5,3.1,19.0,828.0,396.22,288.85
2016,7,19,15,0,910.0,87.0,3.2,19.0,795.0,343.13,241.88
2016,7,19,15,15,900.5,85.5,3.2,19.0,756.0,290.14,194.79
2016,7,19,15,30,891.0,84.0,3.2,19.0,717.0,237.87,149.24
2016,7,19,15,45,881.0,80.5,3.25,19.0,673.5,185.06,106.24
2016,7,19,16,0,871.0,77.0,3.3,19.0,630.0,133.46,70.44
2016,7,19,16,15,855.0,74.5,3.3,18.5,583.0,83.71,47.88
2016,7,19,16,30,839.0,72.0,3.3,18.0,536.0,60.25,46.82
2016,7,19,16,45,820.5,68.5,3.3,18.0,486.5,58.1,45.13
2016,7,19,17,0,802.0,65.0,3.3,18.0,437.0,55.81,43.3
2016,7,19,17,15,773.5,62.0,3.25,17.5,386.0,46.79,35.63
2016,7,19,17,30,745.0,59.0,3.2,17.0,335.0,45.52,34.7
2016,7,19,17,45,707.0,54.0,3.2,17.0,284.5,42.56,32.14
2016,7,19,18,0,669.0,49.0,3.2,17.0,234.0,39.48,29.4
2016,7,19,18,15,609.5,44.0,3.1,16.5,186.0,36.21,26.43
2016,7,19,18,30,550.0,39.0,3.0,16.0,138.0,32.91,23.27
2016,7,19,18,45,453.0,31.5,2.95,15.5,96.0,27.12,17.71
2016,7,19,19,0,356.0,24.0,2.9,15.0,54.0,19.44,9.07
2016,7,19,19,15,178.0,12.0,2.85,14.5,27.0,10.91,0.0
2016,7,19,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,5,15,140.0,10.0,2.65,12.5,19.0,83.93,0.0
2016,7,20,5,30,280.0,20.0,2.7,13.0,38.0,214.96,88.23
2016,7,20,5,45,394.0,28.5,2.75,13.5,78.0,318.55,252.48
2016,7,20,6,0,508.0,37.0,2.8,14.0,118.0,421.12,345.97
2016,7,20,6,15,575.0,43.0,2.8,14.0,165.5,490.85,406.85
2016,7,20,6,30,642.0,49.0,2.8,14.0,213.0,570.74,472.2
2016,7,20,6,45,688.0,53.5,2.8,14.5,264.0,635.53,521.96
2016,7,20,7,0,734.0,58.0,2.8,15.0,315.0,701.64,570.46
2016,7,20,7,15,765.0,61.5,2.75,15.5,367.0,754.51,606.84
2016,7,20,7,30,796.0,65.0,2.7,16.0,419.0,806.94,641.6
2016,7,20,7,45,820.0,67.5,2.65,16.5,469.5,841.86,662.7
2016,7,20,8,0,844.0,70.0,2.6,17.0,520.0,884.18,688.59
2016,7,20,8,15,861.0,72.5,2.6,17.5,568.5,918.15,708.43
2016,7,20,8,30,878.0,75.0,2.6,18.0,617.0,949.85,726.49
2016,7,20,8,45,892.5,76.5,2.6,18.5,662.5,975.34,740.13
2016,7,20,9,0,907.0,78.0,2.6,19.0,708.0,998.08,751.9
2016,7,20,9,15,917.0,80.0,2.6,19.0,749.0,1013.98,760.54
2016,7,20,9,30,927.0,82.0,2.6,19.0,790.0,1026.68,767.23
2016,7,20,9,45,927.5,88.0,2.65,19.5,823.5,1031.15,767.68
2016,7,20,10,0,928.0,94.0,2.7,20.0,857.0,1032.06,766.01
2016,7,20,10,15,934.5,95.0,2.7,20.0,887.0,1029.92,763.48
2016,7,20,10,30,941.0,96.0,2.7,20.0,917.0,1024.38,758.9
2016,7,20,10,45,947.5,95.5,2.75,20.5,940.5,1013.86,750.26
2016,7,20,11,0,954.0,95.0,2.8,21.0,964.0,999.98,739.58
2016,7,20,11,15,729.0,234.0,2.8,21.0,904.5,920.44,686.25
2016,7,20,11,30,504.0,373.0,2.8,21.0,845.0,823.69,614.38
2016,7,20,11,45,508.5,376.0,2.85,21.0,856.0,807.8,604.02
2016,7,20,12,0,513.0,379.0,2.9,21.0,867.0,789.83,591.5
2016,7,20,12,15,740.5,237.0,2.95,21.0,941.5,821.09,618.88
2016,7,20,12,30,968.0,95.0,3.0,21.0,1016.0,832.35,628.33
2016,7,20,12,45,967.0,94.5,3.05,21.0,1009.5,792.11,600.77
2016,7,20,13,0,966.0,94.0,3.1,21.0,1003.0,749.85,571.3
2016,7,20,13,15,613.5,268.5,3.1,21.0,843.0,621.4,472.87
2016,7,20,13,30,261.0,443.0,3.1,21.0,683.0,518.68,392.84
2016,7,20,13,45,420.5,373.0,3.15,21.0,748.5,528.73,401.39
2016,7,20,14,0,580.0,303.0,3.2,21.0,814.0,529.67,400.85
2016,7,20,14,15,763.0,195.5,3.25,20.5,845.5,494.74,372.82
2016,7,20,14,30,946.0,88.0,3.3,20.0,877.0,454.73,337.69
2016,7,20,14,45,939.5,86.0,3.35,20.0,843.0,400.63,290.72
2016,7,20,15,0,933.0,84.0,3.4,20.0,809.0,346.54,242.94
2016,7,20,15,15,924.0,82.5,3.4,20.0,769.5,292.43,194.95
2016,7,20,15,30,915.0,81.0,3.4,20.0,730.0,239.0,148.53
2016,7,20,15,45,903.5,78.5,3.45,20.0,686.0,185.38,105.17
2016,7,20,16,0,892.0,76.0,3.5,20.0,642.0,133.11,69.42
2016,7,20,16,15,876.0,74.0,3.5,19.5,594.0,82.56,47.23
2016,7,20,16,30,860.0,72.0,3.5,19.0,546.0,60.47,46.83
2016,7,20,16,45,840.0,69.0,3.5,19.0,495.5,58.63,45.42
2016,7,20,17,0,820.0,66.0,3.5,19.0,445.0,56.67,43.87
2016,7,20,17,15,791.0,62.5,3.5,18.5,393.0,47.34,35.96
2016,7,20,17,30,762.0,59.0,3.5,18.0,341.0,45.68,34.69
2016,7,20,17,45,721.5,55.0,3.5,17.5,289.5,43.5,32.9
2016,7,20,18,0,681.0,51.0,3.5,17.0,238.0,41.28,30.98
2016,7,20,18,15,620.0,45.5,3.4,16.5,188.5,37.63,27.67
2016,7,20,18,30,559.0,40.0,3.3,16.0,139.0,33.93,24.14
2016,7,20,18,45,457.0,32.0,3.25,15.5,96.0,25.38,16.18
2016,7,20,19,0,355.0,24.0,3.2,15.0,53.0,19.5,8.84
2016,7,20,19,15,177.5,12.0,3.15,14.5,26.5,10.91,0.0
2016,7,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,5,15,142.5,10.0,2.45,12.5,18.5,85.11,0.0
2016,7,21,5,30,285.0,20.0,2.5,13.0,37.0,216.56,73.89
2016,7,21,5,45,400.0,28.5,2.6,13.5,77.0,322.06,253.96
2016,7,21,6,0,515.0,37.0,2.7,14.0,117.0,418.83,343.83
2016,7,21,6,15,582.0,42.5,2.7,14.5,164.5,494.62,408.66
2016,7,21,6,30,649.0,48.0,2.7,15.0,212.0,574.09,472.62
2016,7,21,6,45,354.0,90.5,2.75,15.5,183.0,419.08,348.4
2016,7,21,7,0,59.0,133.0,2.8,16.0,154.0,194.96,159.47
2016,7,21,7,15,430.5,98.0,2.7,16.0,286.0,511.78,423.88
2016,7,21,7,30,802.0,63.0,2.6,16.0,418.0,800.15,638.25
2016,7,21,7,45,826.0,65.5,2.55,16.5,468.5,844.04,663.66
2016,7,21,8,0,850.0,68.0,2.5,17.0,519.0,886.56,689.51
2016,7,21,8,15,867.0,70.0,2.45,17.5,568.0,920.05,708.49
2016,7,21,8,30,884.0,72.0,2.4,18.0,617.0,951.29,725.64
2016,7,21,8,45,898.0,73.5,2.4,18.5,662.0,976.45,738.97
2016,7,21,9,0,912.0,75.0,2.4,19.0,707.0,998.82,750.4
2016,7,21,9,15,922.5,76.5,2.4,19.0,748.0,1014.72,758.99
2016,7,21,9,30,933.0,78.0,2.4,19.0,789.0,1027.44,765.63
2016,7,21,9,45,937.5,81.5,2.4,19.5,824.5,1033.16,766.37
2016,7,21,10,0,942.0,85.0,2.4,20.0,860.0,1035.4,765.04
2016,7,21,10,15,948.5,86.5,2.45,20.0,889.5,1033.9,763.48
2016,7,21,10,30,955.0,88.0,2.5,20.0,919.0,1028.92,759.82
2016,7,21,10,45,960.5,88.5,2.55,20.0,942.5,1018.44,752.72
2016,7,21,11,0,966.0,89.0,2.6,20.0,966.0,1004.55,743.53
2016,7,21,11,15,969.0,89.5,2.65,20.0,982.5,984.98,730.69
2016,7,21,11,30,972.0,90.0,2.7,20.0,999.0,962.19,715.79
