Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,45,974.0,90.0,2.8,20.5,1007.5,934.95,697.01
2016,7,21,12,0,976.0,90.0,2.9,21.0,1016.0,904.8,676.23
2016,7,21,12,15,976.5,90.0,2.95,20.5,1017.5,870.68,654.86
2016,7,21,12,30,977.0,90.0,3.0,20.0,1019.0,834.03,631.54
2016,7,21,12,45,672.5,253.0,3.05,20.0,891.0,715.88,544.88
2016,7,21,13,0,368.0,416.0,3.1,20.0,763.0,609.62,462.77
2016,7,21,13,15,281.0,435.0,3.1,20.0,697.5,544.94,414.56
2016,7,21,13,30,194.0,454.0,3.1,20.0,632.0,491.93,374.35
2016,7,21,13,45,266.0,426.0,3.15,20.0,663.5,488.1,371.99
2016,7,21,14,0,338.0,398.0,3.2,20.0,695.0,483.39,367.82
2016,7,21,14,15,644.5,242.5,3.2,20.0,787.0,475.46,359.69
2016,7,21,14,30,951.0,87.0,3.2,20.0,879.0,454.73,337.4
2016,7,21,14,45,946.0,84.5,3.25,20.0,845.5,400.47,290.18
2016,7,21,15,0,941.0,82.0,3.3,20.0,812.0,346.08,242.1
2016,7,21,15,15,764.0,145.0,3.3,19.5,717.5,289.4,198.22
2016,7,21,15,30,587.0,208.0,3.3,19.0,623.0,249.83,170.82
2016,7,21,15,45,540.5,207.5,3.35,19.0,571.0,209.55,140.45
2016,7,21,16,0,494.0,207.0,3.4,19.0,519.0,172.39,116.4
2016,7,21,16,15,681.0,138.5,3.4,18.5,533.0,101.19,66.72
2016,7,21,16,30,868.0,70.0,3.4,18.0,547.0,59.21,45.93
2016,7,21,16,45,847.0,67.0,3.4,18.0,496.0,57.33,44.48
2016,7,21,17,0,826.0,64.0,3.4,18.0,445.0,55.32,42.89
2016,7,21,17,15,797.5,61.0,3.4,17.5,393.0,46.3,35.21
2016,7,21,17,30,769.0,58.0,3.4,17.0,341.0,44.99,34.24
2016,7,21,17,45,727.0,54.0,3.4,17.0,289.0,42.77,32.33
2016,7,21,18,0,685.0,50.0,3.4,17.0,237.0,40.5,30.29
2016,7,21,18,15,624.0,44.5,3.3,16.5,187.5,36.82,26.95
2016,7,21,18,30,563.0,39.0,3.2,16.0,138.0,33.08,23.38
2016,7,21,18,45,458.5,31.5,3.1,15.5,95.0,27.27,17.76
2016,7,21,19,0,354.0,24.0,3.0,15.0,52.0,19.57,8.56
2016,7,21,19,15,177.0,12.0,2.95,14.5,26.0,10.91,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,138.5,10.0,2.8,12.5,18.0,82.83,0.0
2016,7,22,5,30,277.0,20.0,2.8,13.0,36.0,210.59,54.16
2016,7,22,5,45,393.5,29.0,2.8,13.5,76.0,318.42,250.01
2016,7,22,6,0,510.0,38.0,2.8,14.0,116.0,423.05,346.7
2016,7,22,6,15,580.0,44.0,2.75,14.5,164.5,494.39,408.39
2016,7,22,6,30,650.0,50.0,2.7,15.0,213.0,576.78,474.62
2016,7,22,6,45,446.0,89.0,2.7,15.5,212.5,489.05,405.15
2016,7,22,7,0,242.0,128.0,2.7,16.0,212.0,368.68,305.19
2016,7,22,7,15,245.0,150.0,2.65,16.5,246.5,403.38,331.97
2016,7,22,7,30,248.0,172.0,2.6,17.0,281.0,436.99,356.41
2016,7,22,7,45,258.0,193.5,2.6,17.5,319.0,475.19,384.04
2016,7,22,8,0,268.0,215.0,2.6,18.0,357.0,512.58,410.38
2016,7,22,8,15,578.0,146.0,2.6,18.5,490.0,753.73,592.99
2016,7,22,8,30,888.0,77.0,2.6,19.0,623.0,960.87,733.06
2016,7,22,8,45,901.5,79.5,2.6,20.0,668.5,986.72,743.62
2016,7,22,9,0,915.0,82.0,2.6,21.0,714.0,1009.7,753.92
2016,7,22,9,15,925.0,83.5,2.65,21.0,755.0,1024.97,762.53
2016,7,22,9,30,935.0,85.0,2.7,21.0,796.0,1037.03,769.22
2016,7,22,9,45,938.0,89.0,2.75,21.5,830.5,1041.63,769.7
2016,7,22,10,0,941.0,93.0,2.8,22.0,865.0,1042.73,768.1
2016,7,22,10,15,947.0,94.5,2.85,22.0,895.0,1040.54,766.03
2016,7,22,10,30,953.0,96.0,2.9,22.0,925.0,1034.89,761.86
2016,7,22,10,45,958.5,96.0,3.0,22.5,948.0,1023.72,753.22
2016,7,22,11,0,964.0,96.0,3.1,23.0,971.0,1009.15,742.5
2016,7,22,11,15,966.5,97.0,3.15,23.0,987.0,989.46,729.52
2016,7,22,11,30,969.0,98.0,3.2,23.0,1003.0,966.57,714.5
2016,7,22,11,45,725.0,243.5,3.3,23.0,924.0,873.57,651.85
2016,7,22,12,0,481.0,389.0,3.4,23.0,845.0,771.08,575.47
2016,7,22,12,15,727.5,243.5,3.45,23.0,933.5,815.23,612.67
2016,7,22,12,30,974.0,98.0,3.5,23.0,1022.0,837.94,630.22
2016,7,22,12,45,968.0,101.0,3.6,23.0,1014.0,796.7,602.11
2016,7,22,13,0,962.0,104.0,3.7,23.0,1006.0,753.68,571.89
2016,7,22,13,15,959.5,103.5,3.75,23.0,992.0,708.47,538.16
2016,7,22,13,30,957.0,103.0,3.8,23.0,978.0,661.69,502.46
2016,7,22,13,45,953.0,102.0,3.9,23.0,956.5,612.3,464.02
2016,7,22,14,0,949.0,101.0,4.0,23.0,935.0,561.84,423.67
2016,7,22,14,15,943.0,100.0,4.05,23.0,906.5,509.61,380.72
2016,7,22,14,30,937.0,99.0,4.1,23.0,878.0,456.92,336.23
2016,7,22,14,45,929.0,97.5,4.15,23.0,843.5,402.89,289.7
2016,7,22,15,0,921.0,96.0,4.2,23.0,809.0,349.02,242.51
2016,7,22,15,15,911.0,94.0,4.25,22.5,769.0,294.67,195.29
2016,7,22,15,30,901.0,92.0,4.3,22.0,729.0,241.12,149.65
2016,7,22,15,45,886.5,90.5,4.35,22.0,684.0,188.28,107.62
2016,7,22,16,0,872.0,89.0,4.4,22.0,639.0,137.07,73.57
2016,7,22,16,15,854.5,86.0,4.4,22.0,590.5,86.56,52.26
2016,7,22,16,30,837.0,83.0,4.4,22.0,542.0,58.33,44.43
2016,7,22,16,45,811.5,80.5,4.45,22.0,490.5,57.98,44.3
2016,7,22,17,0,786.0,78.0,4.5,22.0,439.0,57.61,44.14
2016,7,22,17,15,754.0,74.0,4.45,21.5,386.5,56.01,43.0
2016,7,22,17,30,722.0,70.0,4.4,21.0,334.0,54.35,41.78
2016,7,22,17,45,674.5,65.0,4.4,20.5,282.0,47.21,35.7
2016,7,22,18,0,627.0,60.0,4.4,20.0,230.0,44.76,33.61
2016,7,22,18,15,559.0,53.0,4.35,19.0,181.0,40.53,29.87
2016,7,22,18,30,491.0,46.0,4.3,18.0,132.0,36.18,25.83
2016,7,22,18,45,379.5,36.5,4.25,17.5,90.0,29.36,19.31
2016,7,22,19,0,268.0,27.0,4.2,17.0,48.0,22.34,9.99
2016,7,22,19,15,134.0,13.5,4.15,16.5,24.0,12.28,0.0
2016,7,22,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,109.5,10.0,3.05,14.5,16.0,67.26,0.0
2016,7,23,5,30,219.0,20.0,3.0,15.0,32.0,175.76,26.06
2016,7,23,5,45,341.5,30.0,3.0,16.0,71.5,287.07,222.2
2016,7,23,6,0,464.0,40.0,3.0,17.0,111.0,394.66,320.24
2016,7,23,6,15,537.0,47.0,2.95,17.5,158.5,473.43,387.83
2016,7,23,6,30,610.0,54.0,2.9,18.0,206.0,556.94,454.71
2016,7,23,6,45,659.5,59.0,2.85,18.5,257.5,618.41,501.46
2016,7,23,7,0,709.0,64.0,2.8,19.0,309.0,687.21,551.44
2016,7,23,7,15,743.0,68.0,2.8,19.5,361.0,742.63,589.66
2016,7,23,7,30,777.0,72.0,2.8,20.0,413.0,797.76,626.36
2016,7,23,7,45,802.5,75.5,2.8,20.5,464.5,843.9,655.56
2016,7,23,8,0,828.0,79.0,2.8,21.0,516.0,888.63,683.07
2016,7,23,8,15,846.5,81.5,2.8,21.5,565.0,914.11,696.8
2016,7,23,8,30,865.0,84.0,2.8,22.0,614.0,946.82,715.43
2016,7,23,8,45,879.5,86.0,2.8,22.5,659.5,972.58,729.1
2016,7,23,9,0,894.0,88.0,2.8,23.0,705.0,995.58,740.9
2016,7,23,9,15,904.5,90.0,2.85,23.5,746.0,1011.67,748.59
2016,7,23,9,30,915.0,92.0,2.9,24.0,787.0,1024.6,754.34
2016,7,23,9,45,919.5,96.0,2.95,24.5,822.0,1030.52,755.64
2016,7,23,10,0,924.0,100.0,3.0,25.0,857.0,1032.99,754.9
2016,7,23,10,15,930.5,101.5,3.05,25.0,886.5,1031.25,753.08
2016,7,23,10,30,937.0,103.0,3.1,25.0,916.0,1026.08,749.22
2016,7,23,10,45,940.5,104.5,3.2,25.0,939.0,1014.59,741.79
2016,7,23,11,0,944.0,106.0,3.3,25.0,962.0,999.76,732.3
2016,7,23,11,15,947.0,107.0,3.4,25.0,978.0,980.69,720.08
2016,7,23,11,30,950.0,108.0,3.5,25.0,994.0,958.45,705.79
2016,7,23,11,45,951.0,109.0,3.6,25.0,1002.5,931.41,688.28
2016,7,23,12,0,952.0,110.0,3.7,25.0,1011.0,901.54,668.82
2016,7,23,12,15,952.5,110.0,3.8,25.0,1012.0,867.7,646.56
2016,7,23,12,30,953.0,110.0,3.9,25.0,1013.0,831.43,622.47
2016,7,23,12,45,951.0,110.0,4.0,25.0,1006.0,791.06,595.32
2016,7,23,13,0,949.0,110.0,4.1,25.0,999.0,748.75,565.33
2016,7,23,13,15,946.5,109.5,4.15,25.0,985.0,703.96,531.93
2016,7,23,13,30,944.0,109.0,4.2,25.0,971.0,657.62,496.62
2016,7,23,13,45,941.0,107.5,4.3,25.0,950.0,608.85,458.74
2016,7,23,14,0,938.0,106.0,4.4,25.0,929.0,558.96,418.94
2016,7,23,14,15,932.0,105.0,4.45,25.0,901.0,507.15,376.55
2016,7,23,14,30,926.0,104.0,4.5,25.0,873.0,454.89,332.65
2016,7,23,14,45,918.5,102.5,4.55,25.0,838.5,401.49,286.86
2016,7,23,15,0,911.0,101.0,4.6,25.0,804.0,348.2,240.41
2016,7,23,15,15,900.5,99.0,4.6,24.5,764.0,294.15,193.76
2016,7,23,15,30,890.0,97.0,4.6,24.0,724.0,240.94,148.79
2016,7,23,15,45,875.5,94.5,4.6,24.0,679.5,187.88,107.03
2016,7,23,16,0,861.0,92.0,4.6,24.0,635.0,136.48,73.33
2016,7,23,16,15,843.0,89.5,4.6,23.5,586.5,77.05,45.46
2016,7,23,16,30,825.0,87.0,4.6,23.0,538.0,61.07,46.59
2016,7,23,16,45,800.5,83.5,4.6,23.0,486.5,60.13,45.95
2016,7,23,17,0,776.0,80.0,4.6,23.0,435.0,59.11,45.25
2016,7,23,17,15,743.5,75.5,4.55,22.5,382.5,57.19,43.84
2016,7,23,17,30,711.0,71.0,4.5,22.0,330.0,55.18,42.32
2016,7,23,17,45,664.0,66.0,4.45,21.5,278.5,47.99,36.22
2016,7,23,18,0,617.0,61.0,4.4,21.0,227.0,45.6,34.18
2016,7,23,18,15,547.5,53.5,4.35,20.0,178.0,40.98,30.12
2016,7,23,18,30,478.0,46.0,4.3,19.0,129.0,36.23,25.73
2016,7,23,18,45,364.0,36.0,4.25,18.5,87.0,28.97,18.82
2016,7,23,19,0,250.0,26.0,4.2,18.0,45.0,21.47,8.79
2016,7,23,19,15,125.0,13.0,4.15,17.5,22.5,11.82,0.0
2016,7,23,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,5,15,85.0,10.0,3.5,15.5,14.5,54.16,0.0
2016,7,24,5,30,170.0,20.0,3.5,16.0,29.0,146.2,2.59
2016,7,24,5,45,295.0,31.5,3.5,16.5,67.5,259.55,199.28
2016,7,24,6,0,420.0,43.0,3.5,17.0,106.0,368.56,299.49
2016,7,24,6,15,496.0,51.0,3.4,17.5,153.0,449.28,369.24
2016,7,24,6,30,572.0,59.0,3.3,18.0,200.0,534.88,438.66
2016,7,24,6,45,625.5,64.0,3.25,18.5,251.0,603.18,491.28
2016,7,24,7,0,679.0,69.0,3.2,19.0,302.0,673.5,543.0
2016,7,24,7,15,714.5,73.5,3.1,19.5,354.0,724.78,578.18
2016,7,24,7,30,750.0,78.0,3.0,20.0,406.0,781.12,615.73
2016,7,24,7,45,777.5,81.5,2.95,20.5,457.5,828.41,645.77
2016,7,24,8,0,805.0,85.0,2.9,21.0,509.0,874.4,674.1
2016,7,24,8,15,824.5,88.0,2.9,21.5,558.0,910.57,695.34
2016,7,24,8,30,844.0,91.0,2.9,22.0,607.0,944.54,714.82
2016,7,24,8,45,860.5,93.0,2.95,22.5,652.5,961.89,723.27
2016,7,24,9,0,877.0,95.0,3.0,23.0,698.0,986.53,736.78
2016,7,24,9,15,888.5,97.0,3.05,23.0,739.0,1003.35,746.44
2016,7,24,9,30,900.0,99.0,3.1,23.0,780.0,1017.07,754.22
2016,7,24,9,45,909.0,100.0,3.15,23.5,816.0,1023.94,756.16
2016,7,24,10,0,918.0,101.0,3.2,24.0,852.0,1027.51,756.12
2016,7,24,10,15,924.5,102.5,3.25,24.0,882.0,1025.78,754.26
2016,7,24,10,30,931.0,104.0,3.3,24.0,912.0,1020.64,750.34
2016,7,24,10,45,936.0,104.5,3.35,24.5,935.0,1009.6,741.25
2016,7,24,11,0,941.0,105.0,3.4,25.0,958.0,995.23,730.16
2016,7,24,11,15,944.0,106.0,3.45,25.0,974.0,976.22,717.56
2016,7,24,11,30,947.0,107.0,3.5,25.0,990.0,954.05,702.94
2016,7,24,11,45,949.0,107.0,3.6,25.0,998.0,927.01,685.41
2016,7,24,12,0,951.0,107.0,3.7,25.0,1006.0,897.13,665.91
2016,7,24,12,15,951.0,107.0,3.75,25.0,1007.0,862.94,643.13
2016,7,24,12,30,951.0,107.0,3.8,25.0,1008.0,826.35,618.59
2016,7,24,12,45,946.5,109.0,3.85,25.0,1000.0,785.94,591.23
2016,7,24,13,0,942.0,111.0,3.9,25.0,992.0,743.74,561.05
2016,7,24,13,15,939.0,110.5,3.9,24.5,978.0,698.85,528.51
2016,7,24,13,30,936.0,110.0,3.9,24.0,964.0,652.47,494.0
2016,7,24,13,45,931.0,109.5,3.95,24.0,942.0,603.69,455.93
2016,7,24,14,0,926.0,109.0,4.0,24.0,920.0,553.96,416.11
2016,7,24,14,15,920.0,107.5,4.0,24.0,892.0,502.28,373.66
2016,7,24,14,30,914.0,106.0,4.0,24.0,864.0,450.17,329.76
2016,7,24,14,45,905.0,104.5,4.05,24.0,829.0,396.78,284.0
2016,7,24,15,0,896.0,103.0,4.1,24.0,794.0,343.68,237.74
2016,7,24,15,15,885.0,101.0,4.1,23.5,754.5,290.23,191.6
2016,7,24,15,30,874.0,99.0,4.1,23.0,715.0,237.68,147.21
2016,7,24,15,45,859.0,97.0,4.1,23.0,670.0,185.68,106.41
2016,7,24,16,0,844.0,95.0,4.1,23.0,625.0,125.94,66.18
2016,7,24,16,15,826.0,92.0,4.05,22.5,577.0,76.52,46.68
2016,7,24,16,30,808.0,89.0,4.0,22.0,529.0,62.39,47.91
2016,7,24,16,45,783.0,85.5,4.0,22.0,478.0,61.52,47.34
2016,7,24,17,0,758.0,82.0,4.0,22.0,427.0,60.57,46.7
2016,7,24,17,15,725.0,77.5,3.95,21.5,375.5,58.73,45.36
2016,7,24,17,30,692.0,73.0,3.9,21.0,324.0,51.74,39.52
2016,7,24,17,45,646.5,67.0,3.85,20.5,272.5,48.74,37.04
2016,7,24,18,0,601.0,61.0,3.8,20.0,221.0,45.6,34.33
2016,7,24,18,15,531.0,53.5,3.75,19.0,173.0,41.01,30.26
2016,7,24,18,30,461.0,46.0,3.7,18.0,125.0,36.27,25.87
2016,7,24,18,45,349.5,35.5,3.65,17.5,84.0,28.58,18.53
2016,7,24,19,0,238.0,25.0,3.6,17.0,43.0,20.6,7.65
2016,7,24,19,15,119.0,12.5,3.55,16.5,21.5,11.37,0.0
2016,7,24,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,5,15,84.5,10.0,2.8,13.0,14.5,53.8,0.0
2016,7,25,5,30,169.0,20.0,2.7,13.0,29.0,144.28,0.0
2016,7,25,5,45,295.0,31.5,2.6,13.5,67.0,259.21,199.32
2016,7,25,6,0,421.0,43.0,2.5,14.0,105.0,368.75,301.48
2016,7,25,6,15,499.0,50.5,2.4,14.5,152.0,450.29,372.12
2016,7,25,6,30,577.0,58.0,2.3,15.0,199.0,536.78,442.13
2016,7,25,6,45,288.5,75.5,2.25,15.5,146.0,346.42,288.6
2016,7,25,7,0,0.0,93.0,2.2,16.0,93.0,86.92,67.8
2016,7,25,7,15,2.0,117.0,2.15,16.5,117.5,112.73,89.45
2016,7,25,7,30,4.0,141.0,2.1,17.0,142.0,138.4,110.22
2016,7,25,7,45,7.5,158.5,2.05,17.5,162.0,158.06,125.77
2016,7,25,8,0,11.0,176.0,2.0,18.0,182.0,177.77,141.12
2016,7,25,8,15,19.0,202.5,1.95,18.5,214.0,211.45,167.53
2016,7,25,8,30,27.0,229.0,1.9,19.0,246.0,261.8,206.42
2016,7,25,8,45,64.0,269.5,1.85,19.5,313.0,341.06,267.64
2016,7,25,9,0,101.0,310.0,1.8,20.0,380.0,420.23,326.69
2016,7,25,9,15,502.0,204.5,1.75,20.5,581.0,750.11,574.19
2016,7,25,9,30,903.0,99.0,1.7,21.0,782.0,1019.41,749.27
2016,7,25,9,45,908.5,102.5,1.7,21.5,817.0,1025.58,747.04
2016,7,25,10,0,914.0,106.0,1.7,22.0,852.0,1028.35,746.03
2016,7,25,10,15,921.0,107.5,1.7,22.0,882.0,1027.01,744.05
2016,7,25,10,30,928.0,109.0,1.7,22.0,912.0,1022.25,740.09
2016,7,25,10,45,932.5,110.0,1.7,22.5,935.0,1011.15,730.88
2016,7,25,11,0,937.0,111.0,1.7,23.0,958.0,996.72,719.77
2016,7,25,11,15,705.0,245.0,1.7,23.0,889.0,906.36,661.0
2016,7,25,11,30,473.0,379.0,1.7,23.0,820.0,799.62,584.55
2016,7,25,11,45,462.0,385.5,1.75,23.0,819.0,774.11,568.16
2016,7,25,12,0,451.0,392.0,1.8,23.0,818.0,747.4,550.01
2016,7,25,12,15,699.5,252.5,1.85,23.0,913.5,798.71,590.82
2016,7,25,12,30,948.0,113.0,1.9,23.0,1009.0,828.26,613.05
2016,7,25,12,45,704.0,248.5,1.95,23.5,911.5,732.19,542.91
2016,7,25,13,0,460.0,384.0,2.0,24.0,814.0,642.99,475.84
2016,7,25,13,15,357.0,413.0,2.0,24.0,744.0,574.7,426.49
2016,7,25,13,30,254.0,442.0,2.0,24.0,674.0,511.98,380.57
2016,7,25,13,45,594.5,274.5,2.05,24.0,799.5,543.26,405.42
2016,7,25,14,0,935.0,107.0,2.1,24.0,925.0,555.55,412.29
2016,7,25,14,15,928.5,106.0,2.15,23.5,896.5,503.53,370.97
2016,7,25,14,30,922.0,105.0,2.2,23.0,868.0,451.11,328.32
2016,7,25,14,45,915.5,102.5,2.25,23.0,834.0,397.38,282.82
2016,7,25,15,0,909.0,100.0,2.3,23.0,800.0,343.7,236.48
2016,7,25,15,15,898.5,98.0,2.35,23.0,759.5,289.65,189.82
2016,7,25,15,30,888.0,96.0,2.4,23.0,719.0,236.45,144.97
2016,7,25,15,45,876.0,93.0,2.45,23.0,674.5,183.41,103.68
2016,7,25,16,0,864.0,90.0,2.5,23.0,630.0,131.76,70.51
2016,7,25,16,15,624.0,144.5,2.5,22.5,519.0,98.11,67.46
2016,7,25,16,30,384.0,199.0,2.5,22.0,408.0,135.96,110.0
2016,7,25,16,45,307.5,190.0,2.55,22.0,347.5,131.03,106.17
2016,7,25,17,0,231.0,181.0,2.6,22.0,287.0,125.88,102.2
2016,7,25,17,15,474.0,124.5,2.55,21.5,307.0,86.07,68.8
2016,7,25,17,30,717.0,68.0,2.5,21.0,327.0,52.91,40.52
2016,7,25,17,45,672.0,62.5,2.5,20.5,275.0,49.8,37.97
2016,7,25,18,0,627.0,57.0,2.5,20.0,223.0,42.6,31.71
2016,7,25,18,15,557.5,50.0,2.45,19.0,174.0,38.27,27.87
2016,7,25,18,30,488.0,43.0,2.4,18.0,125.0,33.82,23.73
2016,7,25,18,45,377.5,33.5,2.35,17.5,84.0,26.92,17.07
2016,7,25,19,0,267.0,24.0,2.3,17.0,43.0,19.79,6.41
2016,7,25,19,15,133.5,12.0,2.25,16.5,21.5,10.91,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,99.0,9.0,0.95,15.5,14.0,60.46,0.0
2016,7,26,5,30,198.0,18.0,0.9,16.0,28.0,157.88,0.0
2016,7,26,5,45,321.5,28.5,0.9,17.0,66.0,272.14,203.09
2016,7,26,6,0,445.0,39.0,0.9,18.0,104.0,379.53,301.52
2016,7,26,6,15,521.0,46.5,0.85,18.5,151.5,460.08,368.44
2016,7,26,6,30,597.0,54.0,0.8,19.0,199.0,545.72,434.13
2016,7,26,6,45,415.5,89.5,0.75,19.5,201.5,464.87,371.96
2016,7,26,7,0,234.0,125.0,0.7,20.0,204.0,358.2,287.21
2016,7,26,7,15,260.5,144.0,0.65,20.5,245.5,408.56,325.61
2016,7,26,7,30,287.0,163.0,0.6,21.0,287.0,459.45,361.75
2016,7,26,7,45,551.5,122.5,0.55,21.5,398.0,679.32,520.82
2016,7,26,8,0,816.0,82.0,0.5,22.0,509.0,879.51,648.44
2016,7,26,8,15,835.5,85.0,0.5,22.5,558.5,915.92,665.36
2016,7,26,8,30,855.0,88.0,0.5,23.0,608.0,940.27,676.89
2016,7,26,8,45,869.0,91.0,0.5,23.5,653.5,966.52,689.66
2016,7,26,9,0,883.0,94.0,0.5,24.0,699.0,990.0,700.58
2016,7,26,9,15,894.5,96.0,0.55,24.5,740.5,1006.86,708.63
2016,7,26,9,30,906.0,98.0,0.6,25.0,782.0,1020.59,714.96
2016,7,26,9,45,912.5,100.5,0.65,25.5,817.5,1026.65,716.8
2016,7,26,10,0,919.0,103.0,0.7,26.0,853.0,1029.33,716.86
2016,7,26,10,15,926.0,104.5,0.8,26.0,882.5,1027.99,717.17
2016,7,26,10,30,933.0,106.0,0.9,26.0,912.0,1023.22,715.51
2016,7,26,10,45,937.5,107.0,1.0,26.0,935.5,1012.1,710.03
2016,7,26,11,0,942.0,108.0,1.1,26.0,959.0,997.61,702.55
2016,7,26,11,15,945.0,108.5,1.2,26.0,974.5,977.95,691.83
2016,7,26,11,30,948.0,109.0,1.3,26.0,990.0,955.15,679.07
2016,7,26,11,45,949.5,109.5,1.4,26.5,998.5,927.99,662.13
2016,7,26,12,0,951.0,110.0,1.5,27.0,1007.0,897.99,643.26
2016,7,26,12,15,951.0,110.0,1.6,27.0,1008.0,863.65,622.65
2016,7,26,12,30,951.0,110.0,1.7,27.0,1009.0,826.89,600.18
2016,7,26,12,45,943.0,114.0,1.8,27.0,1000.0,785.48,574.26
2016,7,26,13,0,935.0,118.0,1.9,27.0,991.0,742.47,545.23
2016,7,26,13,15,932.0,117.5,1.95,26.5,976.5,697.65,514.47
2016,7,26,13,30,929.0,117.0,2.0,26.0,962.0,651.36,481.65
2016,7,26,13,45,925.5,115.5,2.1,26.0,940.5,602.72,445.38
2016,7,26,14,0,922.0,114.0,2.2,26.0,919.0,553.03,407.13
2016,7,26,14,15,915.5,112.5,2.25,26.0,890.5,501.13,365.86
2016,7,26,14,30,909.0,111.0,2.3,26.0,862.0,448.86,323.07
2016,7,26,14,45,901.5,109.0,2.4,26.0,827.5,395.7,278.6
2016,7,26,15,0,894.0,107.0,2.5,26.0,793.0,342.69,233.38
2016,7,26,15,15,882.5,104.5,2.5,25.5,753.0,288.71,187.72
2016,7,26,15,30,871.0,102.0,2.5,25.0,713.0,235.7,143.88
2016,7,26,15,45,857.5,99.0,2.55,25.0,668.5,183.24,103.62
2016,7,26,16,0,844.0,96.0,2.6,25.0,624.0,122.93,64.12
2016,7,26,16,15,825.5,93.0,2.55,24.5,575.0,73.45,46.36
2016,7,26,16,30,807.0,90.0,2.5,24.0,526.0,63.26,48.25
2016,7,26,16,45,783.5,86.0,2.5,24.0,475.5,62.06,47.41
2016,7,26,17,0,760.0,82.0,2.5,24.0,425.0,60.76,46.48
2016,7,26,17,15,726.0,77.0,2.45,23.5,372.5,58.51,44.8
2016,7,26,17,30,692.0,72.0,2.4,23.0,320.0,51.16,38.69
2016,7,26,17,45,646.0,66.0,2.35,22.5,269.0,48.13,36.2
2016,7,26,18,0,600.0,60.0,2.3,22.0,218.0,44.97,33.48
2016,7,26,18,15,530.0,52.5,2.2,21.0,169.5,40.34,29.41
2016,7,26,18,30,460.0,45.0,2.1,20.0,121.0,35.59,25.01
2016,7,26,18,45,351.0,34.0,2.05,19.5,80.5,27.41,17.25
2016,7,26,19,0,242.0,23.0,2.0,19.0,40.0,18.91,4.92
2016,7,26,19,15,121.0,11.5,2.0,18.5,20.0,10.46,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,27,5,15,70.5,8.5,0.95,17.0,11.5,44.88,0.0
2016,7,27,5,30,141.0,17.0,0.9,17.0,23.0,121.01,0.0
2016,7,27,5,45,252.0,29.5,0.9,17.5,58.5,230.1,169.56
2016,7,27,6,0,363.0,42.0,0.9,18.0,94.0,328.4,261.47
2016,7,27,6,15,439.5,51.5,0.9,18.5,139.5,408.75,328.98
2016,7,27,6,30,516.0,61.0,0.9,19.0,185.0,494.29,396.77
2016,7,27,6,45,306.0,96.0,0.9,19.5,174.0,388.02,312.81
2016,7,27,7,0,96.0,131.0,0.9,20.0,163.0,238.74,191.61
2016,7,27,7,15,83.5,151.5,0.9,20.5,183.0,237.17,190.08
2016,7,27,7,30,71.0,172.0,0.9,21.0,203.0,248.94,197.95
2016,7,27,7,45,139.0,195.5,0.95,21.5,265.5,352.86,279.06
2016,7,27,8,0,207.0,219.0,1.0,22.0,328.0,443.03,346.37
2016,7,27,8,15,495.5,162.0,1.0,22.0,454.0,683.84,524.73
2016,7,27,8,30,784.0,105.0,1.0,22.0,580.0,902.17,668.03
2016,7,27,8,45,799.5,108.5,1.0,22.5,624.5,929.47,679.55
2016,7,27,9,0,815.0,112.0,1.0,23.0,669.0,954.12,691.85
2016,7,27,9,15,827.5,114.5,1.0,23.0,709.0,971.79,701.06
2016,7,27,9,30,840.0,117.0,1.0,23.0,749.0,986.45,708.53
2016,7,27,9,45,586.0,239.0,1.05,23.5,690.5,869.47,631.03
2016,7,27,10,0,332.0,361.0,1.1,24.0,632.0,719.71,525.37
2016,7,27,10,15,579.5,256.0,1.15,24.0,748.5,863.41,628.1
2016,7,27,10,30,827.0,151.0,1.2,24.0,865.0,976.87,700.33
2016,7,27,10,45,836.0,150.5,1.25,24.5,888.5,968.62,692.36
2016,7,27,11,0,845.0,150.0,1.3,25.0,912.0,957.14,684.06
2016,7,27,11,15,848.5,151.0,1.35,25.0,927.5,929.25,666.82
2016,7,27,11,30,852.0,152.0,1.4,25.0,943.0,908.73,654.38
2016,7,27,11,45,858.0,150.0,1.5,25.5,952.5,884.91,639.08
2016,7,27,12,0,864.0,148.0,1.6,26.0,962.0,858.37,621.93
2016,7,27,12,15,864.0,148.0,1.65,25.5,962.5,826.12,602.78
2016,7,27,12,30,864.0,148.0,1.7,25.0,963.0,791.73,581.98
2016,7,27,12,45,872.5,141.5,1.75,25.0,959.5,756.21,558.45
2016,7,27,13,0,881.0,135.0,1.8,25.0,956.0,718.31,532.02
2016,7,27,13,15,878.0,134.0,1.85,25.0,942.0,675.11,501.05
2016,7,27,13,30,875.0,133.0,1.9,25.0,928.0,630.57,468.32
2016,7,27,13,45,875.0,129.0,1.95,25.0,908.0,584.21,433.36
2016,7,27,14,0,875.0,125.0,2.0,25.0,888.0,536.6,396.39
2016,7,27,14,15,867.5,123.5,2.0,24.5,859.5,486.42,356.93
2016,7,27,14,30,860.0,122.0,2.0,24.0,831.0,436.02,316.04
2016,7,27,14,45,856.0,117.0,2.05,24.0,798.5,384.28,272.5
2016,7,27,15,0,852.0,112.0,2.1,24.0,766.0,332.4,228.02
2016,7,27,15,15,840.0,110.0,2.1,23.5,726.5,280.79,184.2
2016,7,27,15,30,828.0,108.0,2.1,23.0,687.0,221.77,135.71
2016,7,27,15,45,534.5,189.5,2.15,23.0,554.5,190.0,123.3
2016,7,27,16,0,241.0,271.0,2.2,23.0,422.0,196.75,143.51
2016,7,27,16,15,191.0,252.0,2.2,22.5,365.5,177.2,143.31
2016,7,27,16,30,141.0,233.0,2.2,22.0,309.0,163.24,132.54
2016,7,27,16,45,99.0,205.5,2.2,22.0,256.5,154.88,126.05
2016,7,27,17,0,57.0,178.0,2.2,22.0,204.0,136.44,111.02
2016,7,27,17,15,64.0,158.0,2.15,21.5,184.0,122.44,99.77
2016,7,27,17,30,71.0,138.0,2.1,21.0,164.0,108.12,88.01
2016,7,27,17,45,63.0,117.0,2.1,20.5,137.5,92.79,75.12
2016,7,27,18,0,55.0,96.0,2.1,20.0,111.0,77.16,61.68
2016,7,27,18,15,43.5,75.5,2.1,19.5,86.0,61.57,47.96
2016,7,27,18,30,32.0,55.0,2.1,19.0,61.0,45.7,33.77
2016,7,27,18,45,16.0,37.0,2.1,18.5,40.0,31.32,20.49
2016,7,27,19,0,0.0,19.0,2.1,18.0,19.0,16.71,2.78
2016,7,27,19,15,0.0,9.5,2.05,17.5,9.5,8.64,0.0
2016,7,27,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,15,88.0,8.0,1.1,14.5,12.0,53.56,0.0
2016,7,28,5,30,176.0,16.0,1.0,15.0,24.0,140.85,0.0
2016,7,28,5,45,296.0,26.5,0.95,15.5,60.0,253.62,186.22
2016,7,28,6,0,416.0,37.0,0.9,16.0,96.0,357.07,285.61
2016,7,28,6,15,491.0,44.5,0.85,16.0,141.5,435.4,352.61
2016,7,28,6,30,566.0,52.0,0.8,16.0,187.0,518.92,418.91
2016,7,28,6,45,293.5,85.5,0.75,16.5,156.5,364.0,296.8
2016,7,28,7,0,21.0,119.0,0.7,17.0,126.0,135.07,107.45
2016,7,28,7,15,24.0,138.0,0.7,17.5,147.5,156.19,125.2
2016,7,28,7,30,27.0,157.0,0.7,18.0,169.0,191.16,152.78
2016,7,28,7,45,45.5,184.5,0.7,18.5,207.5,237.88,189.48
2016,7,28,8,0,64.0,212.0,0.7,19.0,246.0,284.8,225.3
2016,7,28,8,15,47.5,221.5,0.7,19.5,247.5,276.76,217.01
2016,7,28,8,30,31.0,231.0,0.7,20.0,249.0,268.4,208.87
2016,7,28,8,45,54.5,265.5,0.75,20.5,301.5,327.52,253.6
2016,7,28,9,0,78.0,300.0,0.8,21.0,354.0,386.32,296.5
2016,7,28,9,15,99.5,326.0,0.85,21.5,398.5,432.78,329.44
2016,7,28,9,30,121.0,352.0,0.9,22.0,443.0,496.4,373.87
2016,7,28,9,45,107.0,366.0,1.0,22.5,449.5,474.9,356.74
2016,7,28,10,0,93.0,380.0,1.1,23.0,456.0,470.82,352.6
2016,7,28,10,15,502.0,239.5,1.15,23.0,670.0,765.02,568.03
2016,7,28,10,30,911.0,99.0,1.2,23.0,884.0,992.96,714.55
2016,7,28,10,45,915.5,99.5,1.25,23.5,906.0,981.74,703.15
2016,7,28,11,0,920.0,100.0,1.3,24.0,928.0,967.27,693.0
2016,7,28,11,15,922.5,101.0,1.3,24.0,943.5,948.23,680.64
2016,7,28,11,30,925.0,102.0,1.3,24.0,959.0,926.11,666.44
2016,7,28,11,45,926.5,102.0,1.35,24.0,967.0,899.19,649.93
2016,7,28,12,0,928.0,102.0,1.4,24.0,975.0,869.51,631.56
2016,7,28,12,15,927.5,102.0,1.45,24.0,975.0,835.62,610.31
2016,7,28,12,30,927.0,102.0,1.5,24.0,975.0,799.38,587.33
2016,7,28,12,45,598.5,276.5,1.55,24.0,838.5,676.92,499.99
2016,7,28,13,0,270.0,451.0,1.6,24.0,702.0,568.25,419.02
2016,7,28,13,15,584.5,281.5,1.6,23.5,814.5,607.39,452.51
2016,7,28,13,30,899.0,112.0,1.6,23.0,927.0,626.91,468.53
2016,7,28,13,45,895.5,110.0,1.65,23.0,906.0,579.22,431.92
2016,7,28,14,0,892.0,108.0,1.7,23.0,885.0,530.54,393.97
2016,7,28,14,15,885.0,107.0,1.7,23.0,857.0,480.26,353.44
2016,7,28,14,30,878.0,106.0,1.7,23.0,829.0,429.67,311.53
2016,7,28,14,45,870.5,103.5,1.75,23.0,795.0,377.71,267.68
2016,7,28,15,0,863.0,101.0,1.8,23.0,761.0,325.92,223.16
2016,7,28,15,15,851.5,99.0,1.8,22.5,721.5,273.93,178.84
2016,7,28,15,30,840.0,97.0,1.8,22.0,682.0,222.91,136.42
2016,7,28,15,45,610.0,168.5,1.85,22.0,579.0,181.05,113.57
2016,7,28,16,0,380.0,240.0,1.9,22.0,476.0,187.33,132.25
2016,7,28,16,15,577.5,162.5,1.9,21.5,488.5,105.44,84.11
2016,7,28,16,30,775.0,85.0,1.9,21.0,501.0,59.58,45.7
2016,7,28,16,45,448.0,135.0,1.9,21.0,370.0,89.01,71.08
2016,7,28,17,0,121.0,185.0,1.9,21.0,239.0,134.37,109.82
2016,7,28,17,15,115.0,163.0,1.9,20.5,209.0,120.34,98.35
2016,7,28,17,30,109.0,141.0,1.9,20.0,179.0,105.83,86.38
2016,7,28,17,45,100.0,119.0,1.9,19.5,149.5,90.83,73.72
2016,7,28,18,0,91.0,97.0,1.9,19.0,120.0,75.39,60.38
2016,7,28,18,15,76.5,76.0,1.85,18.5,92.5,60.13,46.89
2016,7,28,18,30,62.0,55.0,1.8,18.0,65.0,44.48,32.82
2016,7,28,18,45,31.0,37.5,1.75,18.0,42.5,31.61,20.68
2016,7,28,19,0,0.0,20.0,1.7,18.0,20.0,17.44,1.9
2016,7,28,19,15,0.0,10.0,1.65,17.5,10.0,9.1,0.0
2016,7,28,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,70.0,7.5,0.65,15.0,10.5,43.56,0.0
2016,7,29,5,30,140.0,15.0,0.6,15.0,21.0,93.16,0.0
2016,7,29,5,45,253.0,27.0,0.55,15.5,55.0,227.66,164.24
2016,7,29,6,0,366.0,39.0,0.5,16.0,89.0,326.23,259.71
2016,7,29,6,15,442.0,47.5,0.5,16.0,133.5,404.69,326.56
2016,7,29,6,30,518.0,56.0,0.5,16.0,178.0,488.39,393.63
2016,7,29,6,45,260.0,83.0,0.55,16.5,144.0,334.42,272.34
2016,7,29,7,0,2.0,110.0,0.6,17.0,110.0,108.89,85.3
2016,7,29,7,15,10.5,131.0,0.65,17.5,135.5,136.67,108.82
2016,7,29,7,30,19.0,152.0,0.7,18.0,161.0,164.67,131.27
2016,7,29,7,45,34.0,179.0,0.75,18.5,196.5,220.8,175.81
2016,7,29,8,0,49.0,206.0,0.8,19.0,232.0,263.66,208.73
2016,7,29,8,15,67.5,233.5,0.8,19.0,272.5,310.39,244.39
2016,7,29,8,30,86.0,261.0,0.8,19.0,313.0,357.04,279.21
2016,7,29,8,45,105.0,286.0,0.85,19.5,354.5,400.92,310.95
2016,7,29,9,0,124.0,311.0,0.9,20.0,396.0,462.74,354.97
2016,7,29,9,15,166.0,331.0,0.95,20.5,451.5,522.48,397.3
2016,7,29,9,30,208.0,351.0,1.0,21.0,507.0,581.53,438.15
2016,7,29,9,45,186.0,371.0,1.05,21.5,515.5,576.02,431.49
2016,7,29,10,0,164.0,391.0,1.1,22.0,524.0,569.39,424.76
2016,7,29,10,15,527.5,248.0,1.1,22.0,698.0,798.56,591.11
2016,7,29,10,30,891.0,105.0,1.1,22.0,872.0,979.11,706.48
2016,7,29,10,45,897.5,105.0,1.15,22.0,895.0,969.41,697.97
2016,7,29,11,0,904.0,105.0,1.2,22.0,918.0,956.45,690.1
2016,7,29,11,15,907.5,106.0,1.2,22.0,934.0,938.52,678.34
2016,7,29,11,30,911.0,107.0,1.2,22.0,950.0,917.49,664.73
2016,7,29,11,45,915.0,106.0,1.25,22.5,959.0,892.02,647.81
2016,7,29,12,0,919.0,105.0,1.3,23.0,968.0,863.71,629.07
2016,7,29,12,15,919.5,105.0,1.35,23.0,969.5,830.79,608.43
2016,7,29,12,30,920.0,105.0,1.4,23.0,971.0,795.49,586.04
2016,7,29,12,45,919.5,104.5,1.45,23.0,964.5,756.81,561.13
2016,7,29,13,0,919.0,104.0,1.5,23.0,958.0,716.13,533.05
2016,7,29,13,15,916.5,103.5,1.55,23.0,944.0,672.35,501.61
2016,7,29,13,30,914.0,103.0,1.6,23.0,930.0,627.07,468.19
2016,7,29,13,45,911.5,101.0,1.65,23.0,909.5,579.26,431.95
2016,7,29,14,0,909.0,99.0,1.7,23.0,889.0,530.33,393.71
2016,7,29,14,15,599.0,234.0,1.7,22.5,747.5,440.53,326.57
2016,7,29,14,30,289.0,369.0,1.7,22.0,606.0,390.67,290.93
2016,7,29,14,45,289.5,353.0,1.7,22.0,582.0,358.23,265.46
2016,7,29,15,0,290.0,337.0,1.7,22.0,558.0,326.02,239.76
2016,7,29,15,15,285.0,321.5,1.7,22.0,529.5,293.12,213.66
2016,7,29,15,30,280.0,306.0,1.7,22.0,501.0,261.04,188.63
2016,7,29,15,45,231.5,291.0,1.7,22.0,445.0,235.81,171.9
2016,7,29,16,0,183.0,276.0,1.7,22.0,389.0,205.07,152.47
2016,7,29,16,15,199.0,251.0,1.7,21.5,365.5,175.25,142.08
2016,7,29,16,30,215.0,226.0,1.7,21.0,342.0,160.06,130.3
2016,7,29,16,45,116.0,191.5,1.7,21.0,253.5,138.91,113.08
2016,7,29,17,0,17.0,157.0,1.7,21.0,165.0,129.29,105.39
2016,7,29,17,15,13.5,139.0,1.65,20.5,144.5,114.97,93.77
2016,7,29,17,30,10.0,121.0,1.6,20.0,124.0,100.54,81.82
2016,7,29,17,45,5.0,102.5,1.6,19.5,104.0,85.63,69.22
2016,7,29,18,0,0.0,84.0,1.6,19.0,84.0,70.63,56.24
2016,7,29,18,15,0.0,65.0,1.55,18.5,65.0,55.18,42.58
2016,7,29,18,30,0.0,46.0,1.5,18.0,46.0,39.6,28.59
2016,7,29,18,45,0.0,30.0,1.45,17.5,30.0,26.17,16.09
2016,7,29,19,0,0.0,14.0,1.4,17.0,14.0,12.32,0.0
2016,7,29,19,15,0.0,7.0,1.3,16.5,7.0,6.37,0.0
2016,7,29,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,5,15,93.0,7.5,0.4,13.0,11.0,6.82,0.0
2016,7,30,5,30,186.0,15.0,0.4,13.0,22.0,119.06,0.0
2016,7,30,5,45,313.5,25.0,0.4,13.5,58.5,262.17,186.94
2016,7,30,6,0,441.0,35.0,0.4,14.0,95.0,370.14,294.81
2016,7,30,6,15,517.5,42.5,0.4,14.5,141.5,450.27,362.57
2016,7,30,6,30,594.0,50.0,0.4,15.0,188.0,535.76,429.13
2016,7,30,6,45,297.0,71.0,0.45,15.5,140.0,346.05,282.53
2016,7,30,7,0,0.0,92.0,0.5,16.0,92.0,86.43,66.89
2016,7,30,7,15,0.0,107.0,0.5,16.5,107.0,100.51,79.04
2016,7,30,7,30,0.0,122.0,0.5,17.0,122.0,114.53,90.14
2016,7,30,7,45,4.5,146.5,0.55,17.5,149.0,142.79,112.82
2016,7,30,8,0,9.0,171.0,0.6,18.0,176.0,171.04,134.98
2016,7,30,8,15,9.0,181.0,0.6,18.0,186.5,179.46,141.09
2016,7,30,8,30,9.0,191.0,0.6,18.0,197.0,188.02,147.35
2016,7,30,8,45,11.0,208.0,0.65,18.5,216.0,205.79,160.65
2016,7,30,9,0,13.0,225.0,0.7,19.0,235.0,223.47,173.68
2016,7,30,9,15,25.0,263.5,0.75,19.0,283.0,272.81,211.54
2016,7,30,9,30,37.0,302.0,0.8,19.0,331.0,339.92,261.79
2016,7,30,9,45,33.5,309.5,0.85,19.5,336.5,340.82,260.96
2016,7,30,10,0,30.0,317.0,0.9,20.0,342.0,341.66,260.6
2016,7,30,10,15,78.0,367.5,0.9,20.0,434.0,437.51,331.84
2016,7,30,10,30,126.0,418.0,0.9,20.0,526.0,545.7,408.53
2016,7,30,10,45,232.5,415.5,0.95,20.5,621.5,636.21,472.39
2016,7,30,11,0,339.0,413.0,1.0,21.0,717.0,734.35,539.15
2016,7,30,11,15,640.5,255.5,1.0,21.0,842.5,854.05,624.83
2016,7,30,11,30,942.0,98.0,1.0,21.0,968.0,935.23,676.53
2016,7,30,11,45,942.5,98.5,1.05,21.0,976.0,907.45,658.25
2016,7,30,12,0,943.0,99.0,1.1,21.0,984.0,876.89,639.51
2016,7,30,12,15,943.0,99.0,1.15,21.0,984.5,842.83,618.34
2016,7,30,12,30,943.0,99.0,1.2,21.0,985.0,806.36,595.35
2016,7,30,12,45,667.0,249.5,1.25,21.0,874.0,701.8,521.26
2016,7,30,13,0,391.0,400.0,1.3,21.0,763.0,607.61,451.45
2016,7,30,13,15,406.0,379.5,1.3,21.0,751.5,573.25,427.82
2016,7,30,13,30,421.0,359.0,1.3,21.0,740.0,539.55,403.5
2016,7,30,13,45,345.5,385.5,1.3,21.0,693.0,496.29,370.99
2016,7,30,14,0,270.0,412.0,1.3,21.0,646.0,454.8,339.98
2016,7,30,14,15,279.0,391.0,1.3,20.5,626.0,422.76,316.44
2016,7,30,14,30,288.0,370.0,1.3,20.0,606.0,390.26,291.82
2016,7,30,14,45,162.0,339.0,1.35,20.0,471.0,314.94,237.04
2016,7,30,15,0,36.0,308.0,1.4,20.0,336.0,253.8,193.95
2016,7,30,15,15,74.0,312.5,1.4,19.5,365.5,259.09,197.36
2016,7,30,15,30,112.0,317.0,1.4,19.0,395.0,259.19,196.28
2016,7,30,15,45,70.5,275.5,1.4,19.0,323.5,217.18,165.96
2016,7,30,16,0,29.0,234.0,1.4,19.0,252.0,180.37,139.69
2016,7,30,16,15,60.5,230.0,1.4,18.5,263.5,171.98,140.97
2016,7,30,16,30,92.0,226.0,1.4,18.0,275.0,168.14,138.52
2016,7,30,16,45,46.0,176.5,1.4,18.0,201.0,136.87,112.61
2016,7,30,17,0,0.0,127.0,1.4,18.0,127.0,107.5,87.97
2016,7,30,17,15,0.0,111.5,1.3,17.5,111.5,94.86,77.54
2016,7,30,17,30,0.0,96.0,1.2,17.0,96.0,82.11,66.79
2016,7,30,17,45,0.0,80.0,1.2,17.0,80.0,68.89,55.29
2016,7,30,18,0,0.0,64.0,1.2,17.0,64.0,55.56,43.5
2016,7,30,18,15,247.0,50.5,1.1,16.5,89.0,37.77,27.68
2016,7,30,18,30,494.0,37.0,1.0,16.0,114.0,29.09,19.72
2016,7,30,18,45,379.0,28.0,0.95,15.5,74.0,22.44,13.04
2016,7,30,19,0,264.0,19.0,0.9,15.0,34.0,15.57,0.0
2016,7,30,19,15,132.0,9.5,0.85,14.5,17.0,8.64,0.0
2016,7,30,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,5,15,78.5,7.0,1.1,12.0,10.0,6.37,0.0
2016,7,31,5,30,157.0,14.0,1.1,12.0,20.0,101.53,0.0
2016,7,31,5,45,287.5,25.0,1.15,12.5,56.0,244.71,172.59
2016,7,31,6,0,418.0,36.0,1.2,13.0,92.0,355.98,287.39
2016,7,31,6,15,496.5,44.0,1.2,13.5,138.0,437.26,358.25
2016,7,31,6,30,575.0,52.0,1.2,14.0,184.0,524.05,428.27
2016,7,31,6,45,287.5,71.0,1.2,14.5,137.0,338.58,280.87
2016,7,31,7,0,0.0,90.0,1.2,15.0,90.0,84.3,65.71
2016,7,31,7,15,2.0,114.5,1.15,15.0,115.5,110.74,88.27
2016,7,31,7,30,4.0,139.0,1.1,15.0,141.0,137.02,109.8
2016,7,31,7,45,17.5,166.5,1.1,15.5,175.5,176.79,142.22
2016,7,31,8,0,31.0,194.0,1.1,16.0,210.0,232.63,186.63
