Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,15,32.5,213.0,1.05,16.5,231.5,252.88,201.34
2016,7,31,8,30,34.0,232.0,1.0,17.0,253.0,272.88,215.76
2016,7,31,8,45,30.0,243.5,1.0,17.5,263.0,278.61,218.84
2016,7,31,9,0,26.0,255.0,1.0,18.0,273.0,267.27,208.91
2016,7,31,9,15,63.5,300.0,1.0,18.0,346.5,367.98,286.25
2016,7,31,9,30,101.0,345.0,1.0,18.0,420.0,451.02,347.37
2016,7,31,9,45,144.0,366.5,1.0,18.5,479.5,529.45,403.03
2016,7,31,10,0,187.0,388.0,1.0,19.0,539.0,588.66,443.71
2016,7,31,10,15,555.0,243.0,1.0,19.0,714.5,824.43,614.21
2016,7,31,10,30,923.0,98.0,1.0,19.0,890.0,1000.79,726.31
2016,7,31,10,45,928.5,98.5,1.05,19.5,913.0,990.25,715.88
2016,7,31,11,0,934.0,99.0,1.1,20.0,936.0,976.36,706.15
2016,7,31,11,15,937.0,99.5,1.15,20.0,952.0,956.88,694.3
2016,7,31,11,30,940.0,100.0,1.2,20.0,968.0,934.26,680.49
2016,7,31,11,45,942.5,100.0,1.25,20.0,976.5,907.68,664.1
2016,7,31,12,0,945.0,100.0,1.3,20.0,985.0,878.22,645.76
2016,7,31,12,15,945.0,100.0,1.35,20.0,985.5,844.02,624.16
2016,7,31,12,30,945.0,100.0,1.4,20.0,986.0,807.39,600.74
2016,7,31,12,45,943.5,100.0,1.45,20.0,979.0,767.4,574.79
2016,7,31,13,0,942.0,100.0,1.5,20.0,972.0,725.42,545.58
2016,7,31,13,15,939.0,99.5,1.55,20.0,957.5,680.25,512.82
2016,7,31,13,30,936.0,99.0,1.6,20.0,943.0,633.56,478.01
2016,7,31,13,45,933.5,97.0,1.65,20.0,922.0,584.61,440.48
2016,7,31,14,0,931.0,95.0,1.7,20.0,901.0,534.5,400.85
2016,7,31,14,15,925.0,94.0,1.7,20.0,873.0,482.66,358.44
2016,7,31,14,30,919.0,93.0,1.7,20.0,845.0,430.36,314.45
2016,7,31,14,45,912.5,90.5,1.7,20.0,810.5,376.54,268.19
2016,7,31,15,0,906.0,88.0,1.7,20.0,776.0,322.75,221.21
2016,7,31,15,15,895.5,86.5,1.7,19.5,736.5,269.04,174.81
2016,7,31,15,30,885.0,85.0,1.7,19.0,697.0,216.18,130.52
2016,7,31,15,45,572.5,174.5,1.7,19.0,560.5,176.27,113.06
2016,7,31,16,0,260.0,264.0,1.7,19.0,424.0,190.49,140.91
2016,7,31,16,15,227.5,245.0,1.7,18.5,377.0,171.09,140.37
2016,7,31,16,30,195.0,226.0,1.7,18.0,330.0,159.79,131.66
2016,7,31,16,45,113.0,195.0,1.7,18.0,254.0,140.84,116.1
2016,7,31,17,0,31.0,164.0,1.7,18.0,178.0,127.37,105.05
2016,7,31,17,15,27.5,144.5,1.65,17.5,156.0,113.46,93.62
2016,7,31,17,30,24.0,125.0,1.6,17.0,134.0,99.25,81.7
2016,7,31,17,45,321.0,88.0,1.6,17.0,170.0,63.42,50.48
2016,7,31,18,0,618.0,51.0,1.6,17.0,206.0,41.78,31.37
2016,7,31,18,15,547.5,44.5,1.55,16.5,158.0,34.18,24.51
2016,7,31,18,30,477.0,38.0,1.5,16.0,110.0,30.0,20.46
2016,7,31,18,45,360.0,28.0,1.5,15.5,71.0,22.5,12.94
2016,7,31,19,0,243.0,18.0,1.5,15.0,32.0,14.72,0.0
2016,7,31,19,15,121.5,9.0,1.45,14.5,16.0,8.19,0.0
2016,7,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,5,15,56.5,7.0,0.6,12.5,9.0,0.0,0.0
2016,8,1,5,30,113.0,14.0,0.6,13.0,18.0,76.51,0.0
2016,8,1,5,45,241.5,26.5,0.65,13.5,52.5,216.61,147.64
2016,8,1,6,0,370.0,39.0,0.7,14.0,87.0,327.59,262.0
2016,8,1,6,15,451.5,48.0,0.7,14.0,132.5,410.61,333.97
2016,8,1,6,30,533.0,57.0,0.7,14.0,178.0,499.25,406.01
2016,8,1,6,45,276.5,86.0,0.7,14.5,150.0,351.1,288.26
2016,8,1,7,0,20.0,115.0,0.7,15.0,122.0,130.27,104.35
2016,8,1,7,15,13.5,128.0,0.7,15.5,133.0,136.24,109.42
2016,8,1,7,30,7.0,141.0,0.7,16.0,144.0,142.06,113.39
2016,8,1,7,45,9.5,157.5,0.75,16.5,162.0,159.65,127.22
2016,8,1,8,0,12.0,174.0,0.8,17.0,180.0,177.3,140.81
2016,8,1,8,15,8.0,175.0,0.85,17.0,179.5,172.34,136.17
2016,8,1,8,30,4.0,176.0,0.9,17.0,179.0,167.85,132.02
2016,8,1,8,45,4.0,180.0,0.95,17.5,183.0,170.56,133.59
2016,8,1,9,0,4.0,184.0,1.0,18.0,187.0,173.47,135.29
2016,8,1,9,15,6.5,200.5,1.05,18.0,205.5,191.25,149.09
2016,8,1,9,30,9.0,217.0,1.1,18.0,224.0,208.93,162.66
2016,8,1,9,45,11.5,237.5,1.15,18.5,247.0,230.36,178.71
2016,8,1,10,0,14.0,258.0,1.2,19.0,270.0,251.55,194.38
2016,8,1,10,15,21.0,294.5,1.2,19.0,312.5,292.35,225.23
2016,8,1,10,30,28.0,331.0,1.2,19.0,355.0,346.93,265.8
2016,8,1,10,45,117.5,385.5,1.25,19.5,490.0,496.38,376.77
2016,8,1,11,0,207.0,440.0,1.3,20.0,625.0,625.86,467.92
2016,8,1,11,15,565.0,277.5,1.3,20.0,795.0,804.51,598.11
2016,8,1,11,30,923.0,115.0,1.3,20.0,965.0,932.43,682.87
2016,8,1,11,45,924.5,115.5,1.35,20.0,973.5,905.55,664.24
2016,8,1,12,0,926.0,116.0,1.4,20.0,982.0,875.87,645.63
2016,8,1,12,15,926.5,116.0,1.4,20.0,983.0,842.31,623.72
2016,8,1,12,30,927.0,116.0,1.4,20.0,984.0,806.35,600.11
2016,8,1,12,45,928.5,114.0,1.4,20.0,978.0,767.15,574.16
2016,8,1,13,0,930.0,112.0,1.4,20.0,972.0,725.83,544.56
2016,8,1,13,15,927.0,111.5,1.4,20.0,957.5,680.92,511.7
2016,8,1,13,30,924.0,111.0,1.4,20.0,943.0,634.53,476.94
2016,8,1,13,45,920.0,109.5,1.45,20.0,921.5,585.51,439.63
2016,8,1,14,0,916.0,108.0,1.5,20.0,900.0,535.49,400.33
2016,8,1,14,15,909.5,107.0,1.5,19.5,871.5,483.94,359.08
2016,8,1,14,30,903.0,106.0,1.5,19.0,843.0,432.02,316.14
2016,8,1,14,45,895.0,104.0,1.55,19.0,808.5,378.68,270.52
2016,8,1,15,0,887.0,102.0,1.6,19.0,774.0,325.55,224.27
2016,8,1,15,15,875.5,100.0,1.6,18.5,734.0,272.04,178.19
2016,8,1,15,30,864.0,98.0,1.6,18.0,694.0,219.49,134.37
2016,8,1,15,45,849.5,95.5,1.65,18.0,649.0,167.41,95.02
2016,8,1,16,0,835.0,93.0,1.7,18.0,604.0,107.49,57.78
2016,8,1,16,15,816.0,90.0,1.7,17.5,556.0,62.04,48.37
2016,8,1,16,30,797.0,87.0,1.7,17.0,508.0,61.6,48.3
2016,8,1,16,45,771.0,83.0,1.75,17.0,457.0,60.29,47.34
2016,8,1,17,0,745.0,79.0,1.8,17.0,406.0,58.9,46.29
2016,8,1,17,15,710.5,74.5,1.85,16.5,354.0,56.98,44.84
2016,8,1,17,30,676.0,70.0,1.9,16.0,302.0,50.13,38.97
2016,8,1,17,45,623.5,64.5,1.95,16.0,251.0,47.41,36.59
2016,8,1,18,0,571.0,59.0,2.0,16.0,200.0,44.64,34.03
2016,8,1,18,15,495.0,51.0,2.0,15.5,152.5,39.59,29.35
2016,8,1,18,30,419.0,43.0,2.0,15.0,105.0,34.41,24.33
2016,8,1,18,45,294.0,31.5,2.0,14.5,66.5,25.71,15.46
2016,8,1,19,0,169.0,20.0,2.0,14.0,28.0,16.65,0.0
2016,8,1,19,15,84.5,10.0,2.0,13.5,14.0,9.1,0.0
2016,8,1,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,5,15,47.0,7.0,1.95,12.5,8.5,0.0,0.0
2016,8,2,5,30,94.0,14.0,1.9,13.0,17.0,65.67,0.0
2016,8,2,5,45,230.5,26.5,1.9,13.5,51.5,208.2,138.06
2016,8,2,6,0,367.0,39.0,1.9,14.0,86.0,325.15,262.05
2016,8,2,6,15,453.0,48.0,1.9,14.0,132.5,411.17,338.46
2016,8,2,6,30,539.0,57.0,1.9,14.0,179.0,503.12,415.27
2016,8,2,6,45,269.5,61.5,1.9,14.5,122.5,310.46,259.87
2016,8,2,7,0,0.0,66.0,1.9,15.0,66.0,58.55,44.19
2016,8,2,7,15,0.0,79.5,1.9,15.5,79.5,71.38,55.11
2016,8,2,7,30,0.0,93.0,1.9,16.0,93.0,84.15,65.53
2016,8,2,7,45,0.0,116.0,1.9,16.5,116.0,106.61,83.82
2016,8,2,8,0,0.0,139.0,1.9,17.0,139.0,129.0,101.72
2016,8,2,8,15,1.5,155.5,1.85,17.5,156.5,145.95,114.97
2016,8,2,8,30,3.0,172.0,1.8,18.0,174.0,162.85,128.0
2016,8,2,8,45,4.5,183.5,1.8,18.5,186.5,174.63,136.79
2016,8,2,9,0,6.0,195.0,1.8,19.0,199.0,186.42,145.53
2016,8,2,9,15,15.5,236.5,1.8,19.0,248.0,236.1,184.48
2016,8,2,9,30,25.0,278.0,1.8,19.0,297.0,285.64,222.5
2016,8,2,9,45,51.0,323.0,1.85,19.5,363.5,372.81,288.41
2016,8,2,10,0,77.0,368.0,1.9,20.0,430.0,442.27,339.22
2016,8,2,10,15,67.5,375.0,1.9,20.5,431.0,435.17,332.0
2016,8,2,10,30,58.0,382.0,1.9,21.0,432.0,428.03,325.31
2016,8,2,10,45,105.0,411.5,1.95,21.5,505.0,497.18,376.05
2016,8,2,11,0,152.0,441.0,2.0,22.0,578.0,575.56,431.51
2016,8,2,11,15,547.0,275.5,2.05,22.0,777.0,785.59,587.92
2016,8,2,11,30,942.0,110.0,2.1,22.0,976.0,943.21,694.7
2016,8,2,11,45,943.5,110.5,2.2,22.0,984.5,915.85,675.76
2016,8,2,12,0,945.0,111.0,2.3,22.0,993.0,885.63,656.7
2016,8,2,12,15,945.0,111.0,2.4,22.0,993.5,851.08,634.53
2016,8,2,12,30,945.0,111.0,2.5,22.0,994.0,814.1,610.48
2016,8,2,12,45,937.5,114.5,2.6,22.5,985.5,772.46,581.73
2016,8,2,13,0,930.0,118.0,2.7,23.0,977.0,729.19,549.49
2016,8,2,13,15,598.5,275.0,2.75,23.0,824.5,606.0,456.58
2016,8,2,13,30,267.0,432.0,2.8,23.0,672.0,507.85,381.41
2016,8,2,13,45,349.0,388.5,2.9,23.0,695.0,498.14,374.8
2016,8,2,14,0,431.0,345.0,3.0,23.0,718.0,475.63,357.29
2016,8,2,14,15,448.0,325.5,3.05,23.0,701.5,440.07,329.05
2016,8,2,14,30,465.0,306.0,3.1,23.0,685.0,402.99,298.88
2016,8,2,14,45,326.0,331.0,3.15,23.0,591.0,352.02,260.79
2016,8,2,15,0,187.0,356.0,3.2,23.0,497.0,316.69,236.32
2016,8,2,15,15,130.0,329.0,3.25,22.5,424.5,270.6,203.04
2016,8,2,15,30,73.0,302.0,3.3,22.0,352.0,241.81,183.67
2016,8,2,15,45,70.5,280.5,3.35,22.0,326.0,218.89,166.59
2016,8,2,16,0,68.0,259.0,3.4,22.0,300.0,196.57,150.57
2016,8,2,16,15,70.0,238.5,3.4,21.5,278.5,176.46,143.73
2016,8,2,16,30,72.0,218.0,3.4,21.0,257.0,163.12,133.37
2016,8,2,16,45,59.0,193.5,3.45,21.0,223.0,146.95,120.24
2016,8,2,17,0,46.0,169.0,3.5,21.0,189.0,130.34,106.6
2016,8,2,17,15,40.5,148.5,3.45,20.5,164.5,115.82,94.73
2016,8,2,17,30,35.0,128.0,3.4,20.0,140.0,100.99,82.37
2016,8,2,17,45,288.5,95.5,3.4,19.5,167.5,68.86,54.71
2016,8,2,18,0,542.0,63.0,3.4,19.0,195.0,47.98,36.48
2016,8,2,18,15,462.0,54.0,3.3,18.5,148.0,42.23,31.22
2016,8,2,18,30,382.0,45.0,3.2,18.0,101.0,36.29,25.55
2016,8,2,18,45,255.5,32.0,3.15,17.5,63.0,26.26,15.42
2016,8,2,19,0,129.0,19.0,3.1,17.0,25.0,15.02,0.0
2016,8,2,19,15,64.5,9.5,3.05,16.5,12.5,8.64,0.0
2016,8,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,40.5,6.0,1.2,14.5,7.5,0.0,0.0
2016,8,3,5,30,81.0,12.0,1.1,15.0,15.0,56.43,0.0
2016,8,3,5,45,211.5,25.5,1.05,15.5,48.5,194.07,122.12
2016,8,3,6,0,342.0,39.0,1.0,16.0,82.0,308.36,244.73
2016,8,3,6,15,428.5,49.0,0.95,16.5,128.0,394.83,319.24
2016,8,3,6,30,515.0,59.0,0.9,17.0,174.0,487.41,393.8
2016,8,3,6,45,287.5,91.5,0.85,17.5,159.0,366.82,298.01
2016,8,3,7,0,60.0,124.0,0.8,18.0,144.0,187.29,150.77
2016,8,3,7,15,68.5,145.0,0.75,18.5,171.0,217.62,175.62
2016,8,3,7,30,77.0,166.0,0.7,19.0,198.0,247.96,198.87
2016,8,3,7,45,125.5,190.5,0.7,19.5,251.0,335.29,266.77
2016,8,3,8,0,174.0,215.0,0.7,20.0,304.0,408.06,320.96
2016,8,3,8,15,259.5,224.5,0.7,20.5,371.5,516.21,400.07
2016,8,3,8,30,345.0,234.0,0.7,21.0,439.0,608.82,464.75
2016,8,3,8,45,598.5,168.0,0.7,21.5,556.5,805.5,600.56
2016,8,3,9,0,852.0,102.0,0.7,22.0,674.0,973.2,703.15
2016,8,3,9,15,864.5,104.5,0.8,22.0,716.0,980.86,705.8
2016,8,3,9,30,877.0,107.0,0.9,22.0,758.0,995.68,715.47
2016,8,3,9,45,883.5,110.5,1.0,22.5,793.0,1002.47,718.72
2016,8,3,10,0,890.0,114.0,1.1,23.0,828.0,1005.91,720.04
2016,8,3,10,15,897.5,115.5,1.2,23.0,858.5,1004.78,720.02
2016,8,3,10,30,905.0,117.0,1.3,23.0,889.0,1000.27,717.99
2016,8,3,10,45,544.5,279.0,1.45,23.5,747.0,818.71,598.21
2016,8,3,11,0,184.0,441.0,1.6,24.0,605.0,605.04,445.13
2016,8,3,11,15,553.0,281.5,1.7,24.0,786.5,795.8,587.14
2016,8,3,11,30,922.0,122.0,1.8,24.0,968.0,935.68,681.17
2016,8,3,11,45,923.5,122.5,1.9,24.0,976.5,908.55,662.86
2016,8,3,12,0,925.0,123.0,2.0,24.0,985.0,878.64,644.37
2016,8,3,12,15,688.5,253.0,2.05,23.5,895.0,782.04,578.81
2016,8,3,12,30,452.0,383.0,2.1,23.0,805.0,684.56,508.2
2016,8,3,12,45,308.0,421.5,2.2,23.0,708.5,587.78,438.7
2016,8,3,13,0,164.0,460.0,2.3,23.0,612.0,503.7,376.81
2016,8,3,13,15,254.0,435.0,2.35,22.5,665.5,521.94,392.23
2016,8,3,13,30,344.0,410.0,2.4,22.0,719.0,534.88,402.45
2016,8,3,13,45,301.5,410.0,2.5,22.0,676.0,488.24,367.6
2016,8,3,14,0,259.0,410.0,2.6,22.0,633.0,445.31,335.52
2016,8,3,14,15,213.5,401.0,2.65,22.0,581.0,406.76,306.49
2016,8,3,14,30,168.0,392.0,2.7,22.0,529.0,365.57,275.64
2016,8,3,14,45,205.0,370.0,2.8,22.0,529.5,347.46,260.66
2016,8,3,15,0,242.0,348.0,2.9,22.0,530.0,315.81,234.63
2016,8,3,15,15,219.0,330.5,2.95,21.5,489.0,290.34,215.42
2016,8,3,15,30,196.0,313.0,3.0,21.0,448.0,257.58,191.21
2016,8,3,15,45,131.5,285.5,3.05,21.0,373.0,217.3,163.39
2016,8,3,16,0,67.0,258.0,3.1,21.0,298.0,195.44,150.32
2016,8,3,16,15,41.5,221.0,3.15,20.5,245.0,166.09,135.62
2016,8,3,16,30,16.0,184.0,3.2,20.0,192.0,150.82,123.56
2016,8,3,16,45,12.5,165.5,3.25,20.0,171.5,136.36,111.77
2016,8,3,17,0,9.0,147.0,3.3,20.0,151.0,121.76,99.72
2016,8,3,17,15,5.0,129.0,3.3,19.5,131.5,107.38,87.87
2016,8,3,17,30,1.0,111.0,3.3,19.0,112.0,92.88,75.69
2016,8,3,17,45,284.5,85.0,3.35,18.5,154.0,61.32,48.35
2016,8,3,18,0,568.0,59.0,3.4,18.0,196.0,44.87,33.89
2016,8,3,18,15,488.5,50.5,3.35,17.5,148.0,39.39,28.86
2016,8,3,18,30,409.0,42.0,3.3,17.0,100.0,33.76,23.43
2016,8,3,18,45,280.0,30.0,3.25,16.5,62.5,24.56,13.85
2016,8,3,19,0,151.0,18.0,3.2,16.0,25.0,14.26,0.0
2016,8,3,19,15,75.5,9.0,3.15,15.5,12.5,8.19,0.0
2016,8,3,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,5,15,28.5,6.0,2.3,12.5,6.5,0.0,0.0
2016,8,4,5,30,57.0,12.0,2.3,13.0,13.0,42.88,0.0
2016,8,4,5,45,190.0,26.5,2.35,13.5,46.5,180.35,108.8
2016,8,4,6,0,323.0,41.0,2.4,14.0,80.0,297.16,238.89
2016,8,4,6,15,412.0,51.0,2.4,14.5,126.0,385.06,317.21
2016,8,4,6,30,501.0,61.0,2.4,15.0,172.0,478.94,396.18
2016,8,4,6,45,250.5,57.0,2.45,15.5,112.5,288.84,241.87
2016,8,4,7,0,0.0,53.0,2.5,16.0,53.0,46.78,34.13
2016,8,4,7,15,0.0,63.5,2.45,16.0,63.5,56.11,42.12
2016,8,4,7,30,0.0,74.0,2.4,16.0,74.0,65.45,49.87
2016,8,4,7,45,0.0,85.0,2.35,16.5,85.0,75.52,58.02
2016,8,4,8,0,0.0,96.0,2.3,17.0,96.0,85.8,66.23
2016,8,4,8,15,0.0,107.5,2.25,17.0,107.5,96.55,74.86
2016,8,4,8,30,0.0,119.0,2.2,17.0,119.0,107.28,83.39
2016,8,4,8,45,0.0,132.0,2.15,17.5,132.0,119.42,92.83
2016,8,4,9,0,0.0,145.0,2.1,18.0,145.0,131.51,102.13
2016,8,4,9,15,2.0,162.5,2.1,18.0,164.5,149.84,116.66
2016,8,4,9,30,4.0,180.0,2.1,18.0,184.0,168.1,130.99
2016,8,4,9,45,5.0,186.0,2.15,18.5,190.5,174.26,135.37
2016,8,4,10,0,6.0,192.0,2.2,19.0,197.0,180.39,139.73
2016,8,4,10,15,8.5,214.5,2.2,19.0,221.5,203.5,157.7
2016,8,4,10,30,11.0,237.0,2.2,19.0,246.0,226.34,175.27
2016,8,4,10,45,24.0,303.0,2.25,19.0,324.0,311.6,240.91
2016,8,4,11,0,37.0,369.0,2.3,19.0,402.0,385.15,296.04
2016,8,4,11,15,32.0,361.5,2.25,18.5,390.5,368.71,283.44
2016,8,4,11,30,27.0,354.0,2.2,18.0,379.0,352.73,271.59
2016,8,4,11,45,27.5,356.0,2.2,18.0,382.0,350.7,269.98
2016,8,4,12,0,28.0,358.0,2.2,18.0,385.0,348.48,268.2
2016,8,4,12,15,25.5,352.0,2.15,18.0,376.5,336.54,258.99
2016,8,4,12,30,23.0,346.0,2.1,18.0,368.0,323.18,248.77
2016,8,4,12,45,46.0,387.5,2.1,18.0,430.5,372.4,286.29
2016,8,4,13,0,69.0,429.0,2.1,18.0,493.0,416.09,318.84
2016,8,4,13,15,55.5,406.0,2.1,18.0,457.0,380.86,292.17
2016,8,4,13,30,42.0,383.0,2.1,18.0,421.0,347.52,267.19
2016,8,4,13,45,42.0,373.0,2.1,18.0,410.0,333.36,256.68
2016,8,4,14,0,42.0,363.0,2.1,18.0,399.0,319.37,246.17
2016,8,4,14,15,51.5,361.5,2.1,18.0,404.5,315.85,243.5
2016,8,4,14,30,61.0,360.0,2.1,18.0,410.0,311.05,239.66
2016,8,4,14,45,49.0,332.0,2.1,18.0,371.0,279.6,215.76
2016,8,4,15,0,37.0,304.0,2.1,18.0,332.0,250.04,193.4
2016,8,4,15,15,30.0,278.0,2.1,17.5,300.0,224.77,174.53
2016,8,4,15,30,23.0,252.0,2.1,17.0,268.0,211.7,165.25
2016,8,4,15,45,30.0,245.0,2.1,17.0,264.5,191.75,149.6
2016,8,4,16,0,37.0,238.0,2.1,17.0,261.0,181.63,142.24
2016,8,4,16,15,18.5,194.5,2.1,16.5,206.0,159.5,131.96
2016,8,4,16,30,0.0,151.0,2.1,16.0,151.0,127.03,104.98
2016,8,4,16,45,0.0,131.5,2.15,16.0,131.5,111.58,92.09
2016,8,4,17,0,0.0,112.0,2.2,16.0,112.0,95.93,78.83
2016,8,4,17,15,0.0,97.0,2.2,15.5,97.0,83.56,68.41
2016,8,4,17,30,0.0,82.0,2.2,15.0,82.0,71.09,57.69
2016,8,4,17,45,283.0,68.5,2.2,14.5,136.0,49.5,38.66
2016,8,4,18,0,566.0,55.0,2.2,14.0,190.0,41.67,31.63
2016,8,4,18,15,488.0,47.0,2.15,13.5,143.0,36.5,26.79
2016,8,4,18,30,410.0,39.0,2.1,13.0,96.0,31.18,21.57
2016,8,4,18,45,285.0,27.5,2.1,13.0,59.0,22.36,12.04
2016,8,4,19,0,160.0,16.0,2.1,13.0,22.0,14.55,0.0
2016,8,4,19,15,80.0,8.0,2.05,13.0,11.0,7.28,0.0
2016,8,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,31.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,8,5,5,30,62.0,10.0,1.2,13.0,12.0,43.79,0.0
2016,8,5,5,45,186.5,24.5,1.25,13.5,44.5,173.56,97.79
2016,8,5,6,0,311.0,39.0,1.3,14.0,77.0,287.18,229.05
2016,8,5,6,15,398.0,50.0,1.3,14.0,122.0,373.79,306.15
2016,8,5,6,30,485.0,61.0,1.3,14.0,167.0,466.65,384.0
2016,8,5,6,45,540.5,69.5,1.3,14.5,216.5,537.74,439.84
2016,8,5,7,0,596.0,78.0,1.3,15.0,266.0,611.1,494.52
2016,8,5,7,15,298.0,93.5,1.3,15.0,187.5,390.67,321.61
2016,8,5,7,30,0.0,109.0,1.3,15.0,109.0,101.09,79.36
2016,8,5,7,45,0.0,116.0,1.3,15.5,116.0,106.8,84.26
2016,8,5,8,0,0.0,123.0,1.3,16.0,123.0,112.72,88.67
2016,8,5,8,15,0.0,132.5,1.25,16.0,132.5,121.27,95.36
2016,8,5,8,30,0.0,142.0,1.2,16.0,142.0,129.86,102.02
2016,8,5,8,45,2.0,161.0,1.2,16.5,162.5,149.78,117.68
2016,8,5,9,0,4.0,180.0,1.2,17.0,183.0,169.64,133.03
2016,8,5,9,15,4.0,179.5,1.2,17.0,182.5,168.3,131.57
2016,8,5,9,30,4.0,179.0,1.2,17.0,182.0,167.16,130.36
2016,8,5,9,45,5.0,184.0,1.25,17.5,188.0,172.36,134.03
2016,8,5,10,0,6.0,189.0,1.3,18.0,194.0,177.56,137.67
2016,8,5,10,15,7.5,204.0,1.35,18.0,210.5,192.61,149.32
2016,8,5,10,30,9.0,219.0,1.4,18.0,227.0,207.48,160.74
2016,8,5,10,45,10.0,230.5,1.45,18.5,239.5,218.4,168.71
2016,8,5,11,0,11.0,242.0,1.5,19.0,252.0,229.13,176.5
2016,8,5,11,15,16.5,286.5,1.55,19.0,302.0,274.14,210.93
2016,8,5,11,30,22.0,331.0,1.6,19.0,352.0,318.27,244.1
2016,8,5,11,45,34.0,368.5,1.65,19.0,400.5,367.77,281.1
2016,8,5,12,0,46.0,406.0,1.7,19.0,449.0,406.87,309.92
2016,8,5,12,15,93.5,435.5,1.7,19.0,522.5,464.25,352.67
2016,8,5,12,30,141.0,465.0,1.7,19.0,596.0,518.36,392.03
2016,8,5,12,45,318.5,415.5,1.75,19.5,708.5,588.9,444.77
2016,8,5,13,0,496.0,366.0,1.8,20.0,821.0,643.78,484.27
2016,8,5,13,15,671.5,261.0,1.8,19.5,866.5,636.48,481.09
2016,8,5,13,30,847.0,156.0,1.8,19.0,912.0,617.74,468.59
2016,8,5,13,45,839.0,155.5,1.85,19.0,889.5,568.99,430.73
2016,8,5,14,0,831.0,155.0,1.9,19.0,867.0,519.84,391.65
2016,8,5,14,15,822.5,153.0,1.95,19.0,838.0,469.12,350.24
2016,8,5,14,30,814.0,151.0,2.0,19.0,809.0,418.47,307.73
2016,8,5,14,45,802.5,148.5,2.05,19.0,774.0,366.78,263.51
2016,8,5,15,0,791.0,146.0,2.1,19.0,739.0,315.9,219.42
2016,8,5,15,15,592.5,207.5,2.15,18.5,638.0,265.25,183.39
2016,8,5,15,30,394.0,269.0,2.2,18.0,537.0,249.24,178.01
2016,8,5,15,45,348.5,259.5,2.25,18.0,484.5,211.77,151.97
2016,8,5,16,0,303.0,250.0,2.3,18.0,432.0,179.35,133.25
2016,8,5,16,15,178.5,229.5,2.35,18.0,334.5,161.98,133.38
2016,8,5,16,30,54.0,209.0,2.4,18.0,237.0,157.45,130.05
2016,8,5,16,45,62.5,190.0,2.45,18.0,219.5,144.57,119.56
2016,8,5,17,0,71.0,171.0,2.5,18.0,202.0,131.36,108.68
2016,8,5,17,15,61.5,150.0,2.6,17.5,174.5,116.49,96.41
2016,8,5,17,30,52.0,129.0,2.7,17.0,147.0,101.31,83.61
2016,8,5,17,45,236.5,101.5,2.8,16.5,160.0,76.41,61.99
2016,8,5,18,0,421.0,74.0,2.9,16.0,173.0,55.36,43.4
2016,8,5,18,15,339.5,61.5,2.9,15.5,128.5,46.73,35.48
2016,8,5,18,30,258.0,49.0,2.9,15.0,84.0,37.83,27.03
2016,8,5,18,45,154.5,32.0,2.95,15.0,50.5,25.02,13.53
2016,8,5,19,0,51.0,15.0,3.0,15.0,17.0,13.64,0.0
2016,8,5,19,15,25.5,7.5,3.0,14.5,8.5,6.82,0.0
2016,8,5,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,5,15,16.0,4.5,3.0,12.0,5.0,0.0,0.0
2016,8,6,5,30,32.0,9.0,3.0,12.0,10.0,26.05,0.0
2016,8,6,5,45,150.5,25.0,3.05,12.5,41.5,151.9,78.5
2016,8,6,6,0,269.0,41.0,3.1,13.0,73.0,262.6,210.83
2016,8,6,6,15,358.5,52.5,3.0,13.5,117.0,346.69,287.34
2016,8,6,6,30,448.0,64.0,2.9,14.0,161.0,442.32,368.83
2016,8,6,6,45,224.0,66.5,2.85,14.5,115.0,282.62,237.24
2016,8,6,7,0,0.0,69.0,2.8,15.0,69.0,61.92,47.12
2016,8,6,7,15,0.0,82.5,2.75,15.5,82.5,74.72,57.96
2016,8,6,7,30,0.0,96.0,2.7,16.0,96.0,87.46,68.37
2016,8,6,7,45,0.0,120.5,2.7,16.5,120.5,111.58,88.05
2016,8,6,8,0,0.0,145.0,2.7,17.0,145.0,135.61,107.3
2016,8,6,8,15,0.0,146.5,2.65,17.0,146.5,135.54,106.84
2016,8,6,8,30,0.0,148.0,2.6,17.0,148.0,135.89,106.77
2016,8,6,8,45,1.5,163.5,2.55,17.5,165.0,151.82,119.19
2016,8,6,9,0,3.0,179.0,2.5,18.0,182.0,167.71,131.4
2016,8,6,9,15,5.5,195.5,2.45,18.0,200.5,185.49,145.29
2016,8,6,9,30,8.0,212.0,2.4,18.0,219.0,203.16,158.99
2016,8,6,9,45,16.5,256.5,2.4,18.5,270.5,254.06,198.46
2016,8,6,10,0,25.0,301.0,2.4,19.0,322.0,304.62,236.76
2016,8,6,10,15,39.0,337.0,2.4,19.0,370.5,367.71,284.5
2016,8,6,10,30,53.0,373.0,2.4,19.0,419.0,413.9,318.76
2016,8,6,10,45,43.5,367.0,2.4,19.5,405.0,393.86,302.3
2016,8,6,11,0,34.0,361.0,2.4,20.0,391.0,374.42,286.67
2016,8,6,11,15,72.5,404.5,2.45,20.0,470.5,446.77,341.32
2016,8,6,11,30,111.0,448.0,2.5,20.0,550.0,515.58,391.87
2016,8,6,11,45,229.0,436.5,2.55,20.5,648.5,603.56,456.94
2016,8,6,12,0,347.0,425.0,2.6,21.0,747.0,680.22,511.96
2016,8,6,12,15,290.0,442.0,2.65,21.0,711.0,630.18,474.53
2016,8,6,12,30,233.0,459.0,2.7,21.0,675.0,581.38,438.58
2016,8,6,12,45,238.0,450.0,2.8,21.0,669.5,560.68,424.08
2016,8,6,13,0,243.0,441.0,2.9,21.0,664.0,537.31,407.27
2016,8,6,13,15,333.5,403.5,3.0,21.0,704.0,544.34,413.47
2016,8,6,13,30,424.0,366.0,3.1,21.0,744.0,540.2,410.56
2016,8,6,13,45,652.0,247.0,3.25,21.0,812.0,538.31,409.29
2016,8,6,14,0,880.0,128.0,3.4,21.0,880.0,523.38,395.45
2016,8,6,14,15,633.5,233.5,3.5,20.5,765.5,443.84,333.94
2016,8,6,14,30,387.0,339.0,3.6,20.0,651.0,399.59,300.97
2016,8,6,14,45,617.5,229.0,3.7,20.0,702.0,359.38,262.87
2016,8,6,15,0,848.0,119.0,3.8,20.0,753.0,308.57,212.31
2016,8,6,15,15,835.5,116.5,3.9,19.5,712.5,255.51,166.46
2016,8,6,15,30,823.0,114.0,4.0,19.0,672.0,203.7,123.69
2016,8,6,15,45,808.0,110.0,4.1,19.0,627.0,152.0,85.97
2016,8,6,16,0,793.0,106.0,4.2,19.0,582.0,102.21,59.64
2016,8,6,16,15,771.5,102.5,4.25,18.5,533.5,71.08,56.04
2016,8,6,16,30,750.0,99.0,4.3,18.0,485.0,70.65,56.0
2016,8,6,16,45,724.0,93.5,4.35,18.0,434.5,62.06,48.73
2016,8,6,17,0,698.0,88.0,4.4,18.0,384.0,60.17,47.24
2016,8,6,17,15,658.5,82.5,4.4,17.5,332.5,58.03,45.61
2016,8,6,17,30,619.0,77.0,4.4,17.0,281.0,55.8,43.82
2016,8,6,17,45,567.5,69.0,4.4,16.5,231.0,51.38,39.98
2016,8,6,18,0,516.0,61.0,4.4,16.0,181.0,46.77,35.81
2016,8,6,18,15,432.0,51.5,4.35,15.5,134.5,40.53,30.0
2016,8,6,18,30,348.0,42.0,4.3,15.0,88.0,34.09,23.73
2016,8,6,18,45,223.5,28.5,4.25,15.0,53.0,22.39,11.0
2016,8,6,19,0,99.0,15.0,4.2,15.0,18.0,13.64,0.0
2016,8,6,19,15,49.5,7.5,4.15,14.5,9.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,5,15,37.0,5.0,3.8,12.5,5.5,0.0,0.0
2016,8,7,5,30,74.0,10.0,3.8,13.0,11.0,50.32,0.0
2016,8,7,5,45,224.5,22.0,3.85,13.5,44.0,192.19,89.62
2016,8,7,6,0,375.0,34.0,3.9,14.0,77.0,322.8,258.18
2016,8,7,6,15,465.5,42.5,3.85,14.0,123.5,410.56,339.79
2016,8,7,6,30,556.0,51.0,3.8,14.0,170.0,504.92,420.69
2016,8,7,6,45,286.0,80.5,3.8,14.5,142.5,350.18,294.0
2016,8,7,7,0,16.0,110.0,3.8,15.0,115.0,122.35,98.62
2016,8,7,7,15,21.0,129.5,3.7,15.5,137.5,145.59,118.21
2016,8,7,7,30,26.0,149.0,3.6,16.0,160.0,182.41,148.29
2016,8,7,7,45,42.5,175.5,3.5,16.5,196.0,225.98,183.66
2016,8,7,8,0,59.0,202.0,3.4,17.0,232.0,269.66,218.32
2016,8,7,8,15,76.0,228.0,3.3,17.5,270.0,313.15,252.11
2016,8,7,8,30,93.0,254.0,3.2,18.0,308.0,356.52,285.08
2016,8,7,8,45,489.5,171.5,3.1,18.5,493.0,693.25,549.69
2016,8,7,9,0,886.0,89.0,3.0,19.0,678.0,976.91,745.41
2016,8,7,9,15,898.0,91.0,2.9,19.5,720.0,994.08,750.29
2016,8,7,9,30,910.0,93.0,2.8,20.0,762.0,1008.07,755.51
2016,8,7,9,45,916.5,96.0,2.75,20.5,797.5,1014.46,756.22
2016,8,7,10,0,923.0,99.0,2.7,21.0,833.0,1017.39,754.84
2016,8,7,10,15,930.0,100.5,2.7,21.0,863.5,1015.66,752.52
2016,8,7,10,30,937.0,102.0,2.7,21.0,894.0,1010.43,748.09
2016,8,7,10,45,943.0,102.5,2.7,21.5,918.0,999.7,738.81
2016,8,7,11,0,949.0,103.0,2.7,22.0,942.0,985.53,727.47
2016,8,7,11,15,952.0,103.5,2.75,22.0,958.0,965.24,714.1
2016,8,7,11,30,955.0,104.0,2.8,22.0,974.0,941.73,698.67
2016,8,7,11,45,958.0,103.5,2.9,22.5,982.5,914.15,679.59
2016,8,7,12,0,961.0,103.0,3.0,23.0,991.0,883.61,658.49
2016,8,7,12,15,961.0,103.0,3.05,23.0,991.5,848.34,635.04
2016,8,7,12,30,961.0,103.0,3.1,23.0,992.0,810.56,609.73
2016,8,7,12,45,956.5,104.5,3.2,23.0,984.0,768.57,581.35
2016,8,7,13,0,952.0,106.0,3.3,23.0,976.0,724.71,549.25
2016,8,7,13,15,949.0,105.5,3.4,23.0,961.0,678.47,514.64
2016,8,7,13,30,946.0,105.0,3.5,23.0,946.0,630.69,477.94
2016,8,7,13,45,941.0,104.0,3.6,23.0,923.5,580.11,438.1
2016,8,7,14,0,936.0,103.0,3.7,23.0,901.0,528.57,396.35
2016,8,7,14,15,929.5,102.0,3.75,23.0,871.5,475.64,352.22
2016,8,7,14,30,923.0,101.0,3.8,23.0,842.0,422.32,306.62
2016,8,7,14,45,913.0,99.5,3.9,23.0,806.5,367.32,258.92
2016,8,7,15,0,903.0,98.0,4.0,23.0,771.0,312.73,211.09
2016,8,7,15,15,891.5,96.0,4.1,22.5,729.5,258.07,164.2
2016,8,7,15,30,880.0,94.0,4.2,22.0,688.0,204.4,120.42
2016,8,7,15,45,863.0,92.0,4.3,22.0,642.0,151.36,82.75
2016,8,7,16,0,846.0,90.0,4.4,22.0,596.0,90.65,49.63
2016,8,7,16,15,825.5,87.0,4.4,21.5,546.0,60.73,46.55
2016,8,7,16,30,805.0,84.0,4.4,21.0,496.0,60.18,46.35
2016,8,7,16,45,776.0,80.5,4.45,21.0,444.0,59.13,45.62
2016,8,7,17,0,747.0,77.0,4.5,21.0,392.0,58.04,44.83
2016,8,7,17,15,709.0,72.5,4.45,20.5,339.5,56.05,43.32
2016,8,7,17,30,671.0,68.0,4.4,20.0,287.0,49.25,37.56
2016,8,7,17,45,615.0,62.0,4.35,19.5,235.0,46.09,34.85
2016,8,7,18,0,559.0,56.0,4.3,19.0,183.0,42.85,31.92
2016,8,7,18,15,473.5,47.0,4.2,18.5,136.0,36.85,26.39
2016,8,7,18,30,388.0,38.0,4.1,18.0,89.0,30.65,20.41
2016,8,7,18,45,194.0,27.5,4.05,17.5,53.0,21.59,9.64
2016,8,7,19,0,0.0,17.0,4.0,17.0,17.0,15.46,0.0
2016,8,7,19,15,0.0,8.5,3.95,16.5,8.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,5,45,172.5,17.0,3.8,14.5,36.5,153.1,59.65
2016,8,8,6,0,345.0,34.0,3.8,15.0,73.0,303.01,240.46
2016,8,8,6,15,436.5,43.0,3.7,15.5,118.5,390.78,321.39
2016,8,8,6,30,528.0,52.0,3.6,16.0,164.0,485.3,401.56
2016,8,8,6,45,586.5,58.5,3.55,16.5,214.0,557.05,459.45
2016,8,8,7,0,645.0,65.0,3.5,17.0,264.0,631.38,516.51
2016,8,8,7,15,374.0,114.5,3.45,17.5,235.0,481.28,395.98
2016,8,8,7,30,103.0,164.0,3.4,18.0,206.0,284.89,232.04
2016,8,8,7,45,445.0,122.5,3.4,18.5,339.0,569.47,464.21
2016,8,8,8,0,787.0,81.0,3.4,19.0,472.0,841.69,662.6
2016,8,8,8,15,808.5,84.0,3.4,19.5,521.5,879.18,683.77
2016,8,8,8,30,830.0,87.0,3.4,20.0,571.0,914.54,704.88
2016,8,8,8,45,847.0,89.5,3.45,20.5,617.0,932.81,714.21
2016,8,8,9,0,864.0,92.0,3.5,21.0,663.0,958.1,728.51
2016,8,8,9,15,876.0,94.0,3.55,21.0,704.5,975.02,738.42
2016,8,8,9,30,888.0,96.0,3.6,21.0,746.0,988.84,746.39
2016,8,8,9,45,899.5,96.5,3.7,21.5,783.0,997.21,749.72
2016,8,8,10,0,911.0,97.0,3.8,22.0,820.0,1002.26,750.97
2016,8,8,10,15,918.0,98.5,3.85,22.0,850.0,1000.62,749.01
2016,8,8,10,30,925.0,100.0,3.9,22.0,880.0,995.52,744.92
2016,8,8,10,45,929.5,101.0,4.0,22.5,903.0,984.07,735.59
2016,8,8,11,0,934.0,102.0,4.1,23.0,926.0,969.24,724.15
2016,8,8,11,15,937.5,102.5,4.15,23.0,942.0,949.69,710.75
2016,8,8,11,30,941.0,103.0,4.2,23.0,958.0,926.94,695.25
2016,8,8,11,45,943.0,103.0,4.3,23.0,966.5,899.34,676.7
2016,8,8,12,0,945.0,103.0,4.4,23.0,975.0,868.85,656.13
2016,8,8,12,15,945.0,103.5,4.45,23.0,975.5,834.51,632.59
2016,8,8,12,30,945.0,104.0,4.5,23.0,976.0,797.68,607.32
2016,8,8,12,45,944.5,103.0,4.6,23.0,969.0,756.88,579.02
2016,8,8,13,0,944.0,102.0,4.7,23.0,962.0,714.01,547.0
2016,8,8,13,15,941.0,101.5,4.7,23.0,947.5,668.11,511.54
2016,8,8,13,30,938.0,101.0,4.7,23.0,933.0,620.68,474.11
2016,8,8,13,45,934.0,99.5,4.75,23.0,911.0,570.59,433.9
2016,8,8,14,0,930.0,98.0,4.8,23.0,889.0,519.46,391.78
2016,8,8,14,15,923.5,97.0,4.8,22.5,859.5,466.84,347.94
2016,8,8,14,30,917.0,96.0,4.8,22.0,830.0,413.82,302.53
2016,8,8,14,45,908.5,94.0,4.8,22.0,795.0,359.26,254.45
2016,8,8,15,0,900.0,92.0,4.8,22.0,760.0,304.95,206.25
2016,8,8,15,15,888.0,90.0,4.7,21.5,719.0,250.39,159.02
2016,8,8,15,30,876.0,88.0,4.6,21.0,678.0,196.87,115.22
2016,8,8,15,45,862.0,85.5,4.6,21.0,632.5,144.06,77.8
2016,8,8,16,0,848.0,83.0,4.6,21.0,587.0,92.88,53.07
2016,8,8,16,15,828.0,80.0,4.55,20.5,538.0,56.04,42.73
2016,8,8,16,30,808.0,77.0,4.5,20.0,489.0,55.29,42.34
2016,8,8,16,45,783.5,73.0,4.5,20.0,438.0,53.7,41.12
2016,8,8,17,0,759.0,69.0,4.5,20.0,387.0,52.02,39.8
2016,8,8,17,15,722.5,65.0,4.45,19.5,334.5,50.17,38.38
2016,8,8,17,30,686.0,61.0,4.4,19.0,282.0,48.28,36.87
2016,8,8,17,45,633.0,55.5,4.35,18.5,231.0,41.16,30.66
2016,8,8,18,0,580.0,50.0,4.3,18.0,180.0,38.08,27.86
2016,8,8,18,15,496.5,42.0,4.2,17.5,133.5,32.73,22.89
2016,8,8,18,30,413.0,34.0,4.1,17.0,87.0,27.22,17.51
2016,8,8,18,45,267.5,23.5,4.05,16.5,51.5,19.15,7.24
2016,8,8,19,0,122.0,13.0,4.0,16.0,16.0,11.82,0.0
2016,8,8,19,15,61.0,6.5,3.95,15.5,8.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,5,45,168.0,16.5,2.65,14.5,35.0,148.52,45.18
2016,8,9,6,0,336.0,33.0,2.6,15.0,70.0,295.75,232.87
2016,8,9,6,15,428.0,42.5,2.45,15.5,115.0,383.86,313.89
2016,8,9,6,30,520.0,52.0,2.3,16.0,160.0,478.92,393.55
2016,8,9,6,45,577.5,58.5,2.2,16.5,210.0,549.56,449.53
2016,8,9,7,0,635.0,65.0,2.1,17.0,260.0,622.71,504.4
2016,8,9,7,15,675.5,70.5,2.0,17.5,312.0,682.34,546.37
2016,8,9,7,30,716.0,76.0,1.9,18.0,364.0,737.62,583.26
2016,8,9,7,45,746.0,79.5,1.8,19.0,415.5,786.05,612.55
2016,8,9,8,0,776.0,83.0,1.7,20.0,467.0,833.31,639.78
2016,8,9,8,15,798.0,86.5,1.65,20.5,516.5,871.65,661.69
2016,8,9,8,30,820.0,90.0,1.6,21.0,566.0,907.88,681.73
2016,8,9,8,45,837.0,92.5,1.55,21.5,612.5,935.69,695.79
2016,8,9,9,0,854.0,95.0,1.5,22.0,659.0,950.92,701.53
2016,8,9,9,15,866.5,97.0,1.55,22.5,700.5,968.16,710.17
2016,8,9,9,30,879.0,99.0,1.6,23.0,742.0,982.32,716.85
2016,8,9,9,45,888.5,101.0,1.65,23.5,778.0,990.32,719.7
2016,8,9,10,0,898.0,103.0,1.7,24.0,814.0,994.97,720.61
2016,8,9,10,15,905.0,104.5,1.8,24.0,844.0,993.24,719.69
2016,8,9,10,30,912.0,106.0,1.9,24.0,874.0,988.09,716.73
2016,8,9,10,45,916.0,107.5,2.0,24.5,896.5,976.69,708.47
2016,8,9,11,0,920.0,109.0,2.1,25.0,919.0,961.94,698.18
2016,8,9,11,15,923.0,110.0,2.2,25.0,935.0,942.51,686.26
2016,8,9,11,30,926.0,111.0,2.3,25.0,951.0,919.93,672.28
2016,8,9,11,45,652.5,257.5,2.45,25.0,852.5,807.88,596.61
2016,8,9,12,0,379.0,404.0,2.6,25.0,754.0,685.01,506.97
2016,8,9,12,15,652.5,258.5,2.7,25.0,860.5,751.14,559.78
2016,8,9,12,30,926.0,113.0,2.8,25.0,967.0,789.57,589.82
2016,8,9,12,45,922.5,114.0,2.95,25.0,959.0,748.89,561.69
2016,8,9,13,0,919.0,115.0,3.1,25.0,951.0,706.37,531.01
2016,8,9,13,15,916.0,114.5,3.15,24.5,936.5,661.28,498.27
2016,8,9,13,30,913.0,114.0,3.2,24.0,922.0,614.72,463.43
2016,8,9,13,45,907.0,113.5,3.3,24.0,899.5,565.32,424.67
2016,8,9,14,0,901.0,113.0,3.4,24.0,877.0,515.1,384.13
2016,8,9,14,15,894.0,112.0,3.45,24.0,848.0,463.48,341.26
2016,8,9,14,30,887.0,111.0,3.5,24.0,819.0,411.55,297.05
2016,8,9,14,45,876.0,109.5,3.6,24.0,783.5,357.9,250.81
2016,8,9,15,0,865.0,108.0,3.7,24.0,748.0,304.8,204.65
2016,8,9,15,15,852.5,106.0,3.75,23.5,707.5,251.78,159.66
2016,8,9,15,30,840.0,104.0,3.8,23.0,667.0,191.2,111.21
2016,8,9,15,45,821.5,102.0,3.85,23.0,621.0,139.66,75.65
2016,8,9,16,0,803.0,100.0,3.9,23.0,575.0,90.39,52.93
2016,8,9,16,15,781.5,96.0,3.95,22.5,526.0,66.93,51.65
2016,8,9,16,30,760.0,92.0,4.0,22.0,477.0,65.93,51.1
2016,8,9,16,45,728.5,88.5,4.1,22.0,425.5,59.07,45.39
2016,8,9,17,0,697.0,85.0,4.2,22.0,374.0,58.42,44.99
2016,8,9,17,15,656.5,79.5,4.2,21.5,322.5,56.2,43.29
2016,8,9,17,30,616.0,74.0,4.2,21.0,271.0,53.88,41.42
2016,8,9,17,45,552.5,67.5,4.2,20.5,220.0,50.55,38.57
2016,8,9,18,0,489.0,61.0,4.2,20.0,169.0,47.17,35.49
2016,8,9,18,15,400.0,50.5,4.1,19.0,123.5,40.06,29.02
2016,8,9,18,30,311.0,40.0,4.0,18.0,78.0,32.69,21.94
2016,8,9,18,45,182.0,25.5,3.95,17.5,45.0,20.06,6.81
2016,8,9,19,0,53.0,11.0,3.9,17.0,12.0,10.01,0.0
2016,8,9,19,15,26.5,5.5,3.85,16.5,6.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,45,137.0,17.5,2.35,14.5,32.5,126.19,24.52
2016,8,10,6,0,274.0,35.0,2.3,15.0,65.0,257.37,201.18
2016,8,10,6,15,367.5,46.0,2.2,15.0,108.5,345.98,283.16
2016,8,10,6,30,461.0,57.0,2.1,15.0,152.0,441.69,364.82
2016,8,10,6,45,524.5,64.5,2.05,15.5,201.5,516.35,425.01
2016,8,10,7,0,588.0,72.0,2.0,16.0,251.0,593.87,484.11
2016,8,10,7,15,302.0,106.5,1.9,16.5,199.5,410.47,337.16
2016,8,10,7,30,16.0,141.0,1.8,17.0,148.0,151.44,120.93
2016,8,10,7,45,29.5,167.0,1.7,17.5,181.0,204.26,164.3
2016,8,10,8,0,43.0,193.0,1.6,18.0,214.0,244.36,195.69
2016,8,10,8,15,46.0,214.0,1.5,18.5,239.0,268.46,213.42
2016,8,10,8,30,49.0,235.0,1.4,19.0,264.0,292.24,230.61
2016,8,10,8,45,133.0,265.5,1.35,19.5,351.5,422.56,330.99
2016,8,10,9,0,217.0,296.0,1.3,20.0,439.0,535.73,413.62
2016,8,10,9,15,295.5,299.0,1.25,20.0,507.0,629.74,480.17
2016,8,10,9,30,374.0,302.0,1.2,20.0,575.0,705.1,532.01
2016,8,10,9,45,626.0,205.5,1.2,20.5,689.0,864.68,643.04
