Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,0,878.0,109.0,1.2,21.0,803.0,980.83,713.95
2016,8,10,10,15,885.5,110.5,1.2,21.0,833.0,979.55,710.46
2016,8,10,10,30,893.0,112.0,1.2,21.0,863.0,974.91,706.58
2016,8,10,10,45,898.5,113.5,1.3,21.5,886.0,964.99,699.82
2016,8,10,11,0,904.0,115.0,1.4,22.0,909.0,951.74,691.01
2016,8,10,11,15,907.5,115.5,1.5,22.0,925.0,932.42,679.64
2016,8,10,11,30,911.0,116.0,1.6,22.0,941.0,909.99,666.21
2016,8,10,11,45,912.5,116.5,1.7,22.0,949.0,882.86,649.59
2016,8,10,12,0,914.0,117.0,1.8,22.0,957.0,852.95,630.97
2016,8,10,12,15,667.5,250.5,1.8,22.0,864.0,754.35,561.43
2016,8,10,12,30,421.0,384.0,1.8,22.0,771.0,655.8,488.21
2016,8,10,12,45,434.5,368.0,1.85,22.0,765.0,626.24,468.37
2016,8,10,13,0,448.0,352.0,1.9,22.0,759.0,595.22,446.47
2016,8,10,13,15,676.5,233.5,1.95,21.5,836.5,609.47,459.78
2016,8,10,13,30,905.0,115.0,2.0,21.0,914.0,608.73,459.99
2016,8,10,13,45,900.5,113.5,2.05,21.0,892.0,559.62,421.28
2016,8,10,14,0,896.0,112.0,2.1,21.0,870.0,509.58,381.01
2016,8,10,14,15,581.5,241.0,2.1,21.0,726.5,421.04,313.66
2016,8,10,14,30,267.0,370.0,2.1,21.0,583.0,372.78,279.27
2016,8,10,14,45,268.5,351.5,2.1,21.0,558.0,339.6,252.93
2016,8,10,15,0,270.0,333.0,2.1,21.0,533.0,306.65,226.46
2016,8,10,15,15,300.0,306.5,2.1,21.0,516.5,274.49,199.6
2016,8,10,15,30,330.0,280.0,2.1,21.0,500.0,239.7,171.33
2016,8,10,15,45,289.0,266.5,2.15,21.0,449.5,203.9,147.35
2016,8,10,16,0,248.0,253.0,2.2,21.0,399.0,172.82,130.05
2016,8,10,16,15,160.0,230.5,2.2,20.5,321.5,162.17,132.37
2016,8,10,16,30,72.0,208.0,2.2,20.0,244.0,156.4,128.26
2016,8,10,16,45,57.5,183.0,2.2,20.0,210.0,139.74,114.64
2016,8,10,17,0,43.0,158.0,2.2,20.0,176.0,122.62,100.47
2016,8,10,17,15,37.5,137.5,2.2,19.5,151.5,107.93,88.36
2016,8,10,17,30,32.0,117.0,2.2,19.0,127.0,92.93,75.71
2016,8,10,17,45,280.0,85.0,2.2,18.5,147.5,61.99,48.87
2016,8,10,18,0,528.0,53.0,2.2,18.0,168.0,40.63,30.06
2016,8,10,18,15,440.0,44.0,2.15,17.5,122.5,34.55,24.42
2016,8,10,18,30,352.0,35.0,2.1,17.0,77.0,28.29,18.23
2016,8,10,18,45,176.0,23.0,2.05,16.5,44.0,18.09,4.46
2016,8,10,19,0,0.0,11.0,2.0,16.0,11.0,10.01,0.0
2016,8,10,19,15,0.0,5.5,1.9,15.5,5.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,150.0,16.5,0.4,14.5,32.5,135.57,9.43
2016,8,11,6,0,300.0,33.0,0.4,15.0,65.0,271.82,208.69
2016,8,11,6,15,393.5,43.5,0.45,15.0,109.5,360.49,289.67
2016,8,11,6,30,487.0,54.0,0.5,15.0,154.0,456.38,369.17
2016,8,11,6,45,544.0,62.5,0.6,15.5,203.5,528.06,425.35
2016,8,11,7,0,601.0,71.0,0.7,16.0,253.0,602.26,480.85
2016,8,11,7,15,300.5,86.0,0.7,16.5,177.0,381.28,310.08
2016,8,11,7,30,0.0,101.0,0.7,17.0,101.0,93.08,71.95
2016,8,11,7,45,0.0,122.0,0.75,17.5,122.0,113.6,89.18
2016,8,11,8,0,0.0,143.0,0.8,18.0,143.0,133.95,105.21
2016,8,11,8,15,4.5,165.5,0.8,18.5,168.0,159.91,125.63
2016,8,11,8,30,9.0,188.0,0.8,19.0,193.0,185.82,145.62
2016,8,11,8,45,15.5,214.0,0.8,19.5,224.0,217.23,169.62
2016,8,11,9,0,22.0,240.0,0.8,20.0,255.0,248.48,193.02
2016,8,11,9,15,51.5,283.5,0.8,20.0,321.0,338.46,261.5
2016,8,11,9,30,81.0,327.0,0.8,20.0,387.0,411.61,315.11
2016,8,11,9,45,118.0,352.0,0.85,20.5,443.5,487.37,369.13
2016,8,11,10,0,155.0,377.0,0.9,21.0,500.0,544.09,408.43
2016,8,11,10,15,525.5,246.5,0.95,21.0,683.5,786.38,584.29
2016,8,11,10,30,896.0,116.0,1.0,21.0,867.0,980.48,709.34
2016,8,11,10,45,899.5,118.5,1.05,21.5,890.0,969.51,698.43
2016,8,11,11,0,903.0,121.0,1.1,22.0,913.0,955.21,688.43
2016,8,11,11,15,906.5,122.0,1.15,22.0,929.0,936.19,676.85
2016,8,11,11,30,910.0,123.0,1.2,22.0,945.0,914.04,663.31
2016,8,11,11,45,910.0,124.5,1.25,22.0,952.5,886.37,646.19
2016,8,11,12,0,910.0,126.0,1.3,22.0,960.0,855.97,627.22
2016,8,11,12,15,910.0,126.0,1.35,22.0,960.5,821.68,605.54
2016,8,11,12,30,910.0,126.0,1.4,22.0,961.0,785.02,582.08
2016,8,11,12,45,903.0,129.0,1.45,22.0,952.5,743.81,553.85
2016,8,11,13,0,896.0,132.0,1.5,22.0,944.0,701.01,523.39
2016,8,11,13,15,893.0,131.5,1.5,21.5,929.0,656.51,491.54
2016,8,11,13,30,890.0,131.0,1.5,21.0,914.0,610.59,457.67
2016,8,11,13,45,567.0,267.0,1.55,21.0,761.5,501.88,376.28
2016,8,11,14,0,244.0,403.0,1.6,21.0,609.0,426.73,320.38
2016,8,11,14,15,200.0,392.0,1.6,21.0,557.5,388.73,292.15
2016,8,11,14,30,156.0,381.0,1.6,21.0,506.0,348.25,262.05
2016,8,11,14,45,148.5,363.0,1.6,21.0,477.0,319.0,239.76
2016,8,11,15,0,141.0,345.0,1.6,21.0,448.0,290.89,218.22
2016,8,11,15,15,106.0,317.0,1.6,20.5,392.5,262.6,198.2
2016,8,11,15,30,71.0,289.0,1.6,20.0,337.0,228.84,174.36
2016,8,11,15,45,78.0,271.0,1.6,20.0,320.0,208.99,159.66
2016,8,11,16,0,85.0,253.0,1.6,20.0,303.0,188.52,145.7
2016,8,11,16,15,67.0,226.0,1.6,19.5,263.5,168.35,137.83
2016,8,11,16,30,49.0,199.0,1.6,19.0,224.0,150.85,123.92
2016,8,11,16,45,24.5,160.5,1.6,19.0,173.0,132.11,108.51
2016,8,11,17,0,0.0,122.0,1.6,19.0,122.0,102.94,83.95
2016,8,11,17,15,0.0,105.0,1.55,18.5,105.0,89.14,72.45
2016,8,11,17,30,0.0,88.0,1.5,18.0,88.0,75.22,60.59
2016,8,11,17,45,239.5,73.5,1.5,17.5,125.0,53.47,41.61
2016,8,11,18,0,479.0,59.0,1.5,17.0,162.0,45.75,34.68
2016,8,11,18,15,391.0,47.5,1.45,16.5,116.5,37.69,27.23
2016,8,11,18,30,303.0,36.0,1.4,16.0,71.0,29.29,19.05
2016,8,11,18,45,151.5,18.0,1.35,15.5,35.5,14.33,1.12
2016,8,11,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,45,143.5,16.5,0.85,13.5,31.0,130.56,0.0
2016,8,12,6,0,287.0,33.0,0.8,14.0,62.0,263.05,202.12
2016,8,12,6,15,381.0,44.0,0.75,14.0,106.5,352.02,285.06
2016,8,12,6,30,475.0,55.0,0.7,14.0,151.0,448.31,365.44
2016,8,12,6,45,538.0,63.0,0.7,14.5,201.0,523.5,424.36
2016,8,12,7,0,601.0,71.0,0.7,15.0,251.0,601.56,482.16
2016,8,12,7,15,394.5,114.0,0.7,15.5,241.5,496.36,400.05
2016,8,12,7,30,188.0,157.0,0.7,16.0,232.0,349.07,282.39
2016,8,12,7,45,141.5,180.5,0.75,16.5,241.5,337.65,272.01
2016,8,12,8,0,95.0,204.0,0.8,17.0,251.0,305.95,244.78
2016,8,12,8,15,101.5,227.5,0.8,17.5,282.0,337.05,267.78
2016,8,12,8,30,108.0,251.0,0.8,18.0,313.0,367.67,289.52
2016,8,12,8,45,123.0,274.5,0.85,18.5,350.5,423.83,330.21
2016,8,12,9,0,138.0,298.0,0.9,19.0,388.0,461.55,356.46
2016,8,12,9,15,151.5,318.5,0.95,19.0,423.5,493.51,378.97
2016,8,12,9,30,165.0,339.0,1.0,19.0,459.0,524.53,400.66
2016,8,12,9,45,195.0,355.0,1.1,19.5,503.5,565.49,429.33
2016,8,12,10,0,225.0,371.0,1.2,20.0,548.0,605.16,456.61
2016,8,12,10,15,267.5,377.0,1.25,20.0,595.5,659.99,494.82
2016,8,12,10,30,310.0,383.0,1.3,20.0,643.0,696.36,519.94
2016,8,12,10,45,349.0,379.0,1.4,20.5,678.5,716.75,533.68
2016,8,12,11,0,388.0,375.0,1.5,21.0,714.0,734.64,545.76
2016,8,12,11,15,652.5,247.5,1.55,21.0,830.0,843.97,625.96
2016,8,12,11,30,917.0,120.0,1.6,21.0,946.0,915.49,673.53
2016,8,12,11,45,919.0,120.0,1.65,21.0,954.5,887.91,654.92
2016,8,12,12,0,921.0,120.0,1.7,21.0,963.0,857.51,635.47
2016,8,12,12,15,921.0,120.0,1.7,21.0,963.5,822.89,612.57
2016,8,12,12,30,921.0,120.0,1.7,21.0,964.0,785.86,587.94
2016,8,12,12,45,576.0,282.0,1.75,21.0,808.0,648.6,487.1
2016,8,12,13,0,231.0,444.0,1.8,21.0,652.0,529.85,397.45
2016,8,12,13,15,572.0,281.0,1.8,21.0,786.0,581.04,438.82
2016,8,12,13,30,913.0,118.0,1.8,21.0,920.0,610.85,460.31
2016,8,12,13,45,909.0,116.5,1.8,21.0,897.5,561.4,420.96
2016,8,12,14,0,905.0,115.0,1.8,21.0,875.0,510.97,380.31
2016,8,12,14,15,898.0,113.5,1.8,21.0,846.0,458.52,336.98
2016,8,12,14,30,891.0,112.0,1.8,21.0,817.0,405.78,292.25
2016,8,12,14,45,883.5,109.0,1.8,21.5,782.0,351.72,245.16
2016,8,12,15,0,876.0,106.0,1.8,22.0,747.0,297.85,198.06
2016,8,12,15,15,863.5,104.0,1.8,21.5,706.0,244.11,152.93
2016,8,12,15,30,851.0,102.0,1.8,21.0,665.0,182.75,104.67
2016,8,12,15,45,614.0,162.5,1.85,21.0,554.0,149.16,92.98
2016,8,12,16,0,377.0,223.0,1.9,21.0,443.0,156.35,116.61
2016,8,12,16,15,360.5,204.5,1.9,21.0,400.5,139.09,112.87
2016,8,12,16,30,344.0,186.0,1.9,21.0,358.0,129.01,104.81
2016,8,12,16,45,270.5,173.5,1.9,21.0,299.5,121.67,98.97
2016,8,12,17,0,197.0,161.0,1.9,21.0,241.0,119.83,97.73
2016,8,12,17,15,181.5,141.5,1.85,20.5,207.0,106.68,86.92
2016,8,12,17,30,166.0,122.0,1.8,20.0,173.0,93.13,75.55
2016,8,12,17,45,149.5,100.5,1.8,19.5,140.0,77.95,62.47
2016,8,12,18,0,133.0,79.0,1.8,19.0,107.0,62.35,48.72
2016,8,12,18,15,106.5,58.5,1.8,18.5,77.0,46.99,34.9
2016,8,12,18,30,80.0,38.0,1.8,18.0,47.0,31.27,20.33
2016,8,12,18,45,40.0,19.0,1.8,17.5,23.5,16.2,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,45,148.5,16.0,1.95,14.5,30.5,131.71,0.0
2016,8,13,6,0,297.0,32.0,1.9,15.0,61.0,268.09,204.75
2016,8,13,6,15,393.5,42.0,1.8,15.5,105.5,357.78,290.45
2016,8,13,6,30,490.0,52.0,1.7,16.0,150.0,454.91,372.29
2016,8,13,6,45,553.5,59.0,1.6,16.5,200.0,529.46,431.3
2016,8,13,7,0,617.0,66.0,1.5,17.0,250.0,606.96,489.2
2016,8,13,7,15,324.0,106.0,1.45,17.5,204.5,427.33,347.88
2016,8,13,7,30,31.0,146.0,1.4,18.0,159.0,184.38,147.46
2016,8,13,7,45,34.5,166.5,1.4,18.5,182.5,208.76,167.24
2016,8,13,8,0,38.0,187.0,1.4,19.0,206.0,232.92,185.59
2016,8,13,8,15,53.5,214.0,1.45,19.5,243.5,275.95,218.84
2016,8,13,8,30,69.0,241.0,1.5,20.0,281.0,318.82,251.17
2016,8,13,8,45,76.5,264.5,1.55,20.5,311.5,349.53,273.36
2016,8,13,9,0,84.0,288.0,1.6,21.0,342.0,379.74,294.89
2016,8,13,9,15,247.0,287.5,1.65,21.0,462.5,568.56,437.77
2016,8,13,9,30,410.0,287.0,1.7,21.0,583.0,738.41,558.87
2016,8,13,9,45,654.0,194.5,1.75,21.5,694.5,877.25,655.39
2016,8,13,10,0,898.0,102.0,1.8,22.0,806.0,988.42,725.01
2016,8,13,10,15,905.0,103.0,1.85,22.0,835.5,985.93,721.62
2016,8,13,10,30,912.0,104.0,1.9,22.0,865.0,980.02,717.48
2016,8,13,10,45,917.5,105.0,2.0,22.5,888.5,969.28,709.58
2016,8,13,11,0,923.0,106.0,2.1,23.0,912.0,955.15,699.59
2016,8,13,11,15,926.5,106.5,2.1,23.0,927.5,935.39,686.29
2016,8,13,11,30,930.0,107.0,2.1,23.0,943.0,912.46,671.02
2016,8,13,11,45,699.0,237.5,2.1,23.0,869.5,822.83,609.82
2016,8,13,12,0,468.0,368.0,2.1,23.0,796.0,725.02,537.62
2016,8,13,12,15,476.5,367.0,2.15,23.0,802.5,705.52,524.81
2016,8,13,12,30,485.0,366.0,2.2,23.0,809.0,684.15,509.82
2016,8,13,12,45,314.0,407.0,2.25,23.5,692.5,572.24,427.41
2016,8,13,13,0,143.0,448.0,2.3,24.0,576.0,475.42,355.09
2016,8,13,13,15,520.0,285.5,2.35,24.0,742.0,553.81,416.63
2016,8,13,13,30,897.0,123.0,2.4,24.0,908.0,603.43,452.49
2016,8,13,13,45,567.5,262.5,2.45,24.0,755.0,495.35,370.28
2016,8,13,14,0,238.0,402.0,2.5,24.0,602.0,428.46,320.12
2016,8,13,14,15,317.0,364.5,2.5,23.5,620.5,407.04,303.39
2016,8,13,14,30,396.0,327.0,2.5,23.0,639.0,385.25,284.58
2016,8,13,14,45,488.0,275.0,2.55,23.0,642.5,341.55,247.05
2016,8,13,15,0,580.0,223.0,2.6,23.0,646.0,296.06,206.43
2016,8,13,15,15,424.5,255.5,2.6,23.0,556.0,252.06,176.14
2016,8,13,15,30,269.0,288.0,2.6,23.0,466.0,232.3,167.38
2016,8,13,15,45,173.5,268.0,2.6,23.0,380.0,202.75,150.33
2016,8,13,16,0,78.0,248.0,2.6,23.0,294.0,184.13,141.53
2016,8,13,16,15,147.5,226.5,2.6,22.5,303.0,159.71,129.47
2016,8,13,16,30,217.0,205.0,2.6,22.0,312.0,147.58,120.07
2016,8,13,16,45,150.0,183.0,2.65,22.0,253.0,133.45,108.61
2016,8,13,17,0,83.0,161.0,2.7,22.0,194.0,124.26,101.2
2016,8,13,17,15,75.5,139.5,2.7,21.5,166.5,108.93,88.58
2016,8,13,17,30,68.0,118.0,2.7,21.0,139.0,93.27,75.41
2016,8,13,17,45,59.0,96.5,2.75,20.5,112.0,77.29,61.66
2016,8,13,18,0,50.0,75.0,2.8,20.0,85.0,61.02,47.34
2016,8,13,18,15,34.0,55.0,2.8,19.0,61.0,45.45,33.44
2016,8,13,18,30,18.0,35.0,2.8,18.0,37.0,29.63,18.76
2016,8,13,18,45,9.0,17.5,2.85,17.5,18.5,15.34,0.0
2016,8,13,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,5,45,169.0,15.0,2.7,14.5,31.0,141.37,0.0
2016,8,14,6,0,338.0,30.0,2.7,15.0,62.0,291.88,221.38
2016,8,14,6,15,437.0,39.0,2.6,15.5,107.5,383.22,311.68
2016,8,14,6,30,536.0,48.0,2.5,16.0,153.0,482.27,395.61
2016,8,14,6,45,600.0,54.0,2.45,16.5,204.5,557.22,455.85
2016,8,14,7,0,664.0,60.0,2.4,17.0,256.0,629.84,511.12
2016,8,14,7,15,332.0,87.0,2.3,17.5,185.0,407.99,336.03
2016,8,14,7,30,0.0,114.0,2.2,18.0,114.0,107.54,84.05
2016,8,14,7,45,7.5,141.5,2.15,18.5,145.5,141.84,112.54
2016,8,14,8,0,15.0,169.0,2.1,19.0,177.0,176.2,139.99
2016,8,14,8,15,25.5,195.5,2.1,19.5,210.0,212.18,168.33
2016,8,14,8,30,36.0,222.0,2.1,20.0,243.0,265.01,209.27
2016,8,14,8,45,30.5,232.5,2.15,20.5,251.5,268.09,210.24
2016,8,14,9,0,25.0,243.0,2.2,21.0,260.0,254.72,198.69
2016,8,14,9,15,49.0,282.0,2.2,21.5,316.5,334.54,259.79
2016,8,14,9,30,73.0,321.0,2.2,22.0,373.0,397.18,306.05
2016,8,14,9,45,120.5,348.0,2.25,22.5,439.5,485.1,370.69
2016,8,14,10,0,168.0,375.0,2.3,23.0,506.0,553.93,419.8
2016,8,14,10,15,129.0,383.5,2.3,23.0,486.5,518.24,391.74
2016,8,14,10,30,90.0,392.0,2.3,23.0,467.0,468.24,354.02
2016,8,14,10,45,241.0,381.5,2.3,23.0,590.0,617.74,465.15
2016,8,14,11,0,392.0,371.0,2.3,23.0,713.0,732.71,547.15
2016,8,14,11,15,341.5,399.0,2.3,23.0,700.5,699.29,520.98
2016,8,14,11,30,291.0,427.0,2.3,23.0,688.0,665.77,495.9
2016,8,14,11,45,244.0,440.5,2.3,23.5,661.0,622.19,463.16
2016,8,14,12,0,197.0,454.0,2.3,24.0,634.0,575.19,428.07
2016,8,14,12,15,266.5,439.5,2.35,24.0,682.5,604.32,450.18
2016,8,14,12,30,336.0,425.0,2.4,24.0,731.0,623.49,464.45
2016,8,14,12,45,315.0,426.0,2.45,24.0,711.0,587.84,438.5
2016,8,14,13,0,294.0,427.0,2.5,24.0,691.0,553.2,413.37
2016,8,14,13,15,298.5,415.5,2.55,24.0,680.0,525.25,393.12
2016,8,14,13,30,303.0,404.0,2.6,24.0,669.0,496.86,372.14
2016,8,14,13,45,233.0,406.0,2.65,24.0,606.5,446.59,334.66
2016,8,14,14,0,163.0,408.0,2.7,24.0,544.0,397.81,298.51
2016,8,14,14,15,175.5,392.0,2.7,23.5,534.5,376.29,282.53
2016,8,14,14,30,188.0,376.0,2.7,23.0,525.0,353.71,265.17
2016,8,14,14,45,251.5,346.5,2.75,23.0,535.5,326.85,242.4
2016,8,14,15,0,315.0,317.0,2.8,23.0,546.0,302.44,220.4
2016,8,14,15,15,252.5,307.5,2.8,22.5,484.5,261.21,190.57
2016,8,14,15,30,190.0,298.0,2.8,22.0,423.0,237.31,175.43
2016,8,14,15,45,116.0,264.0,2.8,22.0,338.5,195.21,147.2
2016,8,14,16,0,42.0,230.0,2.8,22.0,254.0,172.56,140.01
2016,8,14,16,15,62.0,217.0,2.8,21.5,249.5,162.78,132.64
2016,8,14,16,30,82.0,204.0,2.8,21.0,245.0,153.59,125.66
2016,8,14,16,45,44.0,169.0,2.8,21.0,190.5,130.67,106.73
2016,8,14,17,0,6.0,134.0,2.8,21.0,136.0,111.33,90.62
2016,8,14,17,15,3.0,115.0,2.75,20.5,116.0,96.15,77.99
2016,8,14,17,30,0.0,96.0,2.7,20.0,96.0,80.84,64.99
2016,8,14,17,45,0.0,77.0,2.65,19.5,77.0,65.41,51.6
2016,8,14,18,0,0.0,58.0,2.6,19.0,58.0,49.84,37.82
2016,8,14,18,15,0.0,41.0,2.55,18.5,41.0,35.64,25.04
2016,8,14,18,30,0.0,24.0,2.5,18.0,24.0,21.16,11.62
2016,8,14,18,45,0.0,12.0,2.5,17.5,12.0,10.56,0.0
2016,8,14,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,139.5,16.0,1.2,12.5,29.5,124.0,0.0
2016,8,15,6,0,279.0,32.0,1.2,13.0,59.0,255.61,191.71
2016,8,15,6,15,382.5,43.0,1.2,13.5,104.0,350.35,284.48
2016,8,15,6,30,486.0,54.0,1.2,14.0,149.0,453.16,371.22
2016,8,15,6,45,552.5,62.0,1.2,14.5,200.0,531.22,433.48
2016,8,15,7,0,619.0,70.0,1.2,15.0,251.0,612.32,494.64
2016,8,15,7,15,309.5,85.5,1.15,15.5,176.0,387.1,318.14
2016,8,15,7,30,0.0,101.0,1.1,16.0,101.0,93.45,72.76
2016,8,15,7,45,10.0,137.5,1.05,16.5,142.5,139.72,111.58
2016,8,15,8,0,20.0,174.0,1.0,17.0,184.0,186.47,149.09
2016,8,15,8,15,12.5,174.5,1.0,17.0,180.5,177.32,140.75
2016,8,15,8,30,5.0,175.0,1.0,17.0,177.0,168.75,133.12
2016,8,15,8,45,29.5,223.5,1.0,17.5,242.5,256.85,203.01
2016,8,15,9,0,54.0,272.0,1.0,18.0,308.0,332.36,260.36
2016,8,15,9,15,44.5,279.5,1.05,18.5,310.5,327.43,254.72
2016,8,15,9,30,35.0,287.0,1.1,19.0,313.0,322.53,249.69
2016,8,15,9,45,55.5,321.0,1.15,19.5,363.5,375.44,289.07
2016,8,15,10,0,76.0,355.0,1.2,20.0,414.0,427.19,326.41
2016,8,15,10,15,88.5,375.0,1.25,20.0,447.0,454.95,346.18
2016,8,15,10,30,101.0,395.0,1.3,20.0,480.0,481.61,365.19
2016,8,15,10,45,123.0,411.5,1.4,20.5,517.5,525.42,396.04
2016,8,15,11,0,145.0,428.0,1.5,21.0,555.0,552.94,414.97
2016,8,15,11,15,161.5,436.5,1.55,21.0,580.0,565.7,423.95
2016,8,15,11,30,178.0,445.0,1.6,21.0,605.0,576.73,431.81
2016,8,15,11,45,192.5,448.0,1.65,21.0,622.5,579.13,433.61
2016,8,15,12,0,207.0,451.0,1.7,21.0,640.0,579.89,434.28
2016,8,15,12,15,581.5,281.5,1.7,21.0,810.0,707.79,531.78
2016,8,15,12,30,956.0,112.0,1.7,21.0,980.0,797.61,597.3
2016,8,15,12,45,951.5,113.0,1.7,21.0,971.5,754.6,565.84
2016,8,15,13,0,947.0,114.0,1.7,21.0,963.0,709.76,533.12
2016,8,15,13,15,944.0,113.5,1.65,21.0,947.5,662.94,497.88
2016,8,15,13,30,941.0,113.0,1.6,21.0,932.0,614.59,460.65
2016,8,15,13,45,646.5,243.0,1.6,21.0,799.5,516.2,386.32
2016,8,15,14,0,352.0,373.0,1.6,21.0,667.0,449.85,336.49
2016,8,15,14,15,633.0,240.5,1.55,21.0,745.5,432.07,318.95
2016,8,15,14,30,914.0,108.0,1.5,21.0,824.0,402.21,287.42
2016,8,15,14,45,629.5,207.5,1.5,21.0,690.5,329.28,233.93
2016,8,15,15,0,345.0,307.0,1.5,21.0,557.0,301.65,218.91
2016,8,15,15,15,329.5,291.5,1.45,20.5,519.0,263.86,189.76
2016,8,15,15,30,314.0,276.0,1.4,20.0,481.0,228.06,163.48
2016,8,15,15,45,198.0,261.0,1.4,20.0,387.0,198.41,147.71
2016,8,15,16,0,82.0,246.0,1.4,20.0,293.0,181.62,148.1
2016,8,15,16,15,62.5,218.0,1.4,19.5,252.5,163.21,133.61
2016,8,15,16,30,43.0,190.0,1.4,19.0,212.0,144.94,119.01
2016,8,15,16,45,21.5,156.0,1.45,19.0,167.0,128.44,105.48
2016,8,15,17,0,0.0,122.0,1.5,19.0,122.0,102.55,83.68
2016,8,15,17,15,0.0,104.5,1.5,18.5,104.5,88.38,71.84
2016,8,15,17,30,0.0,87.0,1.5,18.0,87.0,74.1,59.6
2016,8,15,17,45,253.5,70.5,1.5,17.5,121.0,51.72,40.01
2016,8,15,18,0,507.0,54.0,1.5,17.0,155.0,42.23,31.47
2016,8,15,18,15,407.5,43.0,1.45,16.5,109.0,34.4,24.16
2016,8,15,18,30,308.0,32.0,1.4,16.0,63.0,26.28,15.69
2016,8,15,18,45,154.0,16.0,1.4,15.5,31.5,12.96,0.0
2016,8,15,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,5,45,107.0,16.0,1.15,14.5,25.5,77.55,0.0
2016,8,16,6,0,214.0,32.0,1.1,15.0,51.0,214.97,157.41
2016,8,16,6,15,311.0,45.5,1.05,15.0,94.0,302.86,244.41
2016,8,16,6,30,408.0,59.0,1.0,15.0,137.0,401.87,328.35
2016,8,16,6,45,474.0,68.5,0.95,15.5,186.0,478.92,390.6
2016,8,16,7,0,540.0,78.0,0.9,16.0,235.0,558.96,450.97
2016,8,16,7,15,270.0,96.0,0.85,16.5,174.5,368.78,300.58
2016,8,16,7,30,0.0,114.0,0.8,17.0,114.0,107.81,84.19
2016,8,16,7,45,3.5,136.0,0.8,17.5,138.0,132.48,104.83
2016,8,16,8,0,7.0,158.0,0.8,18.0,162.0,157.07,124.24
2016,8,16,8,15,8.5,173.0,0.8,18.5,178.0,172.13,135.59
2016,8,16,8,30,10.0,188.0,0.8,19.0,194.0,187.21,146.83
2016,8,16,8,45,30.5,228.5,0.8,19.5,248.0,263.69,206.35
2016,8,16,9,0,51.0,269.0,0.8,20.0,302.0,326.1,252.98
2016,8,16,9,15,49.0,284.5,0.85,20.0,318.0,337.51,260.46
2016,8,16,9,30,47.0,300.0,0.9,20.0,334.0,348.59,268.05
2016,8,16,9,45,54.0,322.0,0.95,20.5,363.0,375.1,286.83
2016,8,16,10,0,61.0,344.0,1.0,21.0,392.0,400.88,304.76
2016,8,16,10,15,64.5,361.0,1.0,21.0,413.5,417.19,315.93
2016,8,16,10,30,68.0,378.0,1.0,21.0,435.0,432.79,326.63
2016,8,16,10,45,178.5,393.5,1.05,21.5,547.5,558.16,417.94
2016,8,16,11,0,289.0,409.0,1.1,22.0,660.0,675.55,499.0
2016,8,16,11,15,368.0,384.5,1.1,22.0,710.0,706.98,520.55
2016,8,16,11,30,447.0,360.0,1.1,22.0,760.0,742.13,544.93
2016,8,16,11,45,659.0,254.5,1.15,22.5,849.0,800.4,587.33
2016,8,16,12,0,871.0,149.0,1.2,23.0,938.0,835.11,611.24
2016,8,16,12,15,870.5,149.0,1.2,23.0,938.0,800.94,588.28
2016,8,16,12,30,870.0,149.0,1.2,23.0,938.0,764.56,563.7
2016,8,16,12,45,652.5,257.0,1.3,23.0,845.5,673.76,498.41
2016,8,16,13,0,435.0,365.0,1.4,23.0,753.0,589.66,437.18
2016,8,16,13,15,646.5,255.5,1.45,23.0,822.0,598.25,445.53
2016,8,16,13,30,858.0,146.0,1.5,23.0,891.0,591.28,440.14
2016,8,16,13,45,546.0,272.0,1.6,23.0,742.0,488.65,363.62
2016,8,16,14,0,234.0,398.0,1.7,23.0,593.0,420.86,313.86
2016,8,16,14,15,233.5,383.5,1.75,22.5,572.0,391.62,292.39
2016,8,16,14,30,233.0,369.0,1.8,22.0,551.0,362.54,270.37
2016,8,16,14,45,521.5,250.5,1.85,22.0,633.0,328.64,235.98
2016,8,16,15,0,810.0,132.0,1.9,22.0,715.0,282.03,187.17
2016,8,16,15,15,605.0,192.0,1.95,22.0,613.5,234.27,155.08
2016,8,16,15,30,400.0,252.0,2.0,22.0,512.0,222.23,154.78
2016,8,16,15,45,314.0,249.0,2.1,22.0,444.0,187.01,134.62
2016,8,16,16,0,228.0,246.0,2.2,22.0,376.0,171.8,139.3
2016,8,16,16,15,166.5,225.0,2.2,21.5,315.5,158.9,129.33
2016,8,16,16,30,105.0,204.0,2.2,21.0,255.0,153.45,125.48
2016,8,16,16,45,61.0,171.5,2.25,21.0,200.0,132.02,107.84
2016,8,16,17,0,17.0,139.0,2.3,21.0,145.0,114.65,93.44
2016,8,16,17,15,11.0,119.5,2.25,20.5,123.0,99.13,80.54
2016,8,16,17,30,5.0,100.0,2.2,20.0,101.0,83.48,67.24
2016,8,16,17,45,207.5,80.0,2.2,19.5,120.5,61.5,48.15
2016,8,16,18,0,410.0,60.0,2.2,19.0,140.0,47.46,35.68
2016,8,16,18,15,314.0,46.5,2.15,18.5,97.0,35.88,25.12
2016,8,16,18,30,218.0,33.0,2.1,18.0,54.0,25.82,14.8
2016,8,16,18,45,109.0,16.5,2.05,17.5,27.0,13.03,0.0
2016,8,16,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,45,93.0,15.5,0.8,14.5,24.0,68.73,0.0
2016,8,17,6,0,186.0,31.0,0.8,15.0,48.0,195.91,140.51
2016,8,17,6,15,282.0,45.0,0.8,15.5,89.0,282.52,226.83
2016,8,17,6,30,378.0,59.0,0.8,16.0,130.0,377.7,307.17
2016,8,17,6,45,444.5,69.0,0.85,16.5,178.0,456.56,371.17
2016,8,17,7,0,511.0,79.0,0.9,17.0,226.0,536.51,432.62
2016,8,17,7,15,255.5,96.5,0.9,17.5,170.0,338.46,276.25
2016,8,17,7,30,0.0,114.0,0.9,18.0,114.0,107.96,84.13
2016,8,17,7,45,11.0,144.0,0.9,18.5,149.5,148.18,117.55
2016,8,17,8,0,22.0,174.0,0.9,19.0,185.0,188.58,149.64
2016,8,17,8,15,34.5,201.0,0.9,19.0,220.0,243.15,192.44
2016,8,17,8,30,47.0,228.0,0.9,19.0,255.0,282.99,222.85
2016,8,17,8,45,73.0,258.0,0.95,19.5,303.5,338.87,265.11
2016,8,17,9,0,99.0,288.0,1.0,20.0,352.0,394.41,305.97
2016,8,17,9,15,154.0,309.5,1.0,20.5,416.5,485.08,372.05
2016,8,17,9,30,209.0,331.0,1.0,21.0,481.0,557.25,422.6
2016,8,17,9,45,272.0,336.0,1.0,21.5,541.0,634.53,475.54
2016,8,17,10,0,335.0,341.0,1.0,22.0,601.0,692.79,514.18
2016,8,17,10,15,598.0,234.5,1.0,22.0,720.0,842.25,619.29
2016,8,17,10,30,861.0,128.0,1.0,22.0,839.0,950.32,687.27
2016,8,17,10,45,867.5,129.5,1.05,22.5,862.5,940.96,678.62
2016,8,17,11,0,874.0,131.0,1.1,23.0,886.0,928.31,669.6
2016,8,17,11,15,878.0,131.5,1.15,23.0,902.0,909.23,657.87
2016,8,17,11,30,882.0,132.0,1.2,23.0,918.0,887.09,644.23
2016,8,17,11,45,884.0,132.5,1.25,23.0,926.0,860.34,627.58
2016,8,17,12,0,886.0,133.0,1.3,23.0,934.0,830.83,609.07
2016,8,17,12,15,886.5,133.0,1.35,23.0,934.0,797.15,587.65
2016,8,17,12,30,887.0,133.0,1.4,23.0,934.0,761.11,564.02
2016,8,17,12,45,875.0,138.5,1.45,23.0,924.0,718.93,534.41
2016,8,17,13,0,863.0,144.0,1.5,23.0,914.0,675.54,503.27
2016,8,17,13,15,859.5,143.5,1.55,23.0,898.5,631.54,470.98
2016,8,17,13,30,856.0,143.0,1.6,23.0,883.0,585.11,436.0
2016,8,17,13,45,590.5,259.0,1.65,23.0,763.5,496.9,369.68
2016,8,17,14,0,325.0,375.0,1.7,23.0,644.0,436.68,324.82
2016,8,17,14,15,330.0,358.5,1.7,22.5,623.5,402.95,299.31
2016,8,17,14,30,335.0,342.0,1.7,22.0,603.0,368.92,272.76
2016,8,17,14,45,285.0,335.5,1.75,22.0,550.5,325.64,239.93
2016,8,17,15,0,235.0,329.0,1.8,22.0,498.0,297.42,219.06
2016,8,17,15,15,290.5,297.0,1.8,21.5,493.0,257.57,186.15
2016,8,17,15,30,346.0,265.0,1.8,21.0,488.0,222.12,157.51
2016,8,17,15,45,227.0,256.0,1.85,21.0,398.5,195.06,144.48
2016,8,17,16,0,108.0,247.0,1.9,21.0,309.0,181.38,147.67
2016,8,17,16,15,81.0,219.5,1.9,20.5,263.5,163.93,133.96
2016,8,17,16,30,54.0,192.0,1.9,20.0,218.0,145.92,119.58
2016,8,17,16,45,49.5,170.0,1.9,20.0,192.0,130.86,107.27
2016,8,17,17,0,45.0,148.0,1.9,20.0,166.0,115.44,94.45
2016,8,17,17,15,37.0,127.5,1.9,19.5,140.5,100.57,82.08
2016,8,17,17,30,29.0,107.0,1.9,19.0,115.0,85.4,69.16
2016,8,17,17,45,216.5,82.5,1.9,18.5,125.5,63.27,49.86
2016,8,17,18,0,404.0,58.0,1.9,18.0,136.0,45.86,34.41
2016,8,17,18,15,305.0,45.0,1.9,17.5,93.5,34.76,24.2
2016,8,17,18,30,206.0,32.0,1.9,17.0,51.0,25.06,13.83
2016,8,17,18,45,103.0,16.0,1.9,16.5,25.5,14.55,0.0
2016,8,17,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,87.0,16.0,1.15,14.5,23.5,65.54,0.0
2016,8,18,6,0,174.0,32.0,1.1,15.0,47.0,189.9,133.34
2016,8,18,6,15,274.0,46.0,1.0,15.0,88.0,278.84,224.22
2016,8,18,6,30,374.0,60.0,0.9,15.0,129.0,376.14,307.18
2016,8,18,6,45,444.0,70.0,0.85,15.5,177.5,456.56,372.39
2016,8,18,7,0,514.0,80.0,0.8,16.0,226.0,539.25,435.49
2016,8,18,7,15,257.0,88.5,0.75,16.5,161.5,347.46,283.56
2016,8,18,7,30,0.0,97.0,0.7,17.0,97.0,89.44,69.1
2016,8,18,7,45,0.0,104.5,0.7,17.5,104.5,95.73,74.57
2016,8,18,8,0,0.0,112.0,0.7,18.0,112.0,102.2,79.47
2016,8,18,8,15,2.5,143.5,0.7,18.5,145.0,135.56,106.18
2016,8,18,8,30,5.0,175.0,0.7,19.0,178.0,168.99,132.29
2016,8,18,8,45,21.5,215.5,0.7,19.5,229.5,225.08,176.12
2016,8,18,9,0,38.0,256.0,0.7,20.0,281.0,298.83,231.96
2016,8,18,9,15,172.0,284.0,0.75,20.0,405.5,472.91,364.39
2016,8,18,9,30,306.0,312.0,0.8,20.0,530.0,646.57,487.98
2016,8,18,9,45,534.5,238.5,0.85,20.5,642.5,797.1,592.63
2016,8,18,10,0,763.0,165.0,0.9,21.0,755.0,935.79,681.6
2016,8,18,10,15,772.0,167.5,0.95,21.0,784.0,929.64,675.54
2016,8,18,10,30,781.0,170.0,1.0,21.0,813.0,926.85,673.8
2016,8,18,10,45,780.5,176.0,1.05,21.5,834.0,915.49,665.35
2016,8,18,11,0,780.0,182.0,1.1,22.0,855.0,901.07,655.13
2016,8,18,11,15,784.5,183.5,1.15,22.0,870.0,883.81,644.42
2016,8,18,11,30,789.0,185.0,1.2,22.0,885.0,863.6,631.83
2016,8,18,11,45,784.0,189.5,1.25,22.0,891.0,835.45,614.02
2016,8,18,12,0,779.0,194.0,1.3,22.0,897.0,805.05,594.21
2016,8,18,12,15,779.0,194.0,1.3,22.0,896.5,772.45,571.69
2016,8,18,12,30,779.0,194.0,1.3,22.0,896.0,737.81,547.44
2016,8,18,12,45,765.0,200.5,1.35,22.0,885.0,698.04,519.44
2016,8,18,13,0,751.0,207.0,1.4,22.0,874.0,655.96,489.27
2016,8,18,13,15,746.0,205.5,1.4,22.0,858.5,612.09,456.93
2016,8,18,13,30,741.0,204.0,1.4,22.0,843.0,567.43,423.2
2016,8,18,13,45,731.0,203.0,1.45,22.0,820.0,520.09,386.9
2016,8,18,14,0,721.0,202.0,1.5,22.0,797.0,472.81,349.58
2016,8,18,14,15,711.0,199.0,1.45,21.5,768.0,424.28,310.6
2016,8,18,14,30,701.0,196.0,1.4,21.0,739.0,376.27,271.04
2016,8,18,14,45,687.0,192.0,1.4,21.0,703.5,327.09,229.73
2016,8,18,15,0,673.0,188.0,1.4,21.0,668.0,279.27,189.55
2016,8,18,15,15,656.0,182.5,1.4,20.5,627.5,231.37,151.01
2016,8,18,15,30,639.0,177.0,1.4,20.0,587.0,185.53,117.25
2016,8,18,15,45,462.5,205.0,1.4,20.0,490.5,155.53,107.09
2016,8,18,16,0,286.0,233.0,1.4,20.0,394.0,154.21,125.62
2016,8,18,16,15,413.5,189.5,1.4,19.5,399.0,122.51,99.62
2016,8,18,16,30,541.0,146.0,1.4,19.0,404.0,97.92,79.26
2016,8,18,16,45,322.0,150.0,1.4,19.0,299.0,107.72,87.97
2016,8,18,17,0,103.0,154.0,1.4,19.0,194.0,114.4,93.93
2016,8,18,17,15,84.5,133.5,1.35,18.5,163.0,104.37,85.63
2016,8,18,17,30,66.0,113.0,1.3,18.0,132.0,89.17,72.65
2016,8,18,17,45,163.0,90.5,1.3,17.5,124.5,68.5,54.59
2016,8,18,18,0,260.0,68.0,1.3,17.0,117.0,51.43,39.35
2016,8,18,18,15,185.0,48.5,1.2,16.5,78.0,38.41,27.36
2016,8,18,18,30,110.0,29.0,1.1,16.0,39.0,23.45,12.1
2016,8,18,18,45,55.0,14.5,1.05,16.0,19.5,13.19,0.0
2016,8,18,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,5,45,52.5,14.0,0.75,13.5,18.0,43.43,0.0
2016,8,19,6,0,105.0,28.0,0.8,14.0,36.0,122.89,83.1
2016,8,19,6,15,179.5,47.0,0.8,14.5,74.5,202.51,162.69
2016,8,19,6,30,254.0,66.0,0.8,15.0,113.0,299.28,244.77
2016,8,19,6,45,314.5,82.0,0.85,15.5,158.5,371.88,304.99
2016,8,19,7,0,375.0,98.0,0.9,16.0,204.0,448.06,365.64
2016,8,19,7,15,187.5,87.0,0.95,16.0,140.0,269.47,222.3
2016,8,19,7,30,0.0,76.0,1.0,16.0,76.0,67.65,51.49
2016,8,19,7,45,0.0,96.5,1.05,16.5,96.5,87.53,68.16
2016,8,19,8,0,0.0,117.0,1.1,17.0,117.0,107.38,84.15
2016,8,19,8,15,0.5,139.5,1.1,17.5,140.0,129.65,101.86
2016,8,19,8,30,1.0,162.0,1.1,18.0,163.0,151.81,119.16
2016,8,19,8,45,7.0,188.0,1.15,18.5,192.5,182.63,143.34
2016,8,19,9,0,13.0,214.0,1.2,19.0,222.0,213.35,166.99
2016,8,19,9,15,11.5,217.0,1.2,19.0,224.5,213.24,166.28
2016,8,19,9,30,10.0,220.0,1.2,19.0,227.0,213.34,165.89
2016,8,19,9,45,15.0,248.0,1.25,19.5,259.5,244.46,189.51
2016,8,19,10,0,20.0,276.0,1.3,20.0,292.0,275.21,212.38
2016,8,19,10,15,31.5,312.0,1.3,20.0,338.0,334.43,256.88
2016,8,19,10,30,43.0,348.0,1.3,20.0,384.0,378.19,288.96
2016,8,19,10,45,122.5,385.0,1.35,20.5,490.0,496.99,376.72
2016,8,19,11,0,202.0,422.0,1.4,21.0,596.0,596.74,447.27
2016,8,19,11,15,301.0,399.0,1.4,21.0,663.5,659.67,492.15
2016,8,19,11,30,400.0,376.0,1.4,21.0,731.0,706.13,525.23
2016,8,19,11,45,347.5,402.0,1.4,21.0,712.0,668.0,496.63
2016,8,19,12,0,295.0,428.0,1.4,21.0,693.0,630.73,469.34
2016,8,19,12,15,247.0,437.5,1.4,21.0,659.5,583.82,435.51
2016,8,19,12,30,199.0,447.0,1.4,21.0,626.0,537.98,402.27
2016,8,19,12,45,463.5,331.5,1.4,21.0,743.5,604.35,453.84
2016,8,19,13,0,728.0,216.0,1.4,21.0,861.0,646.7,485.23
2016,8,19,13,15,723.0,214.5,1.4,21.0,846.0,603.65,452.52
2016,8,19,13,30,718.0,213.0,1.4,21.0,831.0,559.86,419.26
2016,8,19,13,45,461.5,303.5,1.4,21.0,696.5,465.81,348.84
2016,8,19,14,0,205.0,394.0,1.4,21.0,562.0,402.22,301.95
2016,8,19,14,15,202.0,380.5,1.4,20.5,541.5,374.18,281.24
2016,8,19,14,30,199.0,367.0,1.4,20.0,521.0,346.55,260.28
2016,8,19,14,45,222.0,345.5,1.4,20.0,509.5,321.35,239.7
2016,8,19,15,0,245.0,324.0,1.4,20.0,498.0,284.34,209.76
2016,8,19,15,15,269.0,298.5,1.4,19.5,479.5,252.1,183.9
2016,8,19,15,30,293.0,273.0,1.4,19.0,461.0,217.85,157.61
2016,8,19,15,45,176.5,252.5,1.4,19.0,363.5,187.69,141.68
2016,8,19,16,0,60.0,232.0,1.4,19.0,266.0,172.28,141.12
2016,8,19,16,15,38.5,200.0,1.4,18.5,221.5,151.95,124.85
2016,8,19,16,30,17.0,168.0,1.4,18.0,177.0,137.87,113.64
2016,8,19,16,45,8.5,140.0,1.45,18.0,144.5,116.55,95.84
2016,8,19,17,0,0.0,112.0,1.5,18.0,112.0,94.79,77.4
2016,8,19,17,15,0.0,93.5,1.5,17.5,93.5,79.79,64.68
2016,8,19,17,30,0.0,75.0,1.5,17.0,75.0,64.64,51.54
2016,8,19,17,45,0.0,58.0,1.55,16.5,58.0,50.48,39.02
2016,8,19,18,0,0.0,41.0,1.6,16.0,41.0,36.17,26.15
2016,8,19,18,15,0.0,27.0,1.55,15.5,27.0,23.79,14.84
2016,8,19,18,30,0.0,13.0,1.5,15.0,13.0,11.43,2.67
2016,8,19,18,45,0.0,6.5,1.5,15.0,6.5,5.91,0.0
2016,8,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,47.5,12.5,0.7,13.5,16.5,39.08,0.0
2016,8,20,6,0,95.0,25.0,0.7,14.0,33.0,109.68,71.34
2016,8,20,6,15,165.5,45.5,0.7,14.5,70.5,190.78,152.73
2016,8,20,6,30,236.0,66.0,0.7,15.0,108.0,272.09,222.75
2016,8,20,6,45,296.0,82.5,0.75,15.5,153.5,358.48,293.85
2016,8,20,7,0,356.0,99.0,0.8,16.0,199.0,434.12,354.06
2016,8,20,7,15,178.0,91.0,0.8,16.5,141.0,267.15,219.37
2016,8,20,7,30,0.0,83.0,0.8,17.0,83.0,74.85,57.24
2016,8,20,7,45,0.0,96.0,0.85,17.5,96.0,87.08,67.49
