Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,0,0.0,109.0,0.9,18.0,109.0,99.26,77.14
2016,8,20,8,15,0.0,131.5,0.95,18.0,131.5,121.04,94.63
2016,8,20,8,30,0.0,154.0,1.0,18.0,154.0,142.72,111.8
2016,8,20,8,45,0.5,161.5,1.05,18.5,162.5,149.5,116.64
2016,8,20,9,0,1.0,169.0,1.1,19.0,171.0,156.39,121.58
2016,8,20,9,15,2.5,178.0,1.15,19.0,180.5,165.77,128.77
2016,8,20,9,30,4.0,187.0,1.2,19.0,190.0,175.15,135.92
2016,8,20,9,45,8.0,213.5,1.3,19.5,219.5,203.86,158.02
2016,8,20,10,0,12.0,240.0,1.4,20.0,249.0,232.31,179.55
2016,8,20,10,15,19.0,277.0,1.45,20.0,292.5,273.42,210.9
2016,8,20,10,30,26.0,314.0,1.5,20.0,336.0,327.52,251.53
2016,8,20,10,45,36.0,342.5,1.55,20.5,373.0,361.51,276.15
2016,8,20,11,0,46.0,371.0,1.6,21.0,410.0,394.18,299.56
2016,8,20,11,15,86.0,403.0,1.6,21.0,478.5,454.89,344.48
2016,8,20,11,30,126.0,435.0,1.6,21.0,547.0,520.74,391.88
2016,8,20,11,45,121.0,438.0,1.65,21.0,546.5,508.63,382.49
2016,8,20,12,0,116.0,441.0,1.7,21.0,546.0,496.29,373.5
2016,8,20,12,15,133.5,444.0,1.7,21.0,564.0,500.63,376.81
2016,8,20,12,30,151.0,447.0,1.7,21.0,582.0,503.13,378.61
2016,8,20,12,45,436.0,332.5,1.75,21.0,718.5,585.25,442.33
2016,8,20,13,0,721.0,218.0,1.8,21.0,855.0,641.69,484.38
2016,8,20,13,15,405.0,312.5,1.8,21.0,669.5,497.01,375.92
2016,8,20,13,30,89.0,407.0,1.8,21.0,484.0,387.24,293.03
2016,8,20,13,45,104.5,400.5,1.8,21.0,488.5,380.08,288.11
2016,8,20,14,0,120.0,394.0,1.8,21.0,493.0,364.38,276.07
2016,8,20,14,15,105.0,375.0,1.8,20.5,459.5,340.07,258.23
2016,8,20,14,30,90.0,356.0,1.8,20.0,426.0,310.84,236.7
2016,8,20,14,45,81.5,335.0,1.8,20.0,396.0,283.98,216.36
2016,8,20,15,0,73.0,314.0,1.8,20.0,366.0,258.43,197.05
2016,8,20,15,15,55.0,283.5,1.8,19.5,321.0,226.64,173.77
2016,8,20,15,30,37.0,253.0,1.8,19.0,276.0,197.51,152.63
2016,8,20,15,45,23.5,219.0,1.85,19.0,233.5,179.76,140.05
2016,8,20,16,0,10.0,185.0,1.9,19.0,191.0,152.49,124.85
2016,8,20,16,15,5.0,157.0,1.95,18.5,160.0,131.24,107.6
2016,8,20,16,30,0.0,129.0,2.0,18.0,129.0,109.53,89.64
2016,8,20,16,45,0.0,109.5,2.05,18.0,109.5,93.86,76.46
2016,8,20,17,0,0.0,90.0,2.1,18.0,90.0,77.99,62.91
2016,8,20,17,15,0.0,75.5,2.1,17.5,75.5,65.85,52.53
2016,8,20,17,30,0.0,61.0,2.1,17.0,61.0,53.6,41.85
2016,8,20,17,45,133.5,62.0,2.15,17.0,86.0,48.43,37.11
2016,8,20,18,0,267.0,63.0,2.2,17.0,111.0,47.83,36.12
2016,8,20,18,15,189.0,44.0,2.15,16.5,72.5,33.92,23.3
2016,8,20,18,30,111.0,25.0,2.1,16.0,34.0,19.52,7.64
2016,8,20,18,45,55.5,12.5,2.1,15.5,17.0,11.37,0.0
2016,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,5,45,50.0,13.0,1.8,13.5,17.0,40.92,0.0
2016,8,21,6,0,100.0,26.0,1.9,14.0,34.0,114.85,71.98
2016,8,21,6,15,176.0,45.5,1.9,14.5,72.0,198.36,159.3
2016,8,21,6,30,252.0,65.0,1.9,15.0,110.0,296.32,243.85
2016,8,21,6,45,315.0,80.5,1.95,15.5,155.5,369.74,306.11
2016,8,21,7,0,378.0,96.0,2.0,16.0,201.0,447.01,369.09
2016,8,21,7,15,229.0,122.5,2.0,16.0,190.0,352.71,291.3
2016,8,21,7,30,80.0,149.0,2.0,16.0,179.0,232.33,190.24
2016,8,21,7,45,54.5,162.0,2.0,16.5,184.0,222.35,180.78
2016,8,21,8,0,29.0,175.0,2.0,17.0,189.0,211.45,170.08
2016,8,21,8,15,34.0,197.0,1.95,17.0,215.0,238.51,191.36
2016,8,21,8,30,39.0,219.0,1.9,17.0,241.0,265.27,211.98
2016,8,21,8,45,124.0,252.0,1.9,17.5,329.5,397.7,316.56
2016,8,21,9,0,209.0,285.0,1.9,18.0,418.0,513.28,403.6
2016,8,21,9,15,264.5,295.0,1.85,18.0,474.5,591.28,459.97
2016,8,21,9,30,320.0,305.0,1.8,18.0,531.0,650.57,501.97
2016,8,21,9,45,498.0,254.0,1.8,18.5,626.0,775.77,592.17
2016,8,21,10,0,676.0,203.0,1.8,19.0,721.0,889.37,669.49
2016,8,21,10,15,572.5,256.5,1.8,19.0,707.0,830.9,625.46
2016,8,21,10,30,469.0,310.0,1.8,19.0,693.0,776.39,584.75
2016,8,21,10,45,592.5,261.0,1.85,19.5,759.0,829.12,622.95
2016,8,21,11,0,716.0,212.0,1.9,20.0,825.0,873.95,653.69
2016,8,21,11,15,475.0,321.5,1.9,20.0,731.5,744.2,558.47
2016,8,21,11,30,234.0,431.0,1.9,20.0,638.0,607.64,457.27
2016,8,21,11,45,306.0,411.5,1.95,20.0,684.5,640.93,483.3
2016,8,21,12,0,378.0,392.0,2.0,20.0,731.0,661.31,498.69
2016,8,21,12,15,325.0,411.5,2.0,20.0,703.0,617.57,465.89
2016,8,21,12,30,272.0,431.0,2.0,20.0,675.0,575.88,434.89
2016,8,21,12,45,317.5,412.5,2.0,20.0,694.5,571.01,431.94
2016,8,21,13,0,363.0,394.0,2.0,20.0,714.0,562.39,425.63
2016,8,21,13,15,243.0,405.5,2.0,20.0,618.0,477.79,362.47
2016,8,21,13,30,123.0,417.0,2.0,20.0,522.0,407.98,310.22
2016,8,21,13,45,158.5,406.0,2.05,20.0,538.0,403.84,307.24
2016,8,21,14,0,194.0,395.0,2.1,20.0,554.0,396.21,300.76
2016,8,21,14,15,138.5,373.0,2.1,19.5,484.0,342.96,261.27
2016,8,21,14,30,83.0,351.0,2.1,19.0,414.0,304.48,233.32
2016,8,21,14,45,174.0,333.5,2.15,19.0,458.5,298.27,225.68
2016,8,21,15,0,265.0,316.0,2.2,19.0,503.0,280.98,208.14
2016,8,21,15,15,256.5,300.0,2.25,19.0,472.0,248.28,182.6
2016,8,21,15,30,248.0,284.0,2.3,19.0,441.0,216.81,159.56
2016,8,21,15,45,132.0,238.5,2.35,19.0,321.5,175.34,134.05
2016,8,21,16,0,16.0,193.0,2.4,19.0,202.0,158.0,129.65
2016,8,21,16,15,13.0,175.5,2.45,18.5,182.5,144.36,118.83
2016,8,21,16,30,10.0,158.0,2.5,18.0,163.0,130.56,107.72
2016,8,21,16,45,31.0,150.5,2.6,17.5,163.0,118.12,97.6
2016,8,21,17,0,52.0,143.0,2.7,17.0,163.0,111.7,92.52
2016,8,21,17,15,41.0,122.0,2.7,16.5,136.0,96.42,79.52
2016,8,21,17,30,30.0,101.0,2.7,16.0,109.0,80.82,65.96
2016,8,21,17,45,147.5,81.5,2.75,16.0,108.5,62.22,49.34
2016,8,21,18,0,265.0,62.0,2.8,16.0,108.0,47.15,35.61
2016,8,21,18,15,185.5,43.0,2.65,15.5,70.0,33.21,22.66
2016,8,21,18,30,106.0,24.0,2.5,15.0,32.0,18.76,6.05
2016,8,21,18,45,53.0,12.0,2.45,15.0,16.0,10.91,0.0
2016,8,21,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.0,2.0,13.5,8.0,7.28,0.0
2016,8,22,6,0,0.0,16.0,2.0,14.0,16.0,14.08,3.29
2016,8,22,6,15,0.0,33.5,1.95,14.0,33.5,31.25,20.12
2016,8,22,6,30,0.0,51.0,1.9,14.0,51.0,49.44,36.16
2016,8,22,6,45,1.5,72.0,1.9,14.5,72.5,72.49,56.1
2016,8,22,7,0,3.0,93.0,1.9,15.0,94.0,94.85,75.17
2016,8,22,7,15,10.0,113.0,1.85,15.5,116.5,120.03,96.39
2016,8,22,7,30,17.0,133.0,1.8,16.0,139.0,145.32,117.26
2016,8,22,7,45,13.5,146.0,1.75,16.5,151.5,153.49,123.21
2016,8,22,8,0,10.0,159.0,1.7,17.0,164.0,161.71,129.1
2016,8,22,8,15,11.0,173.0,1.7,17.5,179.0,175.12,139.28
2016,8,22,8,30,12.0,187.0,1.7,18.0,194.0,188.58,149.35
2016,8,22,8,45,20.0,214.0,1.7,18.5,226.5,222.41,175.7
2016,8,22,9,0,28.0,241.0,1.7,19.0,259.0,272.49,214.14
2016,8,22,9,15,41.5,271.0,1.7,19.0,299.0,315.41,246.88
2016,8,22,9,30,55.0,301.0,1.7,19.0,339.0,357.62,278.58
2016,8,22,9,45,103.5,333.0,1.75,19.5,410.5,434.52,336.44
2016,8,22,10,0,152.0,365.0,1.8,20.0,482.0,525.83,402.77
2016,8,22,10,15,175.5,379.5,1.85,20.0,519.0,555.91,423.87
2016,8,22,10,30,199.0,394.0,1.9,20.0,556.0,584.38,444.08
2016,8,22,10,45,172.5,406.5,1.95,20.5,550.0,563.4,426.77
2016,8,22,11,0,146.0,419.0,2.0,21.0,544.0,542.29,409.8
2016,8,22,11,15,146.0,427.0,2.0,21.0,554.0,539.92,407.71
2016,8,22,11,30,146.0,435.0,2.0,21.0,564.0,536.7,404.93
2016,8,22,11,45,191.0,436.0,2.0,21.0,606.0,562.69,424.24
2016,8,22,12,0,236.0,437.0,2.0,21.0,648.0,585.21,440.6
2016,8,22,12,15,154.5,427.5,2.0,21.0,566.0,500.75,378.08
2016,8,22,12,30,73.0,418.0,2.0,21.0,484.0,420.41,318.3
2016,8,22,12,45,157.0,423.0,2.0,21.0,562.0,472.36,357.94
2016,8,22,13,0,241.0,428.0,2.0,21.0,640.0,514.68,388.81
2016,8,22,13,15,134.5,380.5,2.0,20.5,499.0,398.1,302.86
2016,8,22,13,30,28.0,333.0,2.0,20.0,358.0,296.0,226.6
2016,8,22,13,45,24.0,311.5,2.0,20.0,332.0,278.24,213.59
2016,8,22,14,0,20.0,290.0,2.0,20.0,306.0,256.1,196.85
2016,8,22,14,15,22.0,288.0,2.0,20.0,305.5,252.31,194.11
2016,8,22,14,30,24.0,286.0,2.0,20.0,305.0,248.09,190.96
2016,8,22,14,45,47.0,297.5,2.0,20.0,331.5,248.16,190.42
2016,8,22,15,0,70.0,309.0,2.0,20.0,358.0,253.28,193.53
2016,8,22,15,15,69.0,289.5,2.0,19.5,335.5,231.4,177.11
2016,8,22,15,30,68.0,270.0,2.0,19.0,313.0,209.9,161.38
2016,8,22,15,45,74.0,251.5,2.05,19.0,295.0,189.62,146.93
2016,8,22,16,0,80.0,233.0,2.1,19.0,277.0,172.55,141.76
2016,8,22,16,15,56.0,203.5,2.05,18.5,233.0,153.71,126.66
2016,8,22,16,30,32.0,174.0,2.0,18.0,189.0,134.2,110.76
2016,8,22,16,45,16.0,141.0,1.95,17.5,148.5,116.91,96.5
2016,8,22,17,0,0.0,108.0,1.9,17.0,108.0,91.5,74.93
2016,8,22,17,15,186.5,100.5,1.85,16.5,151.0,75.36,61.09
2016,8,22,17,30,373.0,93.0,1.8,16.0,194.0,68.27,54.93
2016,8,22,17,45,316.0,77.0,1.8,16.0,149.5,57.59,45.26
2016,8,22,18,0,259.0,61.0,1.8,16.0,105.0,46.47,34.97
2016,8,22,18,15,178.0,42.0,1.7,15.5,67.5,32.48,21.91
2016,8,22,18,30,97.0,23.0,1.6,15.0,30.0,18.75,4.48
2016,8,22,18,45,48.5,11.5,1.55,15.0,15.0,10.46,0.0
2016,8,22,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,74.5,12.5,1.1,13.5,18.0,54.52,0.0
2016,8,23,6,0,149.0,25.0,1.1,14.0,36.0,155.92,88.27
2016,8,23,6,15,244.5,40.5,1.05,14.0,75.5,250.65,200.19
2016,8,23,6,30,340.0,56.0,1.0,14.0,115.0,345.02,282.71
2016,8,23,6,45,409.5,67.5,1.0,14.5,162.0,421.14,346.28
2016,8,23,7,0,479.0,79.0,1.0,15.0,209.0,506.76,413.94
2016,8,23,7,15,247.0,105.0,0.95,15.5,172.5,342.52,281.42
2016,8,23,7,30,15.0,131.0,0.9,16.0,136.0,141.46,112.99
2016,8,23,7,45,8.5,139.5,0.9,16.5,142.5,141.87,113.19
2016,8,23,8,0,2.0,148.0,0.9,17.0,149.0,142.54,112.88
2016,8,23,8,15,1.0,137.0,0.9,17.0,137.5,127.81,100.49
2016,8,23,8,30,0.0,126.0,0.9,17.0,126.0,114.64,89.44
2016,8,23,8,45,7.5,171.5,0.9,17.5,176.5,166.39,131.04
2016,8,23,9,0,15.0,217.0,0.9,18.0,227.0,218.61,171.72
2016,8,23,9,15,13.5,222.5,0.95,18.5,232.0,220.9,172.47
2016,8,23,9,30,12.0,228.0,1.0,19.0,237.0,223.35,173.61
2016,8,23,9,45,22.0,265.5,1.05,19.5,282.5,268.67,208.14
2016,8,23,10,0,32.0,303.0,1.1,20.0,328.0,329.3,253.24
2016,8,23,10,15,44.0,331.0,1.15,20.0,366.5,365.9,280.16
2016,8,23,10,30,56.0,359.0,1.2,20.0,405.0,401.31,306.04
2016,8,23,10,45,49.5,361.0,1.25,20.0,402.5,392.18,298.62
2016,8,23,11,0,43.0,363.0,1.3,20.0,400.0,383.24,291.68
2016,8,23,11,15,63.0,389.0,1.3,20.0,444.0,420.65,319.38
2016,8,23,11,30,83.0,415.0,1.3,20.0,488.0,455.92,344.86
2016,8,23,11,45,205.5,413.0,1.35,20.5,596.0,552.58,416.04
2016,8,23,12,0,328.0,411.0,1.4,21.0,704.0,637.21,475.84
2016,8,23,12,15,198.0,411.5,1.4,21.0,588.5,518.33,388.82
2016,8,23,12,30,68.0,412.0,1.4,21.0,473.0,411.36,309.82
2016,8,23,12,45,69.0,406.0,1.4,21.0,467.5,399.16,301.51
2016,8,23,13,0,70.0,400.0,1.4,21.0,462.0,386.89,292.53
2016,8,23,13,15,60.0,385.5,1.4,20.5,438.0,361.44,274.23
2016,8,23,13,30,50.0,371.0,1.4,20.0,414.0,337.26,256.83
2016,8,23,13,45,48.5,359.0,1.45,20.0,399.5,320.32,244.37
2016,8,23,14,0,47.0,347.0,1.5,20.0,385.0,303.73,232.05
2016,8,23,14,15,49.0,336.0,1.5,20.0,374.5,289.48,221.29
2016,8,23,14,30,51.0,325.0,1.5,20.0,364.0,275.09,210.33
2016,8,23,14,45,37.0,292.0,1.55,20.0,319.5,241.29,184.98
2016,8,23,15,0,23.0,259.0,1.6,20.0,275.0,219.8,169.22
2016,8,23,15,15,20.0,240.0,1.65,19.5,253.5,201.53,155.83
2016,8,23,15,30,17.0,221.0,1.7,19.0,232.0,183.77,142.81
2016,8,23,15,45,18.0,208.0,1.75,19.0,219.0,170.87,133.33
2016,8,23,16,0,19.0,195.0,1.8,19.0,206.0,159.13,130.52
2016,8,23,16,15,9.5,168.0,1.85,18.5,173.5,138.8,114.07
2016,8,23,16,30,0.0,141.0,1.9,18.0,141.0,118.09,97.04
2016,8,23,16,45,0.0,107.0,2.0,18.0,107.0,91.72,74.65
2016,8,23,17,0,0.0,73.0,2.1,18.0,73.0,64.32,51.02
2016,8,23,17,15,212.0,78.5,2.1,17.5,135.0,60.29,47.68
2016,8,23,17,30,424.0,84.0,2.1,17.0,197.0,62.02,49.22
2016,8,23,17,45,356.0,70.5,2.15,16.5,150.5,52.96,41.07
2016,8,23,18,0,288.0,57.0,2.2,16.0,104.0,43.57,32.38
2016,8,23,18,15,199.0,39.5,2.15,15.5,66.5,30.64,20.17
2016,8,23,18,30,110.0,22.0,2.1,15.0,29.0,17.27,1.65
2016,8,23,18,45,55.0,11.0,2.1,15.0,14.5,10.01,0.0
2016,8,23,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,45,101.5,12.0,1.9,12.5,19.0,69.57,0.0
2016,8,24,6,0,203.0,24.0,1.9,13.0,38.0,187.66,99.06
2016,8,24,6,15,312.0,37.0,1.9,13.5,80.0,291.94,234.04
2016,8,24,6,30,421.0,50.0,1.9,14.0,122.0,396.25,325.93
2016,8,24,6,45,493.5,59.0,1.9,14.5,171.5,476.71,393.54
2016,8,24,7,0,566.0,68.0,1.9,15.0,221.0,560.75,459.82
2016,8,24,7,15,290.5,99.0,1.9,15.5,178.5,387.49,320.35
2016,8,24,7,30,15.0,130.0,1.9,16.0,136.0,140.49,112.65
2016,8,24,7,45,29.0,154.5,1.9,16.5,168.0,191.17,154.76
2016,8,24,8,0,43.0,179.0,1.9,17.0,200.0,229.63,185.4
2016,8,24,8,15,143.5,205.0,1.85,17.5,282.5,365.34,294.76
2016,8,24,8,30,244.0,231.0,1.8,18.0,365.0,504.91,401.22
2016,8,24,8,45,217.5,256.5,1.8,18.5,383.5,490.55,386.73
2016,8,24,9,0,191.0,282.0,1.8,19.0,402.0,492.04,384.99
2016,8,24,9,15,232.0,297.0,1.8,19.0,452.0,543.73,423.05
2016,8,24,9,30,273.0,312.0,1.8,19.0,502.0,611.92,471.66
2016,8,24,9,45,228.5,336.5,1.8,19.5,501.5,573.53,440.33
2016,8,24,10,0,184.0,361.0,1.8,20.0,501.0,551.14,421.18
2016,8,24,10,15,201.0,375.0,1.8,20.0,533.0,574.22,437.48
2016,8,24,10,30,218.0,389.0,1.8,20.0,565.0,595.76,452.24
2016,8,24,10,45,134.5,381.0,1.85,20.5,490.5,502.22,381.61
2016,8,24,11,0,51.0,373.0,1.9,21.0,416.0,400.1,304.18
2016,8,24,11,15,35.5,342.5,1.9,21.0,373.0,351.77,268.26
2016,8,24,11,30,20.0,312.0,1.9,21.0,330.0,297.97,227.56
2016,8,24,11,45,147.0,369.0,1.95,21.0,499.5,464.15,354.33
2016,8,24,12,0,274.0,426.0,2.0,21.0,669.0,607.82,458.22
2016,8,24,12,15,167.0,414.5,2.0,21.0,562.5,497.36,375.94
2016,8,24,12,30,60.0,403.0,2.0,21.0,456.0,397.65,301.48
2016,8,24,12,45,54.5,392.5,2.05,21.0,440.5,377.88,287.3
2016,8,24,13,0,49.0,382.0,2.1,21.0,425.0,358.8,273.19
2016,8,24,13,15,74.0,393.5,2.15,21.0,457.0,375.41,285.88
2016,8,24,13,30,99.0,405.0,2.2,21.0,489.0,388.79,295.74
2016,8,24,13,45,78.0,380.5,2.25,21.0,445.5,350.12,266.74
2016,8,24,14,0,57.0,356.0,2.3,21.0,402.0,314.18,239.92
2016,8,24,14,15,51.5,337.0,2.35,20.5,377.5,290.68,222.71
2016,8,24,14,30,46.0,318.0,2.4,20.0,353.0,268.15,206.06
2016,8,24,14,45,46.0,303.5,2.45,20.0,337.0,251.07,192.99
2016,8,24,15,0,46.0,289.0,2.5,20.0,321.0,234.13,180.0
2016,8,24,15,15,31.0,252.5,2.55,20.0,273.5,200.95,155.01
2016,8,24,15,30,16.0,216.0,2.6,20.0,226.0,179.81,139.55
2016,8,24,15,45,14.0,200.5,2.65,20.0,209.0,165.17,128.7
2016,8,24,16,0,12.0,185.0,2.7,20.0,192.0,152.01,124.33
2016,8,24,16,15,6.0,149.5,2.7,19.5,153.0,125.39,102.46
2016,8,24,16,30,0.0,114.0,2.7,19.0,114.0,97.84,79.44
2016,8,24,16,45,0.0,96.0,2.75,19.0,96.0,83.16,67.04
2016,8,24,17,0,0.0,78.0,2.8,19.0,78.0,68.28,54.28
2016,8,24,17,15,0.0,65.0,2.8,18.5,65.0,57.24,44.81
2016,8,24,17,30,0.0,52.0,2.8,18.0,52.0,45.91,34.88
2016,8,24,17,45,199.0,50.0,2.8,17.5,82.0,37.12,27.0
2016,8,24,18,0,398.0,48.0,2.8,17.0,112.0,38.4,27.7
2016,8,24,18,15,283.0,35.0,2.8,16.5,72.0,28.57,18.15
2016,8,24,18,30,168.0,22.0,2.8,16.0,32.0,17.38,0.0
2016,8,24,18,45,84.0,11.0,2.8,15.5,16.0,10.01,0.0
2016,8,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,117.0,11.0,1.75,13.5,19.0,77.45,0.0
2016,8,25,6,0,234.0,22.0,1.7,14.0,38.0,203.3,95.53
2016,8,25,6,15,346.5,33.5,1.65,14.5,80.0,310.55,246.82
2016,8,25,6,30,459.0,45.0,1.6,15.0,122.0,416.55,339.93
2016,8,25,6,45,530.0,52.5,1.6,15.5,171.5,494.76,404.7
2016,8,25,7,0,601.0,60.0,1.6,16.0,221.0,576.57,468.45
2016,8,25,7,15,300.5,64.0,1.55,16.5,144.5,346.0,286.57
2016,8,25,7,30,0.0,68.0,1.5,17.0,68.0,60.11,45.0
2016,8,25,7,45,0.0,81.5,1.45,17.5,81.5,72.64,55.58
2016,8,25,8,0,0.0,95.0,1.4,18.0,95.0,85.4,65.84
2016,8,25,8,15,0.0,103.5,1.4,18.0,103.5,93.16,71.99
2016,8,25,8,30,0.0,112.0,1.4,18.0,112.0,100.93,78.1
2016,8,25,8,45,0.0,136.5,1.4,18.5,136.5,124.34,96.68
2016,8,25,9,0,0.0,161.0,1.4,19.0,161.0,147.71,114.91
2016,8,25,9,15,1.5,169.0,1.4,19.0,170.0,156.14,121.32
2016,8,25,9,30,3.0,177.0,1.4,19.0,179.0,164.58,127.77
2016,8,25,9,45,19.0,241.5,1.45,19.5,256.0,241.91,188.32
2016,8,25,10,0,35.0,306.0,1.5,20.0,333.0,335.3,258.92
2016,8,25,10,15,106.5,349.0,1.5,20.0,434.5,458.07,351.23
2016,8,25,10,30,178.0,392.0,1.5,20.0,536.0,561.56,426.14
2016,8,25,10,45,280.5,378.5,1.55,20.5,612.5,643.82,484.82
2016,8,25,11,0,383.0,365.0,1.6,21.0,689.0,707.99,529.73
2016,8,25,11,15,401.0,362.5,1.6,21.0,707.0,704.96,526.76
2016,8,25,11,30,419.0,360.0,1.6,21.0,725.0,707.12,527.83
2016,8,25,11,45,429.5,354.5,1.65,21.0,731.5,689.61,515.76
2016,8,25,12,0,440.0,349.0,1.7,21.0,738.0,670.16,502.39
2016,8,25,12,15,255.5,380.5,1.75,21.0,606.5,534.85,403.51
2016,8,25,12,30,71.0,412.0,1.8,21.0,475.0,412.75,312.08
2016,8,25,12,45,89.0,417.0,1.9,21.0,495.5,420.74,319.01
2016,8,25,13,0,107.0,422.0,2.0,21.0,516.0,426.66,323.57
2016,8,25,13,15,83.5,400.5,2.05,21.0,473.0,385.9,293.24
2016,8,25,13,30,60.0,379.0,2.1,21.0,430.0,347.92,265.03
2016,8,25,13,45,55.0,363.5,2.15,21.0,409.5,326.0,248.77
2016,8,25,14,0,50.0,348.0,2.2,21.0,389.0,304.9,232.98
2016,8,25,14,15,59.5,342.0,2.2,20.5,389.0,296.7,227.06
2016,8,25,14,30,69.0,336.0,2.2,20.0,389.0,287.29,219.97
2016,8,25,14,45,71.5,321.0,2.25,20.0,373.0,268.8,205.63
2016,8,25,15,0,74.0,306.0,2.3,20.0,357.0,250.16,191.17
2016,8,25,15,15,47.5,265.5,2.25,19.5,298.0,211.23,162.55
2016,8,25,15,30,21.0,225.0,2.2,19.0,239.0,186.36,145.01
2016,8,25,15,45,14.0,199.0,2.2,19.0,208.0,163.82,128.07
2016,8,25,16,0,7.0,173.0,2.2,19.0,177.0,143.39,117.48
2016,8,25,16,15,3.5,140.0,2.15,18.5,142.0,118.28,96.78
2016,8,25,16,30,0.0,107.0,2.1,18.0,107.0,92.37,75.03
2016,8,25,16,45,0.0,93.5,2.05,17.5,93.5,81.14,65.68
2016,8,25,17,0,0.0,80.0,2.0,17.0,80.0,69.81,56.07
2016,8,25,17,15,0.0,66.5,1.95,16.5,66.5,58.38,46.19
2016,8,25,17,30,0.0,53.0,1.9,16.0,53.0,46.8,35.97
2016,8,25,17,45,206.5,49.0,1.85,16.0,81.5,36.48,26.6
2016,8,25,18,0,413.0,45.0,1.8,16.0,110.0,35.93,25.63
2016,8,25,18,15,294.5,32.5,1.7,15.5,69.5,26.46,16.26
2016,8,25,18,30,176.0,20.0,1.6,15.0,29.0,16.58,0.0
2016,8,25,18,45,88.0,10.0,1.5,14.5,14.5,9.1,0.0
2016,8,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,102.0,11.0,0.85,13.5,17.5,68.66,0.0
2016,8,26,6,0,204.0,22.0,0.9,14.0,35.0,182.97,72.43
2016,8,26,6,15,317.5,34.5,0.9,14.5,76.5,291.99,229.99
2016,8,26,6,30,431.0,47.0,0.9,15.0,118.0,398.54,322.94
2016,8,26,6,45,503.5,55.5,0.95,15.5,167.5,478.26,388.69
2016,8,26,7,0,576.0,64.0,1.0,16.0,217.0,561.62,453.26
2016,8,26,7,15,288.0,69.0,1.0,16.0,145.5,342.94,282.56
2016,8,26,7,30,0.0,74.0,1.0,16.0,74.0,65.94,50.0
2016,8,26,7,45,0.0,89.0,1.05,16.5,89.0,80.25,62.16
2016,8,26,8,0,0.0,104.0,1.1,17.0,104.0,94.5,73.63
2016,8,26,8,15,0.5,132.0,1.15,17.0,132.5,122.41,96.31
2016,8,26,8,30,1.0,160.0,1.2,17.0,161.0,150.29,118.61
2016,8,26,8,45,1.5,167.0,1.25,17.5,168.5,156.37,122.85
2016,8,26,9,0,2.0,174.0,1.3,18.0,176.0,162.6,127.27
2016,8,26,9,15,1.0,157.0,1.35,18.0,158.0,143.99,112.02
2016,8,26,9,30,0.0,140.0,1.4,18.0,140.0,126.29,97.58
2016,8,26,9,45,1.5,155.0,1.45,18.5,156.5,141.56,109.5
2016,8,26,10,0,3.0,170.0,1.5,19.0,173.0,156.74,121.15
2016,8,26,10,15,8.0,211.5,1.5,19.0,218.0,200.08,155.15
2016,8,26,10,30,13.0,253.0,1.5,19.0,263.0,243.12,188.29
2016,8,26,10,45,13.5,259.0,1.55,19.5,270.0,247.93,191.27
2016,8,26,11,0,14.0,265.0,1.6,20.0,277.0,252.63,194.33
2016,8,26,11,15,15.0,277.0,1.6,20.0,290.5,263.18,202.19
2016,8,26,11,30,16.0,289.0,1.6,20.0,304.0,273.43,209.81
2016,8,26,11,45,61.5,359.5,1.65,20.0,414.0,378.79,289.95
2016,8,26,12,0,107.0,430.0,1.7,20.0,524.0,471.63,358.08
2016,8,26,12,15,88.5,420.0,1.7,20.0,498.0,440.02,333.87
2016,8,26,12,30,70.0,410.0,1.7,20.0,472.0,409.96,311.52
2016,8,26,12,45,150.5,416.5,1.75,20.0,547.5,459.94,349.59
2016,8,26,13,0,231.0,423.0,1.8,20.0,623.0,500.5,379.33
2016,8,26,13,15,178.5,416.0,1.75,20.0,569.0,447.87,339.57
2016,8,26,13,30,126.0,409.0,1.7,20.0,515.0,400.02,303.85
2016,8,26,13,45,133.5,397.5,1.65,20.0,507.0,381.77,290.05
2016,8,26,14,0,141.0,386.0,1.6,20.0,499.0,362.89,275.37
2016,8,26,14,15,76.5,311.5,1.55,19.5,373.0,280.28,214.15
2016,8,26,14,30,12.0,237.0,1.5,19.0,247.0,205.31,158.44
2016,8,26,14,45,8.0,211.0,1.45,19.0,217.5,181.76,140.56
2016,8,26,15,0,4.0,185.0,1.4,19.0,188.0,158.87,122.94
2016,8,26,15,15,7.0,192.0,1.3,18.5,196.5,163.19,126.8
2016,8,26,15,30,10.0,199.0,1.2,18.0,205.0,166.46,129.87
2016,8,26,15,45,5.0,172.5,1.2,18.0,175.5,144.35,112.82
2016,8,26,16,0,0.0,146.0,1.2,18.0,146.0,123.53,100.96
2016,8,26,16,15,0.0,122.5,1.15,17.5,122.5,104.98,85.68
2016,8,26,16,30,0.0,99.0,1.1,17.0,99.0,86.05,69.82
2016,8,26,16,45,0.0,86.5,1.1,17.0,86.5,75.55,60.93
2016,8,26,17,0,0.0,74.0,1.1,17.0,74.0,64.97,51.83
2016,8,26,17,15,272.0,69.5,1.1,16.5,138.0,49.86,38.68
2016,8,26,17,30,544.0,65.0,1.1,16.0,202.0,49.36,38.23
2016,8,26,17,45,467.0,55.0,1.1,15.5,153.0,42.85,32.26
2016,8,26,18,0,390.0,45.0,1.1,15.0,104.0,36.1,25.83
2016,8,26,18,15,272.0,31.5,1.05,14.5,65.0,25.7,15.42
2016,8,26,18,30,154.0,18.0,1.0,14.0,26.0,14.82,0.0
2016,8,26,18,45,77.0,9.0,1.0,14.0,13.0,8.19,0.0
2016,8,26,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,89.5,10.5,1.0,12.5,16.0,60.9,0.0
2016,8,27,6,0,179.0,21.0,1.0,13.0,32.0,164.93,50.8
2016,8,27,6,15,289.5,35.0,1.0,13.5,72.5,273.48,215.5
2016,8,27,6,30,400.0,49.0,1.0,14.0,113.0,378.22,308.12
2016,8,27,6,45,474.0,58.5,1.05,14.5,162.5,459.31,376.03
2016,8,27,7,0,548.0,68.0,1.1,15.0,212.0,544.08,442.5
2016,8,27,7,15,274.0,62.0,1.05,15.0,134.0,321.03,266.41
2016,8,27,7,30,0.0,56.0,1.0,15.0,56.0,49.45,36.36
2016,8,27,7,45,0.0,78.0,1.0,15.5,78.0,69.23,53.2
2016,8,27,8,0,0.0,100.0,1.0,16.0,100.0,90.49,70.63
2016,8,27,8,15,0.0,110.0,1.0,16.5,110.0,99.67,77.78
2016,8,27,8,30,0.0,120.0,1.0,17.0,120.0,108.85,84.87
2016,8,27,8,45,1.5,148.0,1.05,17.5,149.0,137.23,107.51
2016,8,27,9,0,3.0,176.0,1.1,18.0,178.0,165.6,129.69
2016,8,27,9,15,4.0,185.0,1.15,18.0,188.0,174.35,136.27
2016,8,27,9,30,5.0,194.0,1.2,18.0,198.0,183.11,142.91
2016,8,27,9,45,9.0,218.5,1.25,18.5,225.5,209.8,163.42
2016,8,27,10,0,13.0,243.0,1.3,19.0,253.0,236.21,183.36
2016,8,27,10,15,12.5,244.0,1.3,19.0,254.0,235.34,182.24
2016,8,27,10,30,12.0,245.0,1.3,19.0,255.0,234.57,181.36
2016,8,27,10,45,10.5,233.5,1.35,19.5,242.5,221.25,170.52
2016,8,27,11,0,9.0,222.0,1.4,20.0,230.0,208.27,160.05
2016,8,27,11,15,15.5,269.5,1.4,20.0,283.0,256.62,197.22
2016,8,27,11,30,22.0,317.0,1.4,20.0,336.0,303.98,232.82
2016,8,27,11,45,31.0,345.0,1.45,20.0,372.5,340.82,260.29
2016,8,27,12,0,40.0,373.0,1.5,20.0,409.0,368.39,280.68
2016,8,27,12,15,83.0,402.5,1.5,20.0,476.0,420.14,319.39
2016,8,27,12,30,126.0,432.0,1.5,20.0,543.0,468.61,354.76
2016,8,27,12,45,83.0,398.5,1.55,20.0,472.0,400.38,304.07
2016,8,27,13,0,40.0,365.0,1.6,20.0,401.0,338.39,258.0
2016,8,27,13,15,78.0,385.0,1.6,20.0,451.5,369.49,281.75
2016,8,27,13,30,116.0,405.0,1.6,20.0,502.0,391.18,297.5
2016,8,27,13,45,124.0,394.0,1.6,20.0,495.5,374.05,284.29
2016,8,27,14,0,132.0,383.0,1.6,20.0,489.0,356.23,270.52
2016,8,27,14,15,183.0,365.0,1.6,19.5,505.0,348.12,263.53
2016,8,27,14,30,234.0,347.0,1.6,19.0,521.0,334.85,251.66
2016,8,27,14,45,215.5,330.5,1.6,19.0,485.0,300.13,224.6
2016,8,27,15,0,197.0,314.0,1.6,19.0,449.0,267.63,199.7
2016,8,27,15,15,135.5,288.5,1.6,18.5,378.5,226.28,170.81
2016,8,27,15,30,74.0,263.0,1.6,18.0,308.0,202.51,156.25
2016,8,27,15,45,46.0,226.0,1.6,18.0,253.5,170.44,133.43
2016,8,27,16,0,18.0,189.0,1.6,18.0,199.0,154.41,127.14
2016,8,27,16,15,14.0,170.0,1.6,17.5,177.5,139.67,115.35
2016,8,27,16,30,10.0,151.0,1.6,17.0,156.0,124.77,103.23
2016,8,27,16,45,6.0,133.5,1.6,17.0,136.0,110.78,91.5
2016,8,27,17,0,2.0,116.0,1.6,17.0,116.0,96.67,79.48
2016,8,27,17,15,1.0,96.5,1.6,16.5,96.5,81.02,66.02
2016,8,27,17,30,0.0,77.0,1.6,16.0,77.0,65.23,52.14
2016,8,27,17,45,0.0,58.0,1.65,15.5,58.0,49.67,38.18
2016,8,27,18,0,0.0,39.0,1.7,15.0,39.0,33.94,23.87
2016,8,27,18,15,0.0,24.0,1.7,14.5,24.0,21.16,11.38
2016,8,27,18,30,0.0,9.0,1.7,14.0,9.0,7.91,0.0
2016,8,27,18,45,0.0,4.5,1.7,14.0,4.5,4.09,0.0
2016,8,27,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,45,133.5,9.5,1.05,12.5,17.5,85.04,0.0
2016,8,28,6,0,267.0,19.0,1.0,13.0,35.0,215.38,44.62
2016,8,28,6,15,385.5,29.5,0.95,13.5,77.5,329.91,257.95
2016,8,28,6,30,504.0,40.0,0.9,14.0,120.0,439.46,355.39
2016,8,28,6,45,576.0,46.5,0.9,14.5,171.0,517.91,419.33
2016,8,28,7,0,648.0,53.0,0.9,15.0,222.0,594.82,478.4
2016,8,28,7,15,324.0,69.5,0.85,15.5,154.0,371.9,305.58
2016,8,28,7,30,0.0,86.0,0.8,16.0,86.0,78.59,60.45
2016,8,28,7,45,0.0,98.5,0.8,16.5,98.5,90.21,70.44
2016,8,28,8,0,0.0,111.0,0.8,17.0,111.0,101.8,79.63
2016,8,28,8,15,18.5,160.5,0.85,17.0,170.5,168.97,134.85
2016,8,28,8,30,37.0,210.0,0.9,17.0,230.0,253.62,202.09
2016,8,28,8,45,59.5,240.0,1.0,17.5,275.5,305.77,242.07
2016,8,28,9,0,82.0,270.0,1.1,18.0,321.0,357.5,281.03
2016,8,28,9,15,236.0,273.5,1.15,18.5,433.5,536.42,416.86
2016,8,28,9,30,390.0,277.0,1.2,19.0,546.0,680.55,519.98
2016,8,28,9,45,652.0,186.5,1.3,19.5,663.5,846.48,636.56
2016,8,28,10,0,914.0,96.0,1.4,20.0,781.0,969.28,714.45
2016,8,28,10,15,921.0,97.0,1.45,20.0,810.5,965.52,710.04
2016,8,28,10,30,928.0,98.0,1.5,20.0,840.0,958.23,705.12
2016,8,28,10,45,933.0,99.0,1.6,20.5,863.0,945.62,696.23
2016,8,28,11,0,938.0,100.0,1.7,21.0,886.0,929.54,685.17
2016,8,28,11,15,941.0,101.0,1.75,21.0,901.0,908.34,671.48
2016,8,28,11,30,944.0,102.0,1.8,21.0,916.0,883.88,655.69
2016,8,28,11,45,945.5,102.0,1.85,21.0,923.0,854.12,636.33
2016,8,28,12,0,947.0,102.0,1.9,21.0,930.0,821.45,614.93
2016,8,28,12,15,946.5,102.0,1.9,21.0,929.0,784.55,590.09
2016,8,28,12,30,946.0,102.0,1.9,21.0,928.0,745.17,562.41
2016,8,28,12,45,948.0,99.0,1.9,21.0,920.0,702.48,531.0
2016,8,28,13,0,950.0,96.0,1.9,21.0,912.0,657.53,497.19
2016,8,28,13,15,946.0,95.5,1.9,21.0,895.5,609.25,460.0
2016,8,28,13,30,942.0,95.0,1.9,21.0,879.0,559.51,420.68
2016,8,28,13,45,936.5,94.0,1.9,21.0,855.0,507.44,378.44
2016,8,28,14,0,931.0,93.0,1.9,21.0,831.0,454.49,334.26
2016,8,28,14,15,923.5,91.5,1.85,20.5,799.5,399.78,288.01
2016,8,28,14,30,916.0,90.0,1.8,20.0,768.0,344.85,240.51
2016,8,28,14,45,905.0,88.5,1.8,20.0,730.5,289.06,191.74
2016,8,28,15,0,894.0,87.0,1.8,20.0,693.0,233.86,144.52
2016,8,28,15,15,880.5,85.0,1.8,19.5,650.0,178.76,101.3
2016,8,28,15,30,867.0,83.0,1.8,19.0,607.0,124.94,66.88
2016,8,28,15,45,847.5,80.5,1.8,19.0,559.5,72.14,56.75
2016,8,28,16,0,828.0,78.0,1.8,19.0,512.0,55.72,42.84
2016,8,28,16,15,803.5,75.0,1.8,18.5,461.5,54.84,42.34
2016,8,28,16,30,779.0,72.0,1.8,18.0,411.0,53.94,41.78
2016,8,28,16,45,742.5,68.0,1.8,18.0,358.0,52.14,40.34
2016,8,28,17,0,706.0,64.0,1.8,18.0,305.0,50.3,38.81
2016,8,28,17,15,656.0,58.5,1.85,17.5,252.5,47.09,36.07
2016,8,28,17,30,606.0,53.0,1.9,17.0,200.0,40.08,29.85
2016,8,28,17,45,523.5,45.5,1.95,16.5,150.5,35.25,25.37
2016,8,28,18,0,441.0,38.0,2.0,16.0,101.0,30.31,20.55
2016,8,28,18,15,310.0,26.5,2.0,15.5,62.0,21.5,11.15
2016,8,28,18,30,179.0,15.0,2.0,15.0,23.0,13.64,0.0
2016,8,28,18,45,89.5,7.5,2.05,15.0,11.5,6.82,0.0
2016,8,28,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,45,106.0,9.5,2.35,13.5,15.5,69.16,0.0
2016,8,29,6,0,212.0,19.0,2.4,14.0,31.0,179.97,12.26
2016,8,29,6,15,332.0,30.5,2.45,14.5,72.0,295.64,231.2
2016,8,29,6,30,452.0,42.0,2.5,15.0,113.0,405.13,331.42
2016,8,29,6,45,527.5,49.0,2.55,15.5,162.0,484.99,399.43
2016,8,29,7,0,603.0,56.0,2.6,16.0,211.0,568.81,466.64
2016,8,29,7,15,627.0,62.0,2.6,16.0,255.0,613.29,501.25
2016,8,29,7,30,651.0,68.0,2.6,16.0,299.0,657.25,534.0
2016,8,29,7,45,709.0,71.0,2.65,16.5,358.5,721.24,579.63
2016,8,29,8,0,767.0,74.0,2.7,17.0,418.0,790.19,627.19
2016,8,29,8,15,521.5,147.0,2.7,17.0,393.0,668.92,535.55
2016,8,29,8,30,276.0,220.0,2.7,17.0,368.0,519.01,415.78
2016,8,29,8,45,565.0,152.5,2.7,17.5,489.0,732.49,580.13
2016,8,29,9,0,854.0,85.0,2.7,18.0,610.0,909.94,701.75
2016,8,29,9,15,867.5,87.0,2.7,18.0,652.0,926.87,709.98
2016,8,29,9,30,881.0,89.0,2.7,18.0,694.0,940.65,717.63
2016,8,29,9,45,898.0,87.5,2.75,18.5,732.0,950.36,721.71
2016,8,29,10,0,915.0,86.0,2.8,19.0,770.0,956.7,723.66
2016,8,29,10,15,922.5,87.0,2.8,19.0,799.5,953.53,720.28
2016,8,29,10,30,930.0,88.0,2.8,19.0,829.0,946.82,714.77
2016,8,29,10,45,665.0,219.5,2.8,19.5,757.0,840.38,639.25
2016,8,29,11,0,400.0,351.0,2.8,20.0,685.0,704.25,535.74
2016,8,29,11,15,674.0,221.0,2.8,20.0,795.5,807.99,615.84
2016,8,29,11,30,948.0,91.0,2.8,20.0,906.0,873.52,661.04
2016,8,29,11,45,949.5,91.5,2.85,20.0,913.5,844.27,640.42
2016,8,29,12,0,951.0,92.0,2.9,20.0,921.0,812.07,618.49
2016,8,29,12,15,951.0,92.0,2.95,20.0,920.0,775.51,593.39
2016,8,29,12,30,951.0,92.0,3.0,20.0,919.0,736.41,565.45
2016,8,29,12,45,610.0,250.5,3.05,20.0,779.5,613.33,470.4
2016,8,29,13,0,269.0,409.0,3.1,20.0,640.0,507.0,387.39
2016,8,29,13,15,272.5,399.5,3.15,20.0,629.5,480.82,367.87
2016,8,29,13,30,276.0,390.0,3.2,20.0,619.0,454.22,347.28
2016,8,29,13,45,586.0,248.5,3.25,20.0,716.5,460.6,350.06
2016,8,29,14,0,896.0,107.0,3.3,20.0,814.0,447.68,333.59
2016,8,29,14,15,888.0,105.5,3.3,20.0,783.0,394.38,287.05
2016,8,29,14,30,880.0,104.0,3.3,20.0,752.0,340.96,239.79
2016,8,29,14,45,871.0,101.0,3.35,20.0,715.5,286.28,191.55
2016,8,29,15,0,862.0,98.0,3.4,20.0,679.0,232.02,144.92
2016,8,29,15,15,750.5,123.5,3.4,20.0,606.0,177.83,106.49
2016,8,29,15,30,639.0,149.0,3.4,20.0,533.0,135.18,83.68
2016,8,29,15,45,482.5,176.0,3.45,20.0,453.0,113.27,91.6
2016,8,29,16,0,326.0,203.0,3.5,20.0,373.0,138.5,113.32
2016,8,29,16,15,163.0,105.5,3.5,19.5,190.5,76.54,60.86
2016,8,29,16,30,0.0,8.0,3.5,19.0,8.0,7.04,0.53
2016,8,29,16,45,0.0,7.0,3.55,19.0,7.0,6.15,0.0
2016,8,29,17,0,0.0,6.0,3.6,19.0,6.0,5.27,0.0
2016,8,29,17,15,0.0,5.0,3.55,18.5,5.0,4.39,0.0
2016,8,29,17,30,0.0,4.0,3.5,18.0,4.0,3.51,0.0
2016,8,29,17,45,0.0,3.0,3.5,17.5,3.0,2.63,0.0
2016,8,29,18,0,0.0,2.0,3.5,17.0,2.0,1.75,0.0
2016,8,29,18,15,0.0,1.0,3.45,16.5,1.0,0.88,0.0
2016,8,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,5,45,121.5,9.0,3.4,14.5,15.5,77.38,0.0
2016,8,30,6,0,243.0,18.0,3.4,15.0,31.0,196.27,0.0
2016,8,30,6,15,368.0,28.0,3.35,15.0,72.5,315.58,245.26
2016,8,30,6,30,493.0,38.0,3.3,15.0,114.0,427.62,350.34
2016,8,30,6,45,570.0,44.0,3.3,15.5,164.5,502.27,414.42
2016,8,30,7,0,647.0,50.0,3.3,16.0,215.0,588.0,483.51
2016,8,30,7,15,693.0,55.0,3.25,16.5,267.5,650.67,531.24
2016,8,30,7,30,739.0,60.0,3.2,17.0,320.0,713.8,577.03
2016,8,30,7,45,774.0,62.5,3.15,18.0,373.0,764.19,610.28
2016,8,30,8,0,809.0,65.0,3.1,19.0,426.0,813.56,641.48
