Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,45,83.0,365.0,1.2,23.0,434.5,396.0,298.83
2016,9,9,12,0,139.0,411.0,1.3,23.0,527.0,474.96,356.1
2016,9,9,12,15,141.0,408.5,1.35,23.0,526.0,462.04,346.2
2016,9,9,12,30,143.0,406.0,1.4,23.0,525.0,448.66,336.56
2016,9,9,12,45,110.5,393.5,1.5,23.0,485.0,406.16,305.53
2016,9,9,13,0,78.0,381.0,1.6,23.0,445.0,368.01,277.59
2016,9,9,13,15,50.0,335.5,1.65,22.5,376.5,309.23,234.63
2016,9,9,13,30,22.0,290.0,1.7,22.0,308.0,259.03,197.56
2016,9,9,13,45,27.5,294.5,1.75,22.0,316.0,255.63,195.22
2016,9,9,14,0,33.0,299.0,1.8,22.0,324.0,255.82,195.37
2016,9,9,14,15,23.5,267.0,1.8,22.0,284.5,231.86,177.33
2016,9,9,14,30,14.0,235.0,1.8,22.0,245.0,201.57,154.47
2016,9,9,14,45,15.0,228.0,1.8,22.0,238.5,193.66,148.6
2016,9,9,15,0,16.0,221.0,1.8,22.0,232.0,185.48,142.52
2016,9,9,15,15,10.5,198.0,1.8,21.5,205.0,165.03,127.39
2016,9,9,15,30,5.0,175.0,1.8,21.0,178.0,145.45,118.05
2016,9,9,15,45,8.0,169.0,1.8,20.5,173.0,139.8,113.96
2016,9,9,16,0,11.0,163.0,1.8,20.0,168.0,134.2,109.82
2016,9,9,16,15,5.5,128.5,1.75,19.5,131.0,108.14,88.17
2016,9,9,16,30,0.0,94.0,1.7,19.0,94.0,81.14,65.34
2016,9,9,16,45,0.0,79.5,1.7,19.0,79.5,69.05,54.98
2016,9,9,17,0,0.0,65.0,1.7,19.0,65.0,56.85,44.34
2016,9,9,17,15,203.5,60.5,1.7,18.0,98.0,44.5,33.54
2016,9,9,17,30,407.0,56.0,1.7,17.0,131.0,44.54,33.33
2016,9,9,17,45,301.5,42.5,1.7,16.5,88.0,32.95,22.57
2016,9,9,18,0,196.0,29.0,1.7,16.0,45.0,22.79,10.54
2016,9,9,18,15,98.0,14.5,1.65,15.5,22.5,13.19,0.0
2016,9,9,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,19.5,4.5,1.0,12.5,5.0,0.0,0.0
2016,9,10,6,0,39.0,9.0,1.0,13.0,10.0,31.24,0.0
2016,9,10,6,15,157.0,25.0,1.0,13.5,42.5,162.96,92.24
2016,9,10,6,30,275.0,41.0,1.0,14.0,75.0,274.0,218.97
2016,9,10,6,45,360.0,53.5,1.05,14.5,120.5,356.61,291.79
2016,9,10,7,0,445.0,66.0,1.1,15.0,166.0,449.32,368.35
2016,9,10,7,15,504.0,75.0,1.05,15.0,215.5,519.57,423.83
2016,9,10,7,30,563.0,84.0,1.0,15.0,265.0,591.24,477.4
2016,9,10,7,45,281.5,85.5,1.0,15.5,176.0,362.6,297.69
2016,9,10,8,0,0.0,87.0,1.0,16.0,87.0,78.08,59.92
2016,9,10,8,15,0.0,108.5,1.0,16.5,108.5,98.88,77.38
2016,9,10,8,30,0.0,130.0,1.0,17.0,130.0,119.62,93.94
2016,9,10,8,45,0.0,145.5,1.05,17.5,145.5,134.12,105.2
2016,9,10,9,0,0.0,161.0,1.1,18.0,161.0,148.53,116.25
2016,9,10,9,15,2.5,175.5,1.15,18.0,177.0,164.11,128.48
2016,9,10,9,30,5.0,190.0,1.2,18.0,193.0,179.59,140.54
2016,9,10,9,45,14.5,229.0,1.25,18.5,239.5,225.48,176.33
2016,9,10,10,0,24.0,268.0,1.3,19.0,286.0,270.92,210.93
2016,9,10,10,15,28.5,287.0,1.3,19.5,309.0,304.87,235.9
2016,9,10,10,30,33.0,306.0,1.3,20.0,332.0,324.41,249.73
2016,9,10,10,45,44.0,329.5,1.35,20.5,364.5,353.22,270.73
2016,9,10,11,0,55.0,353.0,1.4,21.0,397.0,380.7,290.43
2016,9,10,11,15,51.5,355.0,1.4,21.0,397.0,374.18,285.02
2016,9,10,11,30,48.0,357.0,1.4,21.0,397.0,367.71,279.91
2016,9,10,11,45,78.0,380.0,1.4,21.0,445.0,405.69,308.33
2016,9,10,12,0,108.0,403.0,1.4,21.0,493.0,440.47,333.72
2016,9,10,12,15,109.0,402.0,1.4,21.0,493.0,431.08,326.39
2016,9,10,12,30,110.0,401.0,1.4,21.0,493.0,421.33,319.07
2016,9,10,12,45,126.0,399.0,1.4,21.0,503.0,419.01,317.33
2016,9,10,13,0,142.0,397.0,1.4,21.0,513.0,413.66,313.16
2016,9,10,13,15,100.5,372.5,1.4,21.0,454.0,363.32,275.65
2016,9,10,13,30,59.0,348.0,1.4,21.0,395.0,315.87,240.42
2016,9,10,13,45,51.0,329.5,1.4,21.0,369.0,291.15,222.03
2016,9,10,14,0,43.0,311.0,1.4,21.0,343.0,267.67,204.41
2016,9,10,14,15,51.5,305.0,1.4,20.5,341.5,259.12,198.12
2016,9,10,14,30,60.0,299.0,1.4,20.0,340.0,249.4,190.73
2016,9,10,14,45,45.5,270.5,1.4,20.0,301.0,219.54,168.31
2016,9,10,15,0,31.0,242.0,1.4,20.0,262.0,191.96,147.81
2016,9,10,15,15,17.5,206.5,1.4,19.5,217.5,171.32,133.03
2016,9,10,15,30,4.0,171.0,1.4,19.0,173.0,142.31,116.25
2016,9,10,15,45,2.5,159.5,1.4,19.0,161.0,132.84,108.69
2016,9,10,16,0,1.0,148.0,1.4,19.0,149.0,123.34,101.0
2016,9,10,16,15,0.5,119.5,1.4,18.5,120.0,101.33,82.68
2016,9,10,16,30,0.0,91.0,1.4,18.0,91.0,78.73,63.52
2016,9,10,16,45,0.0,76.5,1.45,18.0,76.5,66.61,53.08
2016,9,10,17,0,0.0,62.0,1.5,18.0,62.0,54.38,42.36
2016,9,10,17,15,164.5,61.0,1.5,17.5,90.5,47.83,36.51
2016,9,10,17,30,329.0,60.0,1.5,17.0,119.0,45.74,34.31
2016,9,10,17,45,233.5,43.5,1.55,16.5,78.5,33.66,23.04
2016,9,10,18,0,138.0,27.0,1.6,16.0,38.0,21.17,8.15
2016,9,10,18,15,69.0,13.5,1.6,15.5,19.0,12.28,0.0
2016,9,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,45,8.5,3.0,1.65,12.5,3.5,0.0,0.0
2016,9,11,6,0,17.0,6.0,1.7,13.0,7.0,15.48,0.0
2016,9,11,6,15,103.0,25.0,1.75,13.0,37.0,115.26,58.34
2016,9,11,6,30,189.0,44.0,1.8,13.0,67.0,221.38,177.21
2016,9,11,6,45,266.5,60.5,1.85,13.5,110.5,300.71,248.31
2016,9,11,7,0,344.0,77.0,1.9,14.0,154.0,385.29,320.28
2016,9,11,7,15,402.5,89.5,1.85,14.5,201.5,453.91,376.36
2016,9,11,7,30,461.0,102.0,1.8,15.0,249.0,524.87,431.74
2016,9,11,7,45,230.5,102.0,1.8,15.5,175.5,323.3,267.99
2016,9,11,8,0,0.0,102.0,1.8,16.0,102.0,93.53,73.03
2016,9,11,8,15,2.5,132.5,1.75,16.0,133.5,126.14,100.28
2016,9,11,8,30,5.0,163.0,1.7,16.0,165.0,158.73,126.67
2016,9,11,8,45,4.5,170.5,1.7,16.5,173.0,163.99,130.2
2016,9,11,9,0,4.0,178.0,1.7,17.0,181.0,169.47,133.94
2016,9,11,9,15,5.0,187.5,1.7,17.0,191.0,178.46,140.81
2016,9,11,9,30,6.0,197.0,1.7,17.0,201.0,187.48,147.67
2016,9,11,9,45,16.0,234.0,1.75,17.5,246.0,231.84,182.48
2016,9,11,10,0,26.0,271.0,1.8,18.0,291.0,275.7,216.12
2016,9,11,10,15,25.0,278.0,1.85,18.0,297.0,279.42,218.43
2016,9,11,10,30,24.0,285.0,1.9,18.0,303.0,283.14,220.94
2016,9,11,10,45,29.5,305.0,1.95,18.5,328.0,316.18,245.69
2016,9,11,11,0,35.0,325.0,2.0,19.0,353.0,336.34,260.28
2016,9,11,11,15,35.5,331.5,2.0,19.0,360.5,338.46,261.52
2016,9,11,11,30,36.0,338.0,2.0,19.0,368.0,340.26,262.64
2016,9,11,11,45,40.5,347.5,2.05,19.0,381.0,347.46,268.04
2016,9,11,12,0,45.0,357.0,2.1,19.0,394.0,353.86,272.82
2016,9,11,12,15,39.0,346.0,2.1,19.0,378.5,334.35,257.84
2016,9,11,12,30,33.0,335.0,2.1,19.0,363.0,315.62,243.55
2016,9,11,12,45,30.0,324.0,2.1,19.0,348.5,299.44,231.24
2016,9,11,13,0,27.0,313.0,2.1,19.0,334.0,283.82,219.33
2016,9,11,13,15,45.5,331.5,2.1,18.5,367.0,302.98,234.53
2016,9,11,13,30,64.0,350.0,2.1,18.0,400.0,319.11,247.05
2016,9,11,13,45,53.5,329.0,2.1,18.0,370.0,291.26,225.6
2016,9,11,14,0,43.0,308.0,2.1,18.0,340.0,265.0,205.52
2016,9,11,14,15,101.0,313.5,2.1,18.0,384.0,278.82,214.66
2016,9,11,14,30,159.0,319.0,2.1,18.0,428.0,277.17,210.82
2016,9,11,14,45,93.5,278.0,2.1,18.0,341.5,232.42,178.18
2016,9,11,15,0,28.0,237.0,2.1,18.0,255.0,187.82,146.21
2016,9,11,15,15,16.5,205.0,2.1,17.5,215.5,169.83,133.28
2016,9,11,15,30,5.0,173.0,2.1,17.0,176.0,143.53,118.43
2016,9,11,15,45,2.5,147.0,2.15,17.0,148.5,123.63,101.87
2016,9,11,16,0,0.0,121.0,2.2,17.0,121.0,103.29,84.72
2016,9,11,16,15,0.0,92.5,2.25,16.5,92.5,80.52,65.35
2016,9,11,16,30,0.0,64.0,2.3,16.0,64.0,56.55,44.59
2016,9,11,16,45,275.0,67.0,2.35,16.0,142.5,47.69,36.83
2016,9,11,17,0,550.0,70.0,2.4,16.0,221.0,52.59,41.13
2016,9,11,17,15,480.0,61.0,2.4,15.5,172.0,47.12,36.15
2016,9,11,17,30,410.0,52.0,2.4,15.0,123.0,41.48,30.79
2016,9,11,17,45,298.5,39.0,2.45,14.5,81.5,31.81,21.51
2016,9,11,18,0,187.0,26.0,2.5,14.0,40.0,20.5,6.03
2016,9,11,18,15,93.5,13.0,2.5,13.5,20.0,11.82,0.0
2016,9,11,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,6,15,127.0,22.0,2.95,12.0,37.0,136.13,61.78
2016,9,12,6,30,254.0,44.0,3.0,12.0,74.0,264.88,213.29
2016,9,12,6,45,359.0,55.5,3.15,12.5,121.5,358.11,298.09
2016,9,12,7,0,464.0,67.0,3.3,13.0,169.0,462.03,387.08
2016,9,12,7,15,528.5,75.5,3.3,13.5,220.5,536.48,448.02
2016,9,12,7,30,593.0,84.0,3.3,14.0,272.0,612.38,507.02
2016,9,12,7,45,296.5,81.0,3.3,14.5,175.0,367.57,308.49
2016,9,12,8,0,0.0,78.0,3.3,15.0,78.0,69.19,53.03
2016,9,12,8,15,0.0,93.0,3.25,15.0,93.0,83.42,65.05
2016,9,12,8,30,0.0,108.0,3.2,15.0,108.0,97.6,76.68
2016,9,12,8,45,0.0,136.0,3.2,15.5,136.5,124.66,98.67
2016,9,12,9,0,0.0,164.0,3.2,16.0,165.0,151.69,120.28
2016,9,12,9,15,3.0,180.0,3.2,16.0,183.0,169.17,134.24
2016,9,12,9,30,6.0,196.0,3.2,16.0,201.0,186.52,148.02
2016,9,12,9,45,17.0,234.5,3.25,16.5,246.5,233.25,185.16
2016,9,12,10,0,28.0,273.0,3.3,17.0,292.0,293.47,232.12
2016,9,12,10,15,36.0,296.5,3.3,17.0,323.0,321.28,253.41
2016,9,12,10,30,44.0,320.0,3.3,17.0,354.0,348.11,273.87
2016,9,12,10,45,64.5,345.5,3.3,17.5,396.0,386.42,302.82
2016,9,12,11,0,85.0,371.0,3.3,18.0,438.0,422.85,329.83
2016,9,12,11,15,117.0,385.5,3.3,18.0,479.5,464.73,361.56
2016,9,12,11,30,149.0,400.0,3.3,18.0,521.0,493.3,383.01
2016,9,12,11,45,112.5,392.5,3.35,18.0,484.5,448.04,347.88
2016,9,12,12,0,76.0,385.0,3.4,18.0,448.0,400.6,311.28
2016,9,12,12,15,49.0,343.5,3.35,18.0,384.0,338.55,263.54
2016,9,12,12,30,22.0,302.0,3.3,18.0,320.0,279.26,217.49
2016,9,12,12,45,28.5,316.0,3.3,18.0,339.0,291.58,227.24
2016,9,12,13,0,35.0,330.0,3.3,18.0,358.0,301.78,235.1
2016,9,12,13,15,25.0,295.5,3.25,17.5,315.5,267.24,208.67
2016,9,12,13,30,15.0,261.0,3.2,17.0,273.0,231.56,181.25
2016,9,12,13,45,12.0,240.0,3.15,17.0,249.5,211.08,165.29
2016,9,12,14,0,9.0,219.0,3.1,17.0,226.0,191.15,149.69
2016,9,12,14,15,14.0,231.5,3.0,17.0,242.0,200.68,157.32
2016,9,12,14,30,19.0,244.0,2.9,17.0,258.0,208.83,163.76
2016,9,12,14,45,30.0,246.0,2.85,17.0,265.5,199.36,155.92
2016,9,12,15,0,41.0,248.0,2.8,17.0,273.0,195.87,153.04
2016,9,12,15,15,20.5,203.0,2.65,16.5,215.5,168.31,132.65
2016,9,12,15,30,0.0,158.0,2.5,16.0,158.0,132.51,109.6
2016,9,12,15,45,0.0,136.5,2.45,16.0,136.5,115.71,95.54
2016,9,12,16,0,0.0,115.0,2.4,16.0,115.0,98.63,81.06
2016,9,12,16,15,0.0,106.0,2.3,15.5,106.0,90.93,74.76
2016,9,12,16,30,0.0,97.0,2.2,15.0,97.0,83.14,68.25
2016,9,12,16,45,0.0,81.0,2.15,14.5,81.0,69.93,56.79
2016,9,12,17,0,0.0,65.0,2.1,14.0,65.0,56.58,45.0
2016,9,12,17,15,0.0,50.0,2.0,13.5,50.0,43.9,33.57
2016,9,12,17,30,0.0,35.0,1.9,13.0,35.0,30.87,21.65
2016,9,12,17,45,0.0,22.5,1.85,13.0,22.5,19.81,11.27
2016,9,12,18,0,0.0,10.0,1.8,13.0,10.0,8.78,0.0
2016,9,12,18,15,0.0,5.0,1.7,12.5,5.0,4.55,0.0
2016,9,12,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,6,15,110.0,21.0,2.15,12.5,34.0,122.56,45.56
2016,9,13,6,30,220.0,42.0,2.2,13.0,68.0,239.01,190.32
2016,9,13,6,45,306.5,57.0,2.25,13.5,112.5,323.06,266.77
2016,9,13,7,0,393.0,72.0,2.3,14.0,157.0,413.23,343.74
2016,9,13,7,15,454.5,82.5,2.2,14.0,206.0,482.69,401.41
2016,9,13,7,30,516.0,93.0,2.1,14.0,255.0,559.55,461.92
2016,9,13,7,45,564.0,100.0,2.05,14.5,305.5,619.49,505.81
2016,9,13,8,0,612.0,107.0,2.0,15.0,356.0,679.07,547.76
2016,9,13,8,15,644.0,113.0,2.0,15.5,405.0,722.98,577.06
2016,9,13,8,30,676.0,119.0,2.0,16.0,454.0,765.23,604.51
2016,9,13,8,45,704.0,122.5,2.0,16.5,500.0,798.95,625.29
2016,9,13,9,0,732.0,126.0,2.0,17.0,546.0,830.27,644.11
2016,9,13,9,15,749.5,129.5,2.0,17.0,586.5,849.46,655.52
2016,9,13,9,30,767.0,133.0,2.0,17.0,627.0,865.65,664.99
2016,9,13,9,45,777.5,137.5,2.05,17.5,661.5,868.44,664.57
2016,9,13,10,0,788.0,142.0,2.1,18.0,696.0,873.33,665.88
2016,9,13,10,15,798.0,144.5,2.1,18.0,725.0,872.31,664.03
2016,9,13,10,30,808.0,147.0,2.1,18.0,754.0,867.88,660.07
2016,9,13,10,45,820.0,145.5,2.1,18.5,777.0,857.65,651.09
2016,9,13,11,0,832.0,144.0,2.1,19.0,800.0,844.01,639.98
2016,9,13,11,15,836.5,145.0,2.05,19.0,814.0,823.43,625.04
2016,9,13,11,30,841.0,146.0,2.0,19.0,828.0,799.77,608.14
2016,9,13,11,45,849.0,143.0,2.0,19.5,836.0,771.91,587.33
2016,9,13,12,0,857.0,140.0,2.0,20.0,844.0,741.05,563.61
2016,9,13,12,15,856.5,140.0,1.95,20.0,842.0,704.4,536.06
2016,9,13,12,30,856.0,140.0,1.9,20.0,840.0,665.52,506.46
2016,9,13,12,45,858.5,136.5,1.9,20.5,831.0,623.25,473.26
2016,9,13,13,0,861.0,133.0,1.9,21.0,822.0,578.96,437.86
2016,9,13,13,15,856.0,131.5,1.85,21.0,804.0,530.8,399.33
2016,9,13,13,30,851.0,130.0,1.8,21.0,786.0,481.6,358.99
2016,9,13,13,45,846.0,127.0,1.8,21.0,761.0,430.35,316.19
2016,9,13,14,0,841.0,124.0,1.8,21.0,736.0,378.5,271.84
2016,9,13,14,15,830.0,122.0,1.75,20.5,704.0,325.35,226.25
2016,9,13,14,30,819.0,120.0,1.7,20.0,672.0,272.66,180.92
2016,9,13,14,45,806.5,116.0,1.65,20.0,634.0,218.85,135.9
2016,9,13,15,0,794.0,112.0,1.6,20.0,596.0,166.12,95.96
2016,9,13,15,15,775.0,108.5,1.55,19.5,552.0,114.7,66.29
2016,9,13,15,30,756.0,105.0,1.5,19.0,508.0,67.01,52.49
2016,9,13,15,45,731.0,100.5,1.45,19.0,460.5,65.96,51.81
2016,9,13,16,0,706.0,96.0,1.4,19.0,413.0,64.84,51.02
2016,9,13,16,15,670.5,90.5,1.3,18.5,363.0,62.86,49.56
2016,9,13,16,30,635.0,85.0,1.2,18.0,313.0,60.81,47.99
2016,9,13,16,45,584.0,77.5,1.2,18.0,262.0,57.0,44.7
2016,9,13,17,0,533.0,70.0,1.2,18.0,211.0,53.05,41.17
2016,9,13,17,15,458.5,60.5,1.1,17.5,162.0,47.15,35.81
2016,9,13,17,30,384.0,51.0,1.0,17.0,113.0,41.07,30.05
2016,9,13,17,45,269.5,36.5,0.9,16.5,72.5,28.48,18.13
2016,9,13,18,0,155.0,22.0,0.8,16.0,32.0,17.37,0.0
2016,9,13,18,15,77.5,11.0,0.75,15.5,16.0,10.01,0.0
2016,9,13,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,6,15,120.5,20.0,0.7,13.5,33.5,126.22,34.89
2016,9,14,6,30,241.0,40.0,0.7,14.0,67.0,249.67,195.81
2016,9,14,6,45,330.0,53.5,0.7,14.5,111.5,333.81,271.13
2016,9,14,7,0,419.0,67.0,0.7,15.0,156.0,424.43,346.05
2016,9,14,7,15,480.0,77.0,0.7,15.5,205.5,498.18,404.12
2016,9,14,7,30,541.0,87.0,0.7,16.0,255.0,571.42,458.39
2016,9,14,7,45,583.5,94.5,0.7,16.5,305.5,627.59,497.54
2016,9,14,8,0,626.0,102.0,0.7,17.0,356.0,683.27,534.86
2016,9,14,8,15,657.5,108.0,0.7,17.0,404.5,726.8,563.37
2016,9,14,8,30,689.0,114.0,0.7,17.0,453.0,768.64,590.17
2016,9,14,8,45,712.0,119.0,0.75,17.5,498.0,799.72,608.81
2016,9,14,9,0,735.0,124.0,0.8,18.0,543.0,828.3,625.66
2016,9,14,9,15,753.0,127.5,0.8,18.0,584.0,847.84,636.73
2016,9,14,9,30,771.0,131.0,0.8,18.0,625.0,864.37,645.93
2016,9,14,9,45,816.5,118.5,0.85,18.5,667.0,879.89,654.21
2016,9,14,10,0,862.0,106.0,0.9,19.0,709.0,888.62,658.12
2016,9,14,10,15,870.5,107.5,0.9,19.0,738.0,885.25,654.72
2016,9,14,10,30,879.0,109.0,0.9,19.0,767.0,878.46,649.39
2016,9,14,10,45,886.0,109.5,0.95,19.5,789.0,865.92,640.09
2016,9,14,11,0,893.0,110.0,1.0,20.0,811.0,850.0,628.75
2016,9,14,11,15,897.0,111.0,1.05,20.0,825.0,828.86,615.22
2016,9,14,11,30,901.0,112.0,1.1,20.0,839.0,804.54,599.6
2016,9,14,11,45,903.5,111.5,1.15,20.5,845.0,774.63,579.07
2016,9,14,12,0,906.0,111.0,1.2,21.0,851.0,741.91,555.9
2016,9,14,12,15,905.5,111.0,1.2,21.0,849.0,704.95,529.05
2016,9,14,12,30,905.0,111.0,1.2,21.0,847.0,665.63,499.98
2016,9,14,12,45,899.5,112.0,1.25,21.0,836.0,622.1,467.59
2016,9,14,13,0,894.0,113.0,1.3,21.0,825.0,576.95,433.06
2016,9,14,13,15,889.5,112.0,1.3,21.0,807.0,529.25,395.31
2016,9,14,13,30,885.0,111.0,1.3,21.0,789.0,480.31,355.49
2016,9,14,13,45,880.0,108.5,1.3,21.0,764.0,428.97,312.72
2016,9,14,14,0,875.0,106.0,1.3,21.0,739.0,376.89,268.24
2016,9,14,14,15,865.0,104.5,1.3,21.0,707.0,323.63,222.22
2016,9,14,14,30,855.0,103.0,1.3,21.0,675.0,263.62,171.1
2016,9,14,14,45,844.0,99.5,1.3,21.0,637.0,208.64,125.48
2016,9,14,15,0,833.0,96.0,1.3,21.0,599.0,154.53,85.15
2016,9,14,15,15,815.5,93.0,1.3,20.5,555.0,101.5,55.82
2016,9,14,15,30,798.0,90.0,1.3,20.0,511.0,63.88,49.62
2016,9,14,15,45,776.0,85.5,1.3,20.0,463.5,62.16,48.35
2016,9,14,16,0,754.0,81.0,1.3,20.0,416.0,60.37,46.96
2016,9,14,16,15,721.0,76.5,1.35,19.5,365.5,58.42,45.51
2016,9,14,16,30,688.0,72.0,1.4,19.0,315.0,51.42,39.61
2016,9,14,16,45,642.5,65.5,1.45,19.0,264.0,47.99,36.64
2016,9,14,17,0,597.0,59.0,1.5,19.0,213.0,44.43,33.44
2016,9,14,17,15,523.0,51.0,1.5,18.5,163.5,39.38,28.85
2016,9,14,17,30,449.0,43.0,1.5,18.0,114.0,34.22,23.93
2016,9,14,17,45,330.5,31.0,1.55,17.5,72.5,25.14,15.01
2016,9,14,18,0,212.0,19.0,1.6,17.0,31.0,15.68,0.0
2016,9,14,18,15,106.0,9.5,1.65,16.5,15.5,8.64,0.0
2016,9,14,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,6,15,182.0,16.0,1.75,13.5,36.0,160.36,27.0
2016,9,15,6,30,364.0,32.0,1.7,14.0,72.0,320.44,251.71
2016,9,15,6,45,456.5,41.5,1.7,14.5,119.0,408.45,333.31
2016,9,15,7,0,549.0,51.0,1.7,15.0,166.0,502.19,411.07
2016,9,15,7,15,607.5,57.5,1.65,15.5,217.5,570.4,464.56
2016,9,15,7,30,666.0,64.0,1.6,16.0,269.0,640.09,516.21
2016,9,15,7,45,333.0,93.5,1.55,16.5,196.0,412.54,338.18
2016,9,15,8,0,0.0,123.0,1.5,17.0,123.0,116.69,91.66
2016,9,15,8,15,3.5,143.0,1.45,17.5,144.5,138.9,110.16
2016,9,15,8,30,7.0,163.0,1.4,18.0,166.0,161.01,127.6
2016,9,15,8,45,14.0,186.0,1.35,18.5,193.5,189.29,149.81
2016,9,15,9,0,21.0,209.0,1.3,19.0,221.0,217.39,171.43
2016,9,15,9,15,38.0,240.0,1.3,19.5,263.5,278.23,218.46
2016,9,15,9,30,55.0,271.0,1.3,20.0,306.0,323.94,252.65
2016,9,15,9,45,52.0,283.5,1.35,20.5,318.5,330.34,256.11
2016,9,15,10,0,49.0,296.0,1.4,21.0,331.0,336.49,259.63
2016,9,15,10,15,276.0,280.0,1.45,21.0,485.0,539.62,415.5
2016,9,15,10,30,503.0,264.0,1.5,21.0,639.0,720.69,545.57
2016,9,15,10,45,270.0,293.0,1.6,21.5,495.0,527.64,402.09
2016,9,15,11,0,37.0,322.0,1.7,22.0,351.0,334.43,254.64
2016,9,15,11,15,37.5,327.0,1.8,22.0,357.0,335.01,255.9
2016,9,15,11,30,38.0,332.0,1.9,22.0,363.0,335.34,256.08
2016,9,15,11,45,38.0,334.0,2.0,22.0,365.0,332.25,253.72
2016,9,15,12,0,38.0,336.0,2.1,22.0,367.0,328.99,251.27
2016,9,15,12,15,38.0,335.0,2.2,22.0,366.0,322.91,246.73
2016,9,15,12,30,38.0,334.0,2.3,22.0,365.0,316.73,242.13
2016,9,15,12,45,34.0,323.5,2.45,22.0,351.0,300.2,229.74
2016,9,15,13,0,30.0,313.0,2.6,22.0,337.0,284.28,217.79
2016,9,15,13,15,30.0,306.0,2.7,22.0,329.5,273.67,209.83
2016,9,15,13,30,30.0,299.0,2.8,22.0,322.0,263.12,201.86
2016,9,15,13,45,29.5,289.5,2.9,22.0,311.5,250.52,192.3
2016,9,15,14,0,29.0,280.0,3.0,22.0,301.0,238.07,182.82
2016,9,15,14,15,28.5,268.0,3.05,21.5,287.5,223.94,172.33
2016,9,15,14,30,28.0,256.0,3.1,21.0,274.0,209.99,161.93
2016,9,15,14,45,26.5,240.5,3.15,21.0,257.5,202.91,156.73
2016,9,15,15,0,25.0,225.0,3.2,21.0,241.0,187.23,144.88
2016,9,15,15,15,14.5,195.5,3.25,21.0,204.5,161.59,125.54
2016,9,15,15,30,4.0,166.0,3.3,21.0,168.0,137.96,112.31
2016,9,15,15,45,2.0,151.0,3.35,21.0,152.0,126.02,102.6
2016,9,15,16,0,0.0,136.0,3.4,21.0,136.0,113.95,92.67
2016,9,15,16,15,0.0,119.0,3.4,20.5,119.0,100.31,81.44
2016,9,15,16,30,0.0,102.0,3.4,20.0,102.0,86.54,69.9
2016,9,15,16,45,0.0,85.0,3.45,19.5,85.0,72.63,58.01
2016,9,15,17,0,0.0,68.0,3.5,19.0,68.0,58.59,45.76
2016,9,15,17,15,0.0,51.5,3.45,18.5,51.5,44.8,33.5
2016,9,15,17,30,0.0,35.0,3.4,18.0,35.0,30.87,20.95
2016,9,15,17,45,0.0,21.5,3.4,17.5,21.5,18.94,9.66
2016,9,15,18,0,0.0,8.0,3.4,17.0,8.0,7.02,0.0
2016,9,15,18,15,0.0,4.0,3.35,16.5,4.0,3.64,0.0
2016,9,15,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,169.0,16.0,0.85,13.5,34.0,150.9,2.76
2016,9,16,6,30,338.0,32.0,0.8,14.0,68.0,302.5,234.64
2016,9,16,6,45,435.0,41.5,0.75,15.0,114.5,392.47,316.45
2016,9,16,7,0,532.0,51.0,0.7,16.0,161.0,488.49,393.54
2016,9,16,7,15,591.5,58.0,0.6,16.5,212.0,557.44,445.4
2016,9,16,7,30,651.0,65.0,0.5,17.0,263.0,627.95,495.11
2016,9,16,7,45,369.0,115.0,0.4,17.5,231.0,469.27,373.23
2016,9,16,8,0,87.0,165.0,0.3,18.0,199.0,254.01,201.89
2016,9,16,8,15,91.5,185.5,0.25,18.5,226.0,278.9,221.72
2016,9,16,8,30,96.0,206.0,0.2,19.0,253.0,303.39,239.01
2016,9,16,8,45,261.0,206.0,0.15,19.5,349.5,476.1,369.91
2016,9,16,9,0,426.0,206.0,0.1,20.0,446.0,636.15,481.58
2016,9,16,9,15,643.5,149.5,0.2,20.5,542.5,770.84,572.71
2016,9,16,9,30,861.0,93.0,0.3,21.0,639.0,882.51,642.4
2016,9,16,9,45,871.5,95.5,0.4,21.5,674.0,888.67,643.91
2016,9,16,10,0,882.0,98.0,0.5,22.0,709.0,891.39,645.11
2016,9,16,10,15,756.0,157.5,0.65,22.5,697.0,845.8,616.42
2016,9,16,10,30,630.0,217.0,0.8,23.0,685.0,783.6,575.3
2016,9,16,10,45,634.0,222.0,0.95,23.5,704.0,774.55,570.02
2016,9,16,11,0,638.0,227.0,1.1,24.0,723.0,762.7,561.98
2016,9,16,11,15,637.5,232.5,1.2,24.0,735.0,745.05,550.32
2016,9,16,11,30,637.0,238.0,1.3,24.0,747.0,724.98,536.85
2016,9,16,11,45,564.5,267.5,1.4,24.0,721.0,670.5,498.44
2016,9,16,12,0,492.0,297.0,1.5,24.0,695.0,620.28,462.6
2016,9,16,12,15,485.0,301.5,1.55,24.0,693.0,593.55,443.39
2016,9,16,12,30,478.0,306.0,1.6,24.0,691.0,565.87,422.97
2016,9,16,12,45,298.5,343.0,1.7,24.0,582.5,466.03,349.58
2016,9,16,13,0,119.0,380.0,1.8,24.0,474.0,382.81,287.93
2016,9,16,13,15,328.0,320.0,1.85,24.0,570.5,420.24,315.41
2016,9,16,13,30,537.0,260.0,1.9,24.0,667.0,437.08,324.33
2016,9,16,13,45,540.0,247.5,1.95,24.0,645.0,394.91,289.97
2016,9,16,14,0,543.0,235.0,2.0,24.0,623.0,352.14,254.66
2016,9,16,14,15,510.5,235.0,2.0,24.0,586.5,308.42,219.09
2016,9,16,14,30,478.0,235.0,2.0,24.0,550.0,267.75,186.43
2016,9,16,14,45,421.5,235.5,2.05,24.0,502.0,226.95,156.21
2016,9,16,15,0,365.0,236.0,2.1,24.0,454.0,199.9,139.38
2016,9,16,15,15,298.0,228.0,2.15,23.5,397.0,165.5,120.99
2016,9,16,15,30,231.0,220.0,2.2,23.0,340.0,156.55,126.74
2016,9,16,15,45,217.0,199.5,2.25,23.0,303.5,144.07,116.77
2016,9,16,16,0,203.0,179.0,2.3,23.0,267.0,131.16,106.33
2016,9,16,16,15,190.5,159.0,2.35,22.5,233.5,118.11,95.83
2016,9,16,16,30,178.0,139.0,2.4,22.0,200.0,104.64,84.77
2016,9,16,16,45,165.0,117.0,2.5,21.5,166.5,89.52,72.03
2016,9,16,17,0,152.0,95.0,2.6,21.0,133.0,73.95,58.59
2016,9,16,17,15,129.0,73.5,2.7,20.5,100.5,58.21,44.69
2016,9,16,17,30,106.0,52.0,2.8,20.0,68.0,40.81,29.13
2016,9,16,17,45,53.0,33.5,2.9,19.5,41.5,27.56,15.96
2016,9,16,18,0,0.0,15.0,3.0,19.0,15.0,13.13,0.0
2016,9,16,18,15,0.0,7.5,3.0,18.5,7.5,6.82,0.0
2016,9,16,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,15,173.0,15.5,0.95,14.5,33.0,151.21,0.0
2016,9,17,6,30,346.0,31.0,0.9,15.0,66.0,305.88,234.73
2016,9,17,6,45,444.0,40.0,0.85,15.5,113.0,395.77,318.46
2016,9,17,7,0,542.0,49.0,0.8,16.0,160.0,491.81,396.49
2016,9,17,7,15,601.5,55.0,0.7,16.5,210.5,559.41,447.67
2016,9,17,7,30,661.0,61.0,0.6,17.0,261.0,628.57,496.74
2016,9,17,7,45,332.0,96.5,0.55,18.0,197.5,414.18,332.31
2016,9,17,8,0,3.0,132.0,0.5,19.0,134.0,129.73,100.92
2016,9,17,8,15,25.5,162.5,0.5,19.5,175.5,179.88,142.59
2016,9,17,8,30,48.0,193.0,0.5,20.0,217.0,245.61,193.94
2016,9,17,8,45,168.0,214.0,0.5,20.5,307.0,387.12,303.73
2016,9,17,9,0,288.0,235.0,0.5,21.0,397.0,530.41,407.81
2016,9,17,9,15,577.5,161.0,0.55,21.5,515.5,722.81,545.25
2016,9,17,9,30,867.0,87.0,0.6,22.0,634.0,877.95,643.69
2016,9,17,9,45,771.0,131.5,0.7,22.5,638.0,845.5,619.63
2016,9,17,10,0,675.0,176.0,0.8,23.0,642.0,805.23,593.04
2016,9,17,10,15,790.0,134.5,0.9,23.0,701.5,843.29,619.1
2016,9,17,10,30,905.0,93.0,1.0,23.0,761.0,873.83,639.17
2016,9,17,10,45,910.0,94.5,1.15,23.5,782.0,860.24,630.19
2016,9,17,11,0,915.0,96.0,1.3,24.0,803.0,843.23,619.4
2016,9,17,11,15,918.0,96.5,1.35,24.0,816.5,820.29,604.59
2016,9,17,11,30,921.0,97.0,1.4,24.0,830.0,794.19,587.7
2016,9,17,11,45,921.5,97.5,1.5,24.5,835.0,763.23,566.87
2016,9,17,12,0,922.0,98.0,1.6,25.0,840.0,729.48,543.14
2016,9,17,12,15,921.0,98.0,1.7,25.0,837.5,691.66,516.28
2016,9,17,12,30,920.0,98.0,1.8,25.0,835.0,651.48,486.99
2016,9,17,12,45,709.5,189.5,1.9,25.0,753.5,568.6,424.94
2016,9,17,13,0,499.0,281.0,2.0,25.0,672.0,496.89,370.93
2016,9,17,13,15,497.0,275.0,2.1,25.0,656.5,460.52,343.07
2016,9,17,13,30,495.0,269.0,2.2,25.0,641.0,423.7,313.93
2016,9,17,13,45,490.5,261.5,2.3,25.0,620.0,384.5,282.35
2016,9,17,14,0,486.0,254.0,2.4,25.0,599.0,345.38,250.24
2016,9,17,14,15,480.5,244.0,2.45,25.0,572.0,304.4,216.37
2016,9,17,14,30,475.0,234.0,2.5,25.0,545.0,263.91,183.12
2016,9,17,14,45,500.5,209.5,2.6,25.0,520.0,218.73,146.25
2016,9,17,15,0,526.0,185.0,2.7,25.0,495.0,171.22,110.84
2016,9,17,15,15,532.0,168.0,2.75,24.5,461.0,125.61,85.42
2016,9,17,15,30,538.0,151.0,2.8,24.0,427.0,99.28,78.72
2016,9,17,15,45,370.5,163.5,2.9,24.0,345.0,108.38,86.66
2016,9,17,16,0,203.0,176.0,3.0,24.0,263.0,129.28,104.51
2016,9,17,16,15,190.0,156.0,3.05,23.5,229.5,116.18,93.91
2016,9,17,16,30,177.0,136.0,3.1,23.0,196.0,102.65,82.79
2016,9,17,16,45,163.5,114.5,3.15,22.5,162.5,87.78,70.26
2016,9,17,17,0,150.0,93.0,3.2,22.0,129.0,72.47,57.06
2016,9,17,17,15,270.5,67.5,3.25,21.5,113.0,50.99,38.26
2016,9,17,17,30,391.0,42.0,3.3,21.0,97.0,33.88,23.04
2016,9,17,17,45,258.0,28.5,3.35,20.5,58.5,23.35,12.03
2016,9,17,18,0,125.0,15.0,3.4,20.0,20.0,13.64,0.0
2016,9,17,18,15,62.5,7.5,3.4,19.5,10.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,168.5,14.5,1.1,17.5,31.5,145.52,0.0
2016,9,18,6,30,337.0,29.0,1.1,18.0,63.0,296.98,223.72
2016,9,18,6,45,435.5,38.0,1.1,19.0,109.0,386.24,307.54
2016,9,18,7,0,534.0,47.0,1.1,20.0,155.0,481.97,384.79
2016,9,18,7,15,593.0,53.5,1.05,20.5,205.0,549.37,436.39
2016,9,18,7,30,652.0,60.0,1.0,21.0,255.0,618.39,486.21
2016,9,18,7,45,693.0,64.0,0.95,21.5,305.5,666.07,518.07
2016,9,18,8,0,734.0,68.0,0.9,22.0,356.0,718.04,551.51
2016,9,18,8,15,761.5,71.5,0.9,22.5,404.5,756.76,575.08
2016,9,18,8,30,789.0,75.0,0.9,23.0,453.0,793.47,596.74
2016,9,18,8,45,810.0,77.5,0.9,24.0,498.5,820.9,610.55
2016,9,18,9,0,831.0,80.0,0.9,25.0,544.0,837.37,616.98
2016,9,18,9,15,845.5,82.5,0.95,25.5,584.5,853.51,625.28
2016,9,18,9,30,860.0,85.0,1.0,26.0,625.0,866.5,631.56
2016,9,18,9,45,878.0,83.5,1.05,26.5,661.0,874.59,634.79
2016,9,18,10,0,896.0,82.0,1.1,27.0,697.0,879.31,636.03
2016,9,18,10,15,903.5,83.0,1.25,27.0,725.0,874.27,633.81
2016,9,18,10,30,911.0,84.0,1.4,27.0,753.0,865.74,629.4
2016,9,18,10,45,916.5,85.0,1.55,27.5,774.0,852.04,620.37
2016,9,18,11,0,922.0,86.0,1.7,28.0,795.0,834.91,609.06
2016,9,18,11,15,925.0,86.5,1.85,28.0,808.5,811.93,595.01
2016,9,18,11,30,928.0,87.0,2.0,28.0,822.0,785.78,578.7
2016,9,18,11,45,929.0,87.0,2.15,28.0,827.5,754.61,558.81
2016,9,18,12,0,930.0,87.0,2.3,28.0,833.0,720.63,536.01
2016,9,18,12,15,929.5,87.0,2.4,28.0,830.5,683.0,508.8
2016,9,18,12,30,929.0,87.0,2.5,28.0,828.0,642.95,479.15
2016,9,18,12,45,924.0,88.0,2.6,28.5,816.5,599.02,444.98
2016,9,18,13,0,919.0,89.0,2.7,29.0,805.0,553.37,408.71
2016,9,18,13,15,914.5,88.5,2.75,28.5,787.0,505.18,371.02
2016,9,18,13,30,910.0,88.0,2.8,28.0,769.0,455.69,331.06
2016,9,18,13,45,903.5,86.5,2.9,28.0,743.5,403.58,287.39
2016,9,18,14,0,897.0,85.0,3.0,28.0,718.0,350.83,242.21
2016,9,18,14,15,887.5,83.5,3.05,28.0,685.5,296.88,195.68
2016,9,18,14,30,878.0,82.0,3.1,28.0,653.0,243.04,149.86
2016,9,18,14,45,865.0,80.0,3.15,28.0,614.5,188.63,106.41
2016,9,18,15,0,852.0,78.0,3.2,28.0,576.0,135.16,69.97
2016,9,18,15,15,834.5,75.5,3.25,27.5,532.5,82.31,46.72
2016,9,18,15,30,817.0,73.0,3.3,27.0,489.0,52.65,38.87
2016,9,18,15,45,793.5,70.0,3.35,27.0,441.5,51.57,38.1
2016,9,18,16,0,770.0,67.0,3.4,27.0,394.0,50.46,37.29
2016,9,18,16,15,736.5,63.0,3.4,26.5,343.5,48.48,35.79
2016,9,18,16,30,703.0,59.0,3.4,26.0,293.0,46.46,34.21
2016,9,18,16,45,654.0,54.0,3.4,25.5,242.5,43.49,31.73
2016,9,18,17,0,605.0,49.0,3.4,25.0,192.0,40.48,29.09
2016,9,18,17,15,525.5,42.0,3.35,24.0,144.0,32.53,22.12
2016,9,18,17,30,446.0,35.0,3.3,23.0,96.0,27.91,17.73
2016,9,18,17,45,306.5,24.0,3.3,22.5,57.5,19.45,8.31
2016,9,18,18,0,167.0,13.0,3.3,22.0,19.0,11.82,0.0
2016,9,18,18,15,83.5,6.5,3.25,21.5,9.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,6,15,184.0,13.5,2.55,17.5,31.5,152.11,0.0
2016,9,19,6,30,368.0,27.0,2.6,18.0,63.0,313.99,235.63
2016,9,19,6,45,463.5,35.0,2.65,19.0,108.5,400.28,321.56
2016,9,19,7,0,559.0,43.0,2.7,20.0,154.0,487.09,393.92
2016,9,19,7,15,617.0,48.5,2.7,20.5,204.0,553.92,447.33
2016,9,19,7,30,675.0,54.0,2.7,21.0,254.0,621.89,498.76
2016,9,19,7,45,713.0,58.0,2.7,21.5,304.0,672.41,534.82
2016,9,19,8,0,751.0,62.0,2.7,22.0,354.0,722.08,568.82
2016,9,19,8,15,778.0,65.0,2.7,22.5,402.5,759.87,593.12
2016,9,19,8,30,805.0,68.0,2.7,23.0,451.0,795.64,615.4
2016,9,19,8,45,824.5,70.5,2.75,23.5,496.0,813.78,625.2
2016,9,19,9,0,844.0,73.0,2.8,24.0,541.0,837.39,638.87
2016,9,19,9,15,858.5,75.0,2.8,24.5,581.5,853.03,646.56
2016,9,19,9,30,873.0,77.0,2.8,25.0,622.0,865.48,652.16
2016,9,19,9,45,879.5,80.5,2.85,25.5,656.0,869.32,652.35
2016,9,19,10,0,886.0,84.0,2.9,26.0,690.0,869.69,650.4
2016,9,19,10,15,894.0,85.5,2.9,26.0,718.0,865.59,646.54
2016,9,19,10,30,902.0,87.0,2.9,26.0,746.0,858.0,640.5
2016,9,19,10,45,908.5,87.5,2.95,26.5,767.0,844.58,629.77
2016,9,19,11,0,915.0,88.0,3.0,27.0,788.0,827.75,616.89
2016,9,19,11,15,918.5,88.5,3.0,27.0,802.0,805.2,601.17
2016,9,19,11,30,922.0,89.0,3.0,27.0,816.0,779.47,583.35
2016,9,19,11,45,923.5,89.5,3.05,27.0,821.5,749.22,562.69
2016,9,19,12,0,925.0,90.0,3.1,27.0,827.0,716.11,538.92
2016,9,19,12,15,924.5,90.0,3.15,27.0,824.5,678.54,510.84
2016,9,19,12,30,924.0,90.0,3.2,27.0,822.0,638.57,480.41
2016,9,19,12,45,912.5,94.5,3.25,27.0,809.5,594.22,445.98
