Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,30,327.0,248.0,3.5,18.0,443.0,227.31,165.34
2016,9,29,14,45,202.5,237.0,3.55,18.0,355.5,192.3,144.12
2016,9,29,15,0,78.0,226.0,3.6,18.0,268.0,171.89,134.55
2016,9,29,15,15,122.5,208.5,3.6,17.5,267.5,148.61,123.25
2016,9,29,15,30,167.0,191.0,3.6,17.0,267.0,138.19,114.94
2016,9,29,15,45,120.5,169.0,3.65,17.0,220.5,124.05,103.07
2016,9,29,16,0,74.0,147.0,3.7,17.0,174.0,113.96,94.57
2016,9,29,16,15,65.5,126.5,3.65,16.5,148.0,99.19,81.98
2016,9,29,16,30,57.0,106.0,3.6,16.0,122.0,84.09,68.84
2016,9,29,16,45,45.5,84.5,3.55,16.0,95.5,68.02,54.44
2016,9,29,17,0,34.0,63.0,3.5,16.0,69.0,51.63,39.54
2016,9,29,17,15,17.0,43.5,3.4,15.5,46.5,36.27,25.34
2016,9,29,17,30,0.0,24.0,3.3,15.0,24.0,20.77,8.0
2016,9,29,17,45,0.0,12.0,3.25,14.5,12.0,10.91,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,6,15,106.0,11.0,2.95,12.0,18.0,71.98,0.0
2016,9,30,6,30,212.0,22.0,3.0,12.0,36.0,188.5,72.36
2016,9,30,6,45,333.0,33.5,3.15,12.5,78.0,299.69,240.14
2016,9,30,7,0,454.0,45.0,3.3,13.0,120.0,406.53,336.94
2016,9,30,7,15,526.0,53.0,3.35,13.5,168.5,480.44,400.97
2016,9,30,7,30,598.0,61.0,3.4,14.0,217.0,556.62,463.07
2016,9,30,7,45,647.5,66.0,3.45,14.5,267.5,613.0,506.9
2016,9,30,8,0,697.0,71.0,3.5,15.0,318.0,669.19,548.8
2016,9,30,8,15,729.5,75.0,3.55,15.0,366.0,705.39,575.15
2016,9,30,8,30,762.0,79.0,3.6,15.0,414.0,744.53,603.2
2016,9,30,8,45,787.0,82.0,3.65,15.5,459.0,773.96,622.32
2016,9,30,9,0,812.0,85.0,3.7,16.0,504.0,800.69,639.21
2016,9,30,9,15,829.0,87.5,3.65,16.0,544.5,817.11,649.16
2016,9,30,9,30,846.0,90.0,3.6,16.0,585.0,830.31,656.85
2016,9,30,9,45,859.5,91.5,3.6,16.5,619.5,828.91,653.11
2016,9,30,10,0,873.0,93.0,3.6,17.0,654.0,831.56,652.55
2016,9,30,10,15,882.0,94.5,3.6,17.0,682.0,827.05,648.2
2016,9,30,10,30,891.0,96.0,3.6,17.0,710.0,819.07,641.56
2016,9,30,10,45,896.0,98.0,3.6,17.5,730.0,805.0,629.54
2016,9,30,11,0,901.0,100.0,3.6,18.0,750.0,787.57,615.3
2016,9,30,11,15,905.0,100.5,3.6,18.0,763.0,764.59,598.36
2016,9,30,11,30,909.0,101.0,3.6,18.0,776.0,738.48,578.83
2016,9,30,11,45,911.5,101.0,3.65,18.0,781.0,707.84,554.9
2016,9,30,12,0,914.0,101.0,3.7,18.0,786.0,674.36,528.43
2016,9,30,12,15,913.5,101.0,3.7,17.5,782.5,636.41,498.84
2016,9,30,12,30,913.0,101.0,3.7,17.0,779.0,596.12,466.69
2016,9,30,12,45,911.0,99.5,3.75,17.0,768.0,551.59,429.7
2016,9,30,13,0,909.0,98.0,3.8,17.0,757.0,505.26,390.3
2016,9,30,13,15,904.5,97.0,3.8,17.0,738.0,456.69,348.01
2016,9,30,13,30,900.0,96.0,3.8,17.0,719.0,406.9,303.71
2016,9,30,13,45,894.5,94.0,3.8,17.0,692.5,354.99,256.9
2016,9,30,14,0,889.0,92.0,3.8,17.0,666.0,302.41,209.17
2016,9,30,14,15,877.5,90.0,3.7,17.0,632.5,248.15,161.03
2016,9,30,14,30,866.0,88.0,3.6,17.0,599.0,194.28,116.07
2016,9,30,14,45,850.0,85.5,3.55,17.0,559.5,132.47,71.35
2016,9,30,15,0,834.0,83.0,3.5,17.0,520.0,79.37,46.67
2016,9,30,15,15,703.5,100.5,3.45,16.5,447.0,66.09,52.49
2016,9,30,15,30,573.0,118.0,3.4,16.0,374.0,80.39,65.29
2016,9,30,15,45,511.0,114.0,3.4,16.0,323.0,79.41,64.6
2016,9,30,16,0,449.0,110.0,3.4,16.0,272.0,77.82,63.35
2016,9,30,16,15,412.0,99.5,3.35,15.5,230.5,71.72,58.17
2016,9,30,16,30,375.0,89.0,3.3,15.0,189.0,65.39,52.61
2016,9,30,16,45,329.5,73.5,3.25,15.0,148.0,55.01,43.16
2016,9,30,17,0,284.0,58.0,3.2,15.0,107.0,44.2,33.14
2016,9,30,17,15,213.0,41.5,3.1,14.5,71.0,32.13,21.76
2016,9,30,17,30,142.0,25.0,3.0,14.0,35.0,19.64,5.66
2016,9,30,17,45,71.0,12.5,2.95,13.5,17.5,11.37,0.0
2016,9,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,6,15,106.0,11.0,1.1,11.5,17.5,71.72,0.0
2016,10,1,6,30,212.0,22.0,1.1,12.0,35.0,186.15,51.79
2016,10,1,6,45,338.0,33.5,1.15,12.5,77.5,301.91,238.37
2016,10,1,7,0,464.0,45.0,1.2,13.0,120.0,411.94,336.29
2016,10,1,7,15,538.5,52.5,1.25,13.5,169.5,487.09,399.53
2016,10,1,7,30,613.0,60.0,1.3,14.0,219.0,564.52,460.65
2016,10,1,7,45,662.0,65.5,1.4,14.5,269.5,621.31,503.59
2016,10,1,8,0,711.0,71.0,1.5,15.0,320.0,677.84,544.65
2016,10,1,8,15,743.5,75.0,1.55,15.5,368.5,714.04,568.99
2016,10,1,8,30,776.0,79.0,1.6,16.0,417.0,753.2,594.91
2016,10,1,8,45,800.0,82.0,1.65,16.5,462.5,781.78,612.66
2016,10,1,9,0,824.0,85.0,1.7,17.0,508.0,807.59,628.28
2016,10,1,9,15,841.0,87.5,1.7,17.0,548.5,823.91,637.83
2016,10,1,9,30,858.0,90.0,1.7,17.0,589.0,836.96,645.21
2016,10,1,9,45,876.0,89.5,1.75,17.5,624.5,836.87,642.95
2016,10,1,10,0,894.0,89.0,1.8,18.0,660.0,840.74,643.7
2016,10,1,10,15,902.5,90.5,1.85,18.0,687.5,835.55,639.51
2016,10,1,10,30,911.0,92.0,1.9,18.0,715.0,826.84,633.11
2016,10,1,10,45,917.0,93.0,2.0,18.5,735.5,812.12,621.96
2016,10,1,11,0,923.0,94.0,2.1,19.0,756.0,793.97,608.53
2016,10,1,11,15,926.0,94.5,2.2,19.0,768.5,769.76,592.04
2016,10,1,11,30,929.0,95.0,2.3,19.0,781.0,742.4,572.93
2016,10,1,11,45,930.0,95.5,2.45,19.5,785.5,710.67,548.43
2016,10,1,12,0,931.0,96.0,2.6,20.0,790.0,676.13,521.35
2016,10,1,12,15,930.0,96.0,2.65,20.0,786.0,637.29,491.03
2016,10,1,12,30,929.0,96.0,2.7,20.0,782.0,596.12,458.21
2016,10,1,12,45,926.5,95.0,2.8,20.0,770.5,551.16,421.82
2016,10,1,13,0,924.0,94.0,2.9,20.0,759.0,504.37,382.93
2016,10,1,13,15,919.0,93.0,2.95,19.5,739.0,454.95,341.42
2016,10,1,13,30,914.0,92.0,3.0,19.0,719.0,404.33,297.7
2016,10,1,13,45,906.0,90.5,3.1,19.0,692.0,351.42,250.74
2016,10,1,14,0,898.0,89.0,3.2,19.0,665.0,298.07,203.04
2016,10,1,14,15,886.5,87.0,3.25,19.0,631.0,243.43,155.21
2016,10,1,14,30,875.0,85.0,3.3,19.0,597.0,189.16,110.71
2016,10,1,14,45,859.5,82.5,3.35,19.0,557.0,126.94,66.83
2016,10,1,15,0,844.0,80.0,3.4,19.0,517.0,73.44,43.7
2016,10,1,15,15,822.0,77.0,3.45,18.5,472.0,56.51,43.77
2016,10,1,15,30,800.0,74.0,3.5,18.0,427.0,55.48,43.1
2016,10,1,15,45,769.0,70.5,3.55,18.0,378.5,53.99,41.92
2016,10,1,16,0,738.0,67.0,3.6,18.0,330.0,52.5,40.71
2016,10,1,16,15,692.5,62.0,3.55,17.5,279.0,49.68,38.34
2016,10,1,16,30,647.0,57.0,3.5,17.0,228.0,42.81,32.3
2016,10,1,16,45,576.0,50.5,3.45,16.5,178.0,38.86,28.68
2016,10,1,17,0,505.0,44.0,3.4,16.0,128.0,34.88,24.82
2016,10,1,17,15,382.5,33.5,3.25,15.5,84.0,27.12,17.25
2016,10,1,17,30,260.0,23.0,3.1,15.0,40.0,19.13,3.0
2016,10,1,17,45,130.0,11.5,3.0,15.0,20.0,10.46,0.0
2016,10,1,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,9.5,1.9,12.5,9.5,8.64,0.0
2016,10,2,6,30,0.0,19.0,2.0,13.0,19.0,18.41,0.0
2016,10,2,6,45,35.0,38.0,2.15,13.5,43.5,71.44,52.47
2016,10,2,7,0,70.0,57.0,2.3,14.0,68.0,128.81,103.58
2016,10,2,7,15,86.0,78.0,2.35,14.0,97.0,165.89,136.47
2016,10,2,7,30,102.0,99.0,2.4,14.0,126.0,202.55,168.3
2016,10,2,7,45,113.0,119.5,2.45,14.5,154.5,234.48,194.93
2016,10,2,8,0,124.0,140.0,2.5,15.0,183.0,266.05,220.49
2016,10,2,8,15,259.5,145.5,2.5,15.0,252.5,392.28,325.19
2016,10,2,8,30,395.0,151.0,2.5,15.0,322.0,524.32,429.89
2016,10,2,8,45,240.0,185.0,2.5,15.5,292.0,420.91,343.2
2016,10,2,9,0,85.0,219.0,2.5,16.0,262.0,299.34,241.9
2016,10,2,9,15,73.0,232.5,2.5,16.0,272.0,300.0,241.75
2016,10,2,9,30,61.0,246.0,2.5,16.0,282.0,300.43,241.0
2016,10,2,9,45,128.5,269.5,2.5,16.0,349.5,391.11,313.19
2016,10,2,10,0,196.0,293.0,2.5,16.0,417.0,465.27,370.57
2016,10,2,10,15,234.5,301.0,2.5,16.0,456.0,496.64,394.02
2016,10,2,10,30,273.0,309.0,2.5,16.0,495.0,537.62,424.43
2016,10,2,10,45,266.5,320.0,2.55,16.5,506.0,531.87,418.16
2016,10,2,11,0,260.0,331.0,2.6,17.0,517.0,525.0,411.4
2016,10,2,11,15,579.5,217.5,2.65,17.0,640.5,643.43,504.96
2016,10,2,11,30,899.0,104.0,2.7,17.0,764.0,726.43,568.72
2016,10,2,11,45,904.5,103.0,2.75,17.0,769.5,696.95,545.02
2016,10,2,12,0,910.0,102.0,2.8,17.0,775.0,664.51,519.5
2016,10,2,12,15,909.0,101.5,2.85,17.0,771.5,625.87,488.78
2016,10,2,12,30,908.0,101.0,2.9,17.0,768.0,584.98,455.61
2016,10,2,12,45,901.5,102.0,3.0,17.0,755.5,540.57,419.01
2016,10,2,13,0,895.0,103.0,3.1,17.0,743.0,494.67,380.21
2016,10,2,13,15,889.0,102.0,3.15,17.0,723.0,446.07,338.14
2016,10,2,13,30,883.0,101.0,3.2,17.0,703.0,396.43,294.2
2016,10,2,13,45,873.0,99.5,3.3,17.0,675.5,344.37,247.68
2016,10,2,14,0,863.0,98.0,3.4,17.0,648.0,286.29,196.14
2016,10,2,14,15,850.0,96.0,3.4,16.5,614.0,232.47,149.21
2016,10,2,14,30,837.0,94.0,3.4,16.0,580.0,179.35,105.85
2016,10,2,14,45,821.0,91.0,3.4,16.0,540.5,126.14,69.44
2016,10,2,15,0,805.0,88.0,3.4,16.0,501.0,74.43,48.39
2016,10,2,15,15,781.5,84.5,3.4,16.0,456.5,61.99,49.05
2016,10,2,15,30,758.0,81.0,3.4,16.0,412.0,60.79,48.15
2016,10,2,15,45,729.0,76.0,3.45,16.0,364.5,58.33,46.11
2016,10,2,16,0,700.0,71.0,3.5,16.0,317.0,50.88,39.62
2016,10,2,16,15,653.0,65.5,3.45,15.5,267.0,48.08,37.25
2016,10,2,16,30,606.0,60.0,3.4,15.0,217.0,45.25,34.73
2016,10,2,16,45,537.5,52.0,3.35,15.0,168.5,40.18,30.0
2016,10,2,17,0,469.0,44.0,3.3,15.0,120.0,34.99,24.96
2016,10,2,17,15,344.5,33.0,3.15,14.5,78.0,26.8,16.86
2016,10,2,17,30,220.0,22.0,3.0,14.0,36.0,18.34,0.0
2016,10,2,17,45,110.0,11.0,2.95,14.0,18.0,10.01,0.0
2016,10,2,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,0.85,11.5,7.0,6.37,0.0
2016,10,3,6,30,0.0,14.0,0.9,12.0,14.0,12.33,0.0
2016,10,3,6,45,2.0,33.0,1.0,12.5,33.0,35.25,22.67
2016,10,3,7,0,4.0,52.0,1.1,13.0,52.0,56.91,42.35
2016,10,3,7,15,14.0,72.0,1.15,13.0,75.0,84.46,66.67
2016,10,3,7,30,24.0,92.0,1.2,13.0,98.0,121.87,99.02
2016,10,3,7,45,31.0,111.5,1.3,13.5,121.0,147.35,120.55
2016,10,3,8,0,38.0,131.0,1.4,14.0,144.0,172.68,141.48
2016,10,3,8,15,22.5,139.0,1.5,14.0,147.0,153.29,124.61
2016,10,3,8,30,7.0,147.0,1.6,14.0,150.0,146.39,118.07
2016,10,3,8,45,3.5,142.5,1.75,14.5,144.0,136.14,108.98
2016,10,3,9,0,0.0,138.0,1.9,15.0,138.0,127.02,100.86
2016,10,3,9,15,0.5,154.0,2.0,15.0,154.5,142.32,113.21
2016,10,3,9,30,1.0,170.0,2.1,15.0,171.0,157.47,125.31
2016,10,3,9,45,0.5,137.0,2.25,15.0,137.5,124.09,97.74
2016,10,3,10,0,0.0,104.0,2.4,15.0,104.0,92.55,71.64
2016,10,3,10,15,0.0,113.0,2.5,15.0,113.0,100.75,78.31
2016,10,3,10,30,0.0,122.0,2.6,15.0,122.0,108.9,84.88
2016,10,3,10,45,4.5,172.0,2.75,15.5,175.5,158.12,124.81
2016,10,3,11,0,9.0,222.0,2.9,16.0,229.0,206.99,163.7
2016,10,3,11,15,6.0,199.0,2.95,16.0,204.0,182.63,143.91
2016,10,3,11,30,3.0,176.0,3.0,16.0,179.0,159.02,124.83
2016,10,3,11,45,1.5,158.0,3.1,16.0,159.5,141.45,110.62
2016,10,3,12,0,0.0,140.0,3.2,16.0,140.0,124.23,96.65
2016,10,3,12,15,0.5,152.5,3.2,16.0,153.5,135.31,105.69
2016,10,3,12,30,1.0,165.0,3.2,16.0,167.0,146.17,114.49
2016,10,3,12,45,0.5,160.0,3.2,16.0,161.0,141.17,110.49
2016,10,3,13,0,0.0,155.0,3.2,16.0,155.0,136.25,106.59
2016,10,3,13,15,0.0,141.0,3.15,15.5,141.0,123.95,96.89
2016,10,3,13,30,0.0,127.0,3.1,15.0,127.0,111.75,87.22
2016,10,3,13,45,0.0,146.0,3.1,15.0,146.0,127.44,100.24
2016,10,3,14,0,0.0,165.0,3.1,15.0,165.0,142.45,112.67
2016,10,3,14,15,0.0,150.0,3.05,15.0,150.0,129.55,102.3
2016,10,3,14,30,0.0,135.0,3.0,15.0,135.0,116.78,92.02
2016,10,3,14,45,0.0,100.5,2.95,15.0,100.5,88.33,68.65
2016,10,3,15,0,0.0,66.0,2.9,15.0,66.0,58.36,45.93
2016,10,3,15,15,0.0,56.0,2.8,15.0,56.0,49.47,38.25
2016,10,3,15,30,0.0,46.0,2.7,15.0,46.0,40.59,30.51
2016,10,3,15,45,314.0,63.0,2.6,15.0,171.5,41.16,31.11
2016,10,3,16,0,628.0,80.0,2.5,15.0,297.0,57.56,45.74
2016,10,3,16,15,578.0,73.5,2.35,14.5,249.0,54.29,42.94
2016,10,3,16,30,528.0,67.0,2.2,14.0,201.0,50.97,39.97
2016,10,3,16,45,449.5,58.0,2.05,14.0,154.5,45.31,34.65
2016,10,3,17,0,371.0,49.0,1.9,14.0,108.0,39.54,28.99
2016,10,3,17,15,250.0,35.5,1.8,14.0,68.5,27.72,17.42
2016,10,3,17,30,129.0,22.0,1.7,14.0,29.0,17.39,0.0
2016,10,3,17,45,64.5,11.0,1.65,14.0,14.5,10.01,0.0
2016,10,3,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,14.0,1.85,12.0,14.0,12.73,0.0
2016,10,4,6,30,0.0,28.0,1.9,12.0,28.0,38.9,0.0
2016,10,4,6,45,220.5,35.5,2.0,12.5,68.5,225.75,174.73
2016,10,4,7,0,441.0,43.0,2.1,13.0,109.0,389.46,319.58
2016,10,4,7,15,519.0,50.5,2.1,13.0,157.5,465.52,385.88
2016,10,4,7,30,597.0,58.0,2.1,13.0,206.0,544.08,450.4
2016,10,4,7,45,653.5,62.5,2.15,13.5,257.0,604.13,496.96
2016,10,4,8,0,710.0,67.0,2.2,14.0,308.0,659.68,538.11
2016,10,4,8,15,743.5,71.0,2.15,14.5,356.5,701.04,566.49
2016,10,4,8,30,777.0,75.0,2.1,15.0,405.0,740.46,592.51
2016,10,4,8,45,804.5,77.0,2.1,15.5,451.0,770.23,611.16
2016,10,4,9,0,832.0,79.0,2.1,16.0,497.0,797.28,627.57
2016,10,4,9,15,849.0,81.5,2.05,16.0,537.0,813.29,636.69
2016,10,4,9,30,866.0,84.0,2.0,16.0,577.0,818.95,638.6
2016,10,4,9,45,878.5,85.5,2.0,16.5,611.5,823.72,639.33
2016,10,4,10,0,891.0,87.0,2.0,17.0,646.0,825.05,637.8
2016,10,4,10,15,900.5,88.5,2.05,17.0,673.5,820.45,633.95
2016,10,4,10,30,910.0,90.0,2.1,17.0,701.0,812.31,627.81
2016,10,4,10,45,918.0,90.0,2.15,17.5,722.0,797.87,616.24
2016,10,4,11,0,926.0,90.0,2.2,18.0,743.0,779.97,602.41
2016,10,4,11,15,929.5,90.5,2.3,18.0,755.0,755.93,585.81
2016,10,4,11,30,933.0,91.0,2.4,18.0,767.0,728.72,566.02
2016,10,4,11,45,935.0,91.0,2.55,18.5,771.5,696.97,541.12
2016,10,4,12,0,937.0,91.0,2.7,19.0,776.0,662.36,513.6
2016,10,4,12,15,935.5,90.5,2.9,19.0,772.0,622.56,482.69
2016,10,4,12,30,934.0,90.0,3.1,19.0,768.0,580.49,449.09
2016,10,4,12,45,925.5,92.0,3.3,19.0,754.5,535.1,411.88
2016,10,4,13,0,917.0,94.0,3.5,19.0,741.0,488.32,372.44
2016,10,4,13,15,911.5,93.0,3.6,19.0,721.0,439.04,329.75
2016,10,4,13,30,906.0,92.0,3.7,19.0,701.0,388.65,285.11
2016,10,4,13,45,896.0,91.0,3.8,19.0,673.5,336.04,238.06
2016,10,4,14,0,886.0,90.0,3.9,19.0,646.0,283.2,190.74
2016,10,4,14,15,874.0,88.0,3.95,19.0,612.0,229.22,143.87
2016,10,4,14,30,862.0,86.0,4.0,19.0,578.0,168.43,95.27
2016,10,4,14,45,842.5,84.5,4.05,19.0,537.5,114.97,61.02
2016,10,4,15,0,823.0,83.0,4.1,19.0,497.0,63.34,49.49
2016,10,4,15,15,799.5,80.0,4.1,18.5,452.0,59.15,46.13
2016,10,4,15,30,776.0,77.0,4.1,18.0,407.0,58.2,45.53
2016,10,4,15,45,736.5,74.0,4.15,18.0,357.5,57.18,44.75
2016,10,4,16,0,697.0,71.0,4.2,18.0,308.0,51.26,39.63
2016,10,4,16,15,646.5,65.5,4.1,17.5,258.0,48.46,37.26
2016,10,4,16,30,596.0,60.0,4.0,17.0,208.0,45.63,34.73
2016,10,4,16,45,508.0,52.5,3.9,16.5,158.5,40.94,30.39
2016,10,4,17,0,420.0,45.0,3.8,16.0,109.0,36.24,25.78
2016,10,4,17,15,285.5,32.5,3.65,15.5,68.5,26.69,16.08
2016,10,4,17,30,151.0,20.0,3.5,15.0,28.0,15.85,0.0
2016,10,4,17,45,75.5,10.0,3.4,15.0,14.0,9.1,0.0
2016,10,4,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,110.5,9.0,2.65,11.0,14.5,71.39,0.0
2016,10,5,6,30,221.0,18.0,2.7,11.0,29.0,179.4,0.0
2016,10,5,6,45,362.0,28.0,2.75,11.5,71.0,307.04,236.81
2016,10,5,7,0,503.0,38.0,2.8,12.0,113.0,423.71,348.73
2016,10,5,7,15,579.0,45.0,2.75,12.5,162.5,498.67,414.17
2016,10,5,7,30,655.0,52.0,2.7,13.0,212.0,570.76,473.08
2016,10,5,7,45,704.5,56.5,2.7,14.0,263.0,627.55,516.27
2016,10,5,8,0,754.0,61.0,2.7,15.0,314.0,683.71,556.72
2016,10,5,8,15,785.0,64.5,2.65,15.5,363.0,722.91,583.53
2016,10,5,8,30,816.0,68.0,2.6,16.0,412.0,760.04,607.93
2016,10,5,8,45,839.5,70.0,2.6,16.5,457.5,786.74,624.37
2016,10,5,9,0,863.0,72.0,2.6,17.0,503.0,803.3,633.29
2016,10,5,9,15,878.5,74.5,2.55,17.0,543.0,818.33,641.96
2016,10,5,9,30,894.0,77.0,2.5,17.0,583.0,830.07,648.31
2016,10,5,9,45,905.0,78.5,2.45,17.5,617.0,833.52,647.66
2016,10,5,10,0,916.0,80.0,2.4,18.0,651.0,833.47,644.75
2016,10,5,10,15,924.0,81.5,2.45,18.0,678.0,827.44,639.82
2016,10,5,10,30,932.0,83.0,2.5,18.0,705.0,817.83,632.56
2016,10,5,10,45,937.5,83.5,2.55,18.5,725.0,801.67,619.67
2016,10,5,11,0,943.0,84.0,2.6,19.0,745.0,782.07,604.52
2016,10,5,11,15,945.5,84.5,2.7,19.0,757.0,756.96,586.98
2016,10,5,11,30,948.0,85.0,2.8,19.0,769.0,728.68,566.24
2016,10,5,11,45,949.0,85.0,2.9,19.5,772.5,695.88,540.08
2016,10,5,12,0,950.0,85.0,3.0,20.0,776.0,660.25,511.38
2016,10,5,12,15,948.5,85.0,3.1,20.0,771.5,620.52,479.97
2016,10,5,12,30,947.0,85.0,3.2,20.0,767.0,578.46,445.96
2016,10,5,12,45,934.5,89.0,3.3,20.0,752.5,532.49,408.01
2016,10,5,13,0,922.0,93.0,3.4,20.0,738.0,485.35,368.16
2016,10,5,13,15,915.5,92.0,3.5,20.0,717.5,435.48,325.12
2016,10,5,13,30,909.0,91.0,3.6,20.0,697.0,384.58,280.21
2016,10,5,13,45,898.0,90.0,3.75,20.0,669.0,331.59,233.09
2016,10,5,14,0,887.0,89.0,3.9,20.0,641.0,278.47,185.83
2016,10,5,14,15,874.5,87.5,3.95,19.5,606.5,224.8,139.85
2016,10,5,14,30,862.0,86.0,4.0,19.0,572.0,164.37,92.29
2016,10,5,14,45,841.5,84.0,4.05,19.0,531.5,110.58,58.75
2016,10,5,15,0,821.0,82.0,4.1,19.0,491.0,59.57,46.25
2016,10,5,15,15,796.5,79.0,4.1,18.5,445.5,58.57,45.64
2016,10,5,15,30,772.0,76.0,4.1,18.0,400.0,57.59,45.01
2016,10,5,15,45,734.0,72.5,4.15,18.0,351.0,56.14,43.86
2016,10,5,16,0,696.0,69.0,4.2,18.0,302.0,49.93,38.47
2016,10,5,16,15,645.0,63.5,4.15,17.5,252.0,47.06,36.02
2016,10,5,16,30,594.0,58.0,4.1,17.0,202.0,44.17,33.42
2016,10,5,16,45,508.5,50.5,4.1,17.0,153.5,39.43,28.95
2016,10,5,17,0,423.0,43.0,4.1,17.0,105.0,34.67,24.22
2016,10,5,17,15,285.0,30.5,4.05,16.5,65.0,25.04,14.23
2016,10,5,17,30,147.0,18.0,4.0,16.0,25.0,14.27,0.0
2016,10,5,17,45,73.5,9.0,3.95,15.5,12.5,8.19,0.0
2016,10,5,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,13.0,1.4,12.5,13.0,11.82,0.0
2016,10,6,6,30,0.0,26.0,1.4,13.0,26.0,36.18,0.0
2016,10,6,6,45,242.0,32.0,1.4,13.5,67.0,233.22,175.19
2016,10,6,7,0,484.0,38.0,1.4,14.0,108.0,409.38,331.47
2016,10,6,7,15,560.0,44.5,1.35,14.0,156.5,482.82,394.52
2016,10,6,7,30,636.0,51.0,1.3,14.0,205.0,553.46,451.51
2016,10,6,7,45,686.0,55.5,1.3,14.5,255.0,609.92,494.23
2016,10,6,8,0,736.0,60.0,1.3,15.0,305.0,665.85,534.44
2016,10,6,8,15,768.0,63.5,1.25,15.5,353.5,705.37,560.47
2016,10,6,8,30,800.0,67.0,1.2,16.0,402.0,742.9,584.16
2016,10,6,8,45,823.0,69.5,1.15,17.0,446.5,769.54,598.28
2016,10,6,9,0,846.0,72.0,1.1,18.0,491.0,786.13,605.07
2016,10,6,9,15,862.0,74.5,1.05,18.0,530.5,801.41,613.2
2016,10,6,9,30,878.0,77.0,1.0,18.0,570.0,813.46,619.1
2016,10,6,9,45,893.5,77.0,0.95,18.5,604.5,818.77,619.32
2016,10,6,10,0,909.0,77.0,0.9,19.0,639.0,820.62,617.39
2016,10,6,10,15,917.0,78.0,0.95,19.5,666.0,814.1,611.55
2016,10,6,10,30,925.0,79.0,1.0,20.0,693.0,804.07,603.57
2016,10,6,10,45,930.5,80.0,1.05,20.5,712.5,788.61,592.1
2016,10,6,11,0,936.0,81.0,1.1,21.0,732.0,769.71,578.44
2016,10,6,11,15,939.0,81.0,1.15,21.0,744.0,744.63,561.73
2016,10,6,11,30,942.0,81.0,1.2,21.0,756.0,716.41,541.83
2016,10,6,11,45,943.0,81.0,1.3,21.0,759.5,683.86,518.39
2016,10,6,12,0,944.0,81.0,1.4,21.0,763.0,648.51,492.27
2016,10,6,12,15,942.5,81.0,1.5,21.0,759.0,609.08,462.4
2016,10,6,12,30,941.0,81.0,1.6,21.0,755.0,567.33,429.85
2016,10,6,12,45,930.0,84.0,1.7,21.0,741.0,521.6,393.27
2016,10,6,13,0,919.0,87.0,1.8,21.0,727.0,474.64,354.59
2016,10,6,13,15,913.0,86.0,1.9,21.0,706.5,425.24,312.85
2016,10,6,13,30,907.0,85.0,2.0,21.0,686.0,374.77,269.11
2016,10,6,13,45,897.0,84.5,2.1,21.0,658.5,322.73,223.42
2016,10,6,14,0,887.0,84.0,2.2,21.0,631.0,270.44,177.48
2016,10,6,14,15,874.5,82.0,2.25,21.0,597.0,216.56,131.82
2016,10,6,14,30,862.0,80.0,2.3,21.0,563.0,163.19,90.76
2016,10,6,14,45,843.5,78.5,2.4,21.0,522.5,102.7,53.09
2016,10,6,15,0,825.0,77.0,2.5,21.0,482.0,56.13,42.93
2016,10,6,15,15,801.0,74.0,2.6,20.5,437.5,55.01,42.21
2016,10,6,15,30,777.0,71.0,2.7,20.0,393.0,53.9,41.45
2016,10,6,15,45,740.5,67.5,2.8,20.0,344.5,52.31,40.17
2016,10,6,16,0,704.0,64.0,2.9,20.0,296.0,50.75,38.87
2016,10,6,16,15,654.0,59.0,2.95,19.5,246.5,43.74,32.81
2016,10,6,16,30,604.0,54.0,3.0,19.0,197.0,41.1,30.44
2016,10,6,16,45,519.5,46.5,3.05,18.5,149.0,36.22,25.94
2016,10,6,17,0,435.0,39.0,3.1,18.0,101.0,31.28,21.14
2016,10,6,17,15,217.5,30.5,3.1,17.0,61.5,23.91,12.76
2016,10,6,17,30,0.0,22.0,3.1,16.0,22.0,20.01,0.0
2016,10,6,17,45,0.0,11.0,3.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,8.5,1.0,13.5,8.5,7.73,0.0
2016,10,7,6,30,0.0,17.0,1.0,14.0,17.0,15.46,0.0
2016,10,7,6,45,88.0,33.0,1.05,14.5,45.5,122.79,88.15
2016,10,7,7,0,176.0,49.0,1.1,15.0,74.0,200.5,161.75
2016,10,7,7,15,205.5,68.0,1.05,15.5,108.5,247.62,203.1
2016,10,7,7,30,235.0,87.0,1.0,16.0,143.0,294.98,242.88
2016,10,7,7,45,260.5,103.5,1.0,16.5,179.0,335.92,276.05
2016,10,7,8,0,286.0,120.0,1.0,17.0,215.0,376.92,307.97
2016,10,7,8,15,303.5,138.0,0.95,17.5,252.0,413.31,334.78
2016,10,7,8,30,321.0,156.0,0.9,18.0,289.0,448.66,359.91
2016,10,7,8,45,336.0,172.5,0.85,18.5,325.5,478.9,380.43
2016,10,7,9,0,351.0,189.0,0.8,19.0,362.0,507.69,399.37
2016,10,7,9,15,604.0,133.5,0.75,19.5,459.5,668.73,517.42
2016,10,7,9,30,857.0,78.0,0.7,20.0,557.0,794.1,598.81
2016,10,7,9,45,852.5,87.0,0.65,21.0,587.0,800.34,596.88
2016,10,7,10,0,848.0,96.0,0.6,22.0,617.0,796.22,589.82
2016,10,7,10,15,857.0,97.5,0.65,22.0,643.5,790.81,586.13
2016,10,7,10,30,866.0,99.0,0.7,22.0,670.0,776.55,576.67
2016,10,7,10,45,742.0,151.0,0.75,22.5,650.5,725.64,540.63
2016,10,7,11,0,618.0,203.0,0.8,23.0,631.0,665.09,496.13
2016,10,7,11,15,597.5,215.5,0.9,23.0,634.5,640.27,479.17
2016,10,7,11,30,577.0,228.0,1.0,23.0,638.0,611.41,458.71
2016,10,7,11,45,736.5,163.5,1.1,23.5,690.0,630.41,472.88
2016,10,7,12,0,896.0,99.0,1.2,24.0,742.0,632.64,473.88
2016,10,7,12,15,895.0,98.5,1.25,24.0,738.0,594.49,444.74
2016,10,7,12,30,894.0,98.0,1.3,24.0,734.0,554.13,413.52
2016,10,7,12,45,874.0,105.0,1.4,24.5,718.0,509.25,377.58
2016,10,7,13,0,854.0,112.0,1.5,25.0,702.0,461.53,338.7
2016,10,7,13,15,715.0,157.0,1.55,25.0,641.0,398.76,289.96
2016,10,7,13,30,576.0,202.0,1.6,25.0,580.0,348.38,251.11
2016,10,7,13,45,580.5,190.5,1.7,25.0,558.5,305.82,215.44
2016,10,7,14,0,585.0,179.0,1.8,25.0,537.0,262.81,179.18
2016,10,7,14,15,485.5,196.5,1.85,24.5,483.0,221.63,149.77
2016,10,7,14,30,386.0,214.0,1.9,24.0,429.0,196.77,135.81
2016,10,7,14,45,451.0,182.5,1.95,24.0,415.5,145.61,99.11
2016,10,7,15,0,516.0,151.0,2.0,24.0,402.0,100.52,79.83
2016,10,7,15,15,607.5,119.5,2.05,23.5,388.0,81.57,64.26
2016,10,7,15,30,699.0,88.0,2.1,23.0,374.0,60.99,47.01
2016,10,7,15,45,662.5,82.5,2.15,23.0,327.0,58.62,45.09
2016,10,7,16,0,626.0,77.0,2.2,23.0,280.0,56.19,43.07
2016,10,7,16,15,571.0,70.0,2.3,22.0,231.5,52.41,39.95
2016,10,7,16,30,516.0,63.0,2.4,21.0,183.0,48.55,36.6
2016,10,7,16,45,433.5,53.0,2.5,20.5,137.0,41.87,30.52
2016,10,7,17,0,351.0,43.0,2.6,20.0,91.0,35.01,23.99
2016,10,7,17,15,175.5,30.5,2.65,19.5,54.5,23.9,11.84
2016,10,7,17,30,0.0,18.0,2.7,19.0,18.0,16.37,0.0
2016,10,7,17,45,0.0,9.0,2.75,19.0,9.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,63.0,7.5,1.15,14.5,10.0,0.0,0.0
2016,10,8,6,30,126.0,15.0,1.2,15.0,20.0,88.83,0.0
2016,10,8,6,45,258.5,28.0,1.25,15.5,57.5,238.36,170.65
2016,10,8,7,0,391.0,41.0,1.3,16.0,95.0,347.84,278.88
2016,10,8,7,15,473.5,49.5,1.25,16.5,141.5,425.66,345.47
2016,10,8,7,30,556.0,58.0,1.2,17.0,188.0,506.33,410.28
2016,10,8,7,45,605.5,64.5,1.15,17.5,236.5,561.98,452.17
2016,10,8,8,0,655.0,71.0,1.1,18.0,285.0,617.48,491.85
2016,10,8,8,15,691.0,76.0,1.0,18.5,332.0,659.81,519.6
2016,10,8,8,30,727.0,81.0,0.9,19.0,379.0,700.54,545.0
2016,10,8,8,45,750.5,85.0,0.8,20.0,423.0,724.09,556.31
2016,10,8,9,0,774.0,89.0,0.7,21.0,467.0,749.35,568.44
2016,10,8,9,15,793.0,92.0,0.55,21.5,506.0,766.88,575.14
2016,10,8,9,30,812.0,95.0,0.4,22.0,545.0,781.25,579.52
2016,10,8,9,45,845.0,89.5,0.3,22.5,582.5,793.69,583.43
2016,10,8,10,0,878.0,84.0,0.2,23.0,620.0,796.48,581.19
2016,10,8,10,15,887.0,85.5,0.2,23.5,647.0,791.36,575.72
2016,10,8,10,30,896.0,87.0,0.2,24.0,674.0,782.76,568.3
2016,10,8,10,45,901.5,88.0,0.2,24.5,693.5,767.55,556.79
2016,10,8,11,0,907.0,89.0,0.2,25.0,713.0,749.0,543.35
2016,10,8,11,15,910.5,89.5,0.3,25.0,725.0,725.27,528.92
2016,10,8,11,30,914.0,90.0,0.4,25.0,737.0,698.44,511.2
2016,10,8,11,45,915.0,90.5,0.5,25.0,740.5,667.03,489.87
2016,10,8,12,0,916.0,91.0,0.6,25.0,744.0,632.88,465.97
2016,10,8,12,15,915.0,90.5,0.7,25.0,740.0,594.11,438.02
2016,10,8,12,30,914.0,90.0,0.8,25.0,736.0,553.07,407.42
2016,10,8,12,45,911.5,89.0,0.9,25.5,724.0,508.81,372.6
2016,10,8,13,0,909.0,88.0,1.0,26.0,712.0,462.79,335.32
2016,10,8,13,15,903.5,87.0,1.1,26.0,692.0,414.08,295.49
2016,10,8,13,30,898.0,86.0,1.2,26.0,672.0,364.27,253.62
2016,10,8,13,45,889.0,84.5,1.35,26.0,644.5,312.23,209.4
2016,10,8,14,0,880.0,83.0,1.5,26.0,617.0,259.9,164.87
2016,10,8,14,15,867.5,81.5,1.55,25.5,583.5,206.91,121.73
2016,10,8,14,30,855.0,80.0,1.6,25.0,550.0,154.42,83.42
2016,10,8,14,45,837.5,77.5,1.7,25.0,510.0,93.87,48.27
2016,10,8,15,0,820.0,75.0,1.8,25.0,470.0,54.99,41.26
2016,10,8,15,15,796.0,72.0,1.85,24.5,425.5,53.81,40.51
2016,10,8,15,30,772.0,69.0,1.9,24.0,381.0,52.65,39.71
2016,10,8,15,45,736.5,65.0,2.0,24.0,333.0,50.61,38.05
2016,10,8,16,0,701.0,61.0,2.1,24.0,285.0,48.56,36.34
2016,10,8,16,15,650.0,56.0,2.1,23.0,236.0,45.58,33.89
2016,10,8,16,30,599.0,51.0,2.1,22.0,187.0,38.97,28.15
2016,10,8,16,45,516.5,43.5,2.15,21.0,139.5,34.01,23.66
2016,10,8,17,0,434.0,36.0,2.2,20.0,92.0,28.98,18.8
2016,10,8,17,15,217.0,26.5,2.2,19.5,54.5,21.82,9.38
2016,10,8,17,30,0.0,17.0,2.2,19.0,17.0,15.46,0.0
2016,10,8,17,45,0.0,8.5,2.25,18.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,10.0,1.05,14.5,10.0,0.0,0.0
2016,10,9,6,30,0.0,20.0,1.0,15.0,20.0,18.19,0.0
2016,10,9,6,45,221.0,28.5,1.0,15.5,58.0,211.88,147.39
2016,10,9,7,0,442.0,37.0,1.0,16.0,96.0,375.65,299.4
2016,10,9,7,15,522.5,44.5,1.0,16.5,144.0,451.44,364.09
2016,10,9,7,30,603.0,52.0,1.0,17.0,192.0,530.13,426.67
2016,10,9,7,45,652.5,58.0,1.05,17.5,241.0,585.83,468.93
2016,10,9,8,0,702.0,64.0,1.1,18.0,290.0,636.81,505.81
2016,10,9,8,15,736.0,68.0,1.05,18.5,337.5,677.55,532.77
2016,10,9,8,30,770.0,72.0,1.0,19.0,385.0,716.36,557.29
2016,10,9,8,45,793.0,75.5,1.0,20.0,429.5,743.53,572.38
2016,10,9,9,0,816.0,79.0,1.0,21.0,474.0,767.93,585.26
2016,10,9,9,15,833.5,81.5,0.95,21.5,513.5,783.68,592.46
2016,10,9,9,30,851.0,84.0,0.9,22.0,553.0,796.2,597.49
2016,10,9,9,45,866.5,85.0,0.9,22.5,587.0,795.48,594.44
2016,10,9,10,0,882.0,86.0,0.9,23.0,621.0,798.18,593.97
2016,10,9,10,15,891.0,87.5,0.9,23.0,648.0,792.86,589.39
2016,10,9,10,30,900.0,89.0,0.9,23.0,675.0,784.07,582.74
2016,10,9,10,45,904.5,90.5,0.9,23.5,694.0,768.45,570.61
2016,10,9,11,0,909.0,92.0,0.9,24.0,713.0,749.51,556.47
2016,10,9,11,15,912.0,93.0,0.9,24.0,725.0,725.77,539.73
2016,10,9,11,30,915.0,94.0,0.9,24.0,737.0,698.94,519.96
2016,10,9,11,45,913.5,95.0,0.9,24.0,740.0,666.29,495.85
2016,10,9,12,0,912.0,96.0,0.9,24.0,743.0,631.07,469.48
2016,10,9,12,15,911.0,96.0,0.9,24.0,738.5,592.79,440.36
2016,10,9,12,30,910.0,96.0,0.9,24.0,734.0,552.24,408.85
2016,10,9,12,45,905.0,96.0,0.95,24.0,721.5,507.75,373.95
2016,10,9,13,0,900.0,96.0,1.0,24.0,709.0,461.7,336.76
2016,10,9,13,15,894.0,95.0,1.0,24.0,688.5,413.09,296.32
2016,10,9,13,30,888.0,94.0,1.0,24.0,668.0,363.46,254.11
2016,10,9,13,45,876.5,93.0,1.05,24.0,640.5,311.54,209.82
2016,10,9,14,0,865.0,92.0,1.1,24.0,613.0,253.62,161.09
2016,10,9,14,15,852.0,90.0,1.1,23.5,578.5,200.26,117.8
2016,10,9,14,30,839.0,88.0,1.1,23.0,544.0,147.6,79.7
2016,10,9,14,45,820.0,85.0,1.1,23.0,504.0,94.83,51.5
2016,10,9,15,0,801.0,82.0,1.1,23.0,464.0,60.21,46.08
2016,10,9,15,15,775.5,78.5,1.1,22.5,419.5,58.83,45.17
2016,10,9,15,30,750.0,75.0,1.1,22.0,375.0,57.45,44.2
2016,10,9,15,45,714.5,70.5,1.1,21.5,327.0,55.19,42.44
2016,10,9,16,0,679.0,66.0,1.1,21.0,279.0,48.29,36.59
2016,10,9,16,15,625.5,60.0,1.1,20.5,230.0,44.94,33.71
2016,10,9,16,30,572.0,54.0,1.1,20.0,181.0,41.55,30.64
2016,10,9,16,45,488.0,45.5,1.1,19.5,134.0,35.85,25.38
2016,10,9,17,0,404.0,37.0,1.1,19.0,87.0,30.03,19.68
