Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,17,15,202.0,25.5,1.1,18.5,50.5,20.07,7.04
2016,10,9,17,30,0.0,14.0,1.1,18.0,14.0,12.73,0.0
2016,10,9,17,45,0.0,7.0,1.1,17.5,7.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,5.0,0.65,13.0,5.0,0.0,0.0
2016,10,10,6,30,0.0,10.0,0.6,13.0,10.0,9.1,0.0
2016,10,10,6,45,26.0,28.0,0.6,13.5,31.5,51.53,30.9
2016,10,10,7,0,52.0,46.0,0.6,14.0,53.0,101.8,79.29
2016,10,10,7,15,70.0,67.0,0.55,14.0,80.5,140.14,113.26
2016,10,10,7,30,88.0,88.0,0.5,14.0,108.0,177.77,145.72
2016,10,10,7,45,99.5,109.0,0.45,14.5,137.0,210.35,172.66
2016,10,10,8,0,111.0,130.0,0.4,15.0,166.0,242.46,198.28
2016,10,10,8,15,121.0,149.5,0.4,15.5,194.0,270.89,220.26
2016,10,10,8,30,131.0,169.0,0.4,16.0,222.0,298.85,241.28
2016,10,10,8,45,65.5,145.5,0.4,16.5,172.0,199.99,160.58
2016,10,10,9,0,0.0,122.0,0.4,17.0,122.0,111.47,86.88
2016,10,10,9,15,0.0,135.0,0.45,17.0,135.0,123.45,96.75
2016,10,10,9,30,0.0,148.0,0.5,17.0,148.0,135.34,106.11
2016,10,10,9,45,0.0,156.5,0.55,17.5,156.5,142.75,111.6
2016,10,10,10,0,0.0,165.0,0.6,18.0,165.0,150.14,117.06
2016,10,10,10,15,3.5,182.5,0.65,18.0,185.0,168.77,131.78
2016,10,10,10,30,7.0,200.0,0.7,18.0,205.0,187.08,146.1
2016,10,10,10,45,11.0,218.0,0.75,18.5,225.5,205.84,160.38
2016,10,10,11,0,15.0,236.0,0.8,19.0,246.0,224.1,174.13
2016,10,10,11,15,15.0,238.5,0.85,19.0,249.0,224.77,174.45
2016,10,10,11,30,15.0,241.0,0.9,19.0,252.0,225.41,174.87
2016,10,10,11,45,15.0,242.5,0.95,19.0,253.0,225.08,174.57
2016,10,10,12,0,15.0,244.0,1.0,19.0,254.0,224.68,174.25
2016,10,10,12,15,44.5,280.0,1.05,19.0,311.0,271.47,210.55
2016,10,10,12,30,74.0,316.0,1.1,19.0,368.0,311.37,240.67
2016,10,10,12,45,68.0,307.0,1.2,19.0,354.0,293.89,227.09
2016,10,10,13,0,62.0,298.0,1.3,19.0,340.0,277.04,214.25
2016,10,10,13,15,157.5,295.0,1.35,19.0,397.5,299.53,229.87
2016,10,10,13,30,253.0,292.0,1.4,19.0,455.0,310.07,234.63
2016,10,10,13,45,245.0,282.5,1.5,19.0,435.0,285.93,214.8
2016,10,10,14,0,237.0,273.0,1.6,19.0,415.0,258.79,193.01
2016,10,10,14,15,303.0,242.0,1.6,18.5,412.5,223.5,162.46
2016,10,10,14,30,369.0,211.0,1.6,18.0,410.0,187.03,132.63
2016,10,10,14,45,549.0,157.5,1.65,18.0,429.0,126.27,86.3
2016,10,10,15,0,729.0,104.0,1.7,18.0,448.0,69.58,55.18
2016,10,10,15,15,420.5,134.0,1.7,17.5,328.0,91.08,74.19
2016,10,10,15,30,112.0,164.0,1.7,17.0,208.0,120.63,100.08
2016,10,10,15,45,98.5,145.0,1.7,17.0,180.5,108.04,89.32
2016,10,10,16,0,85.0,126.0,1.7,17.0,153.0,98.34,80.98
2016,10,10,16,15,73.5,104.5,1.65,16.5,125.0,82.67,67.36
2016,10,10,16,30,62.0,83.0,1.6,16.0,97.0,66.66,53.15
2016,10,10,16,45,174.5,63.0,1.6,15.5,87.0,49.02,37.23
2016,10,10,17,0,287.0,43.0,1.6,15.0,77.0,33.5,22.83
2016,10,10,17,15,161.5,26.5,1.6,14.5,43.5,20.88,5.96
2016,10,10,17,30,36.0,10.0,1.6,14.0,10.0,9.1,0.0
2016,10,10,17,45,18.0,5.0,1.6,13.5,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,6,15,36.0,6.5,0.85,12.0,7.5,0.0,0.0
2016,10,11,6,30,72.0,13.0,0.9,12.0,15.0,54.14,0.0
2016,10,11,6,45,206.0,27.5,0.95,12.5,50.5,197.16,127.57
2016,10,11,7,0,340.0,42.0,1.0,13.0,86.0,310.67,249.62
2016,10,11,7,15,426.5,52.0,1.0,13.5,131.5,391.12,319.84
2016,10,11,7,30,513.0,62.0,1.0,14.0,177.0,474.51,388.35
2016,10,11,7,45,329.0,95.5,1.05,14.5,176.0,387.3,318.31
2016,10,11,8,0,145.0,129.0,1.1,15.0,175.0,266.69,219.18
2016,10,11,8,15,159.0,147.0,1.05,15.0,205.0,296.63,243.83
2016,10,11,8,30,173.0,165.0,1.0,15.0,235.0,326.23,266.79
2016,10,11,8,45,245.5,176.5,1.0,15.5,287.0,407.87,330.53
2016,10,11,9,0,318.0,188.0,1.0,16.0,339.0,475.18,381.06
2016,10,11,9,15,562.0,143.0,1.0,16.0,437.0,635.17,502.52
2016,10,11,9,30,806.0,98.0,1.0,16.0,535.0,769.69,596.47
2016,10,11,9,45,837.5,93.0,1.0,16.5,571.5,781.1,600.28
2016,10,11,10,0,869.0,88.0,1.0,17.0,608.0,782.86,599.09
2016,10,11,10,15,878.0,89.5,1.0,17.0,634.5,777.5,594.37
2016,10,11,10,30,887.0,91.0,1.0,17.0,661.0,768.71,587.53
2016,10,11,10,45,893.0,92.5,1.05,17.5,680.5,754.28,576.52
2016,10,11,11,0,899.0,94.0,1.1,18.0,700.0,736.51,563.36
2016,10,11,11,15,902.5,94.5,1.1,18.0,711.5,712.74,545.49
2016,10,11,11,30,906.0,95.0,1.1,18.0,723.0,685.91,525.01
2016,10,11,11,45,906.0,95.5,1.15,18.5,726.0,653.95,500.05
2016,10,11,12,0,906.0,96.0,1.2,19.0,729.0,619.36,472.72
2016,10,11,12,15,904.5,96.0,1.2,19.0,725.0,581.02,442.53
2016,10,11,12,30,903.0,96.0,1.2,19.0,721.0,540.48,409.93
2016,10,11,12,45,676.5,177.0,1.3,19.0,640.5,462.38,350.11
2016,10,11,13,0,450.0,258.0,1.4,19.0,560.0,398.68,301.87
2016,10,11,13,15,423.0,257.5,1.5,19.0,534.5,360.37,271.28
2016,10,11,13,30,396.0,257.0,1.6,19.0,509.0,326.77,243.84
2016,10,11,13,45,479.5,218.0,1.7,19.0,510.0,289.45,210.04
2016,10,11,14,0,563.0,179.0,1.8,19.0,511.0,246.77,170.91
2016,10,11,14,15,541.0,174.5,1.9,18.5,479.0,204.81,137.66
2016,10,11,14,30,519.0,170.0,2.0,18.0,447.0,164.87,109.43
2016,10,11,14,45,462.5,168.0,2.15,18.0,401.5,127.46,90.44
2016,10,11,15,0,406.0,166.0,2.3,18.0,356.0,110.72,90.73
2016,10,11,15,15,345.0,157.5,2.35,17.5,308.0,112.69,92.88
2016,10,11,15,30,284.0,149.0,2.4,17.0,260.0,107.32,88.63
2016,10,11,15,45,260.0,134.0,2.45,17.0,225.0,97.84,80.56
2016,10,11,16,0,236.0,119.0,2.5,17.0,190.0,88.04,72.06
2016,10,11,16,15,213.0,99.5,2.5,16.5,155.0,74.88,60.56
2016,10,11,16,30,190.0,80.0,2.5,16.0,120.0,61.27,48.38
2016,10,11,16,45,150.5,60.5,2.5,15.5,87.0,47.14,35.51
2016,10,11,17,0,111.0,41.0,2.5,15.0,54.0,32.57,21.82
2016,10,11,17,15,55.5,20.5,2.45,14.5,27.0,16.77,1.64
2016,10,11,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,6,15,38.0,5.5,1.65,12.0,6.5,0.0,0.0
2016,10,12,6,30,76.0,11.0,1.5,12.0,13.0,54.44,0.0
2016,10,12,6,45,208.0,25.5,1.35,12.5,48.0,193.87,118.17
2016,10,12,7,0,340.0,40.0,1.2,13.0,83.0,307.5,246.71
2016,10,12,7,15,425.5,50.5,1.05,13.5,128.5,387.17,316.54
2016,10,12,7,30,511.0,61.0,0.9,14.0,174.0,469.98,384.01
2016,10,12,7,45,567.0,68.5,0.8,14.5,222.0,529.99,430.35
2016,10,12,8,0,623.0,76.0,0.7,15.0,270.0,590.02,473.57
2016,10,12,8,15,314.5,106.0,0.7,15.0,204.5,392.05,318.96
2016,10,12,8,30,6.0,136.0,0.7,15.0,139.0,135.21,107.38
2016,10,12,8,45,12.5,154.5,0.75,15.5,160.5,157.68,126.46
2016,10,12,9,0,19.0,173.0,0.8,16.0,182.0,180.01,144.13
2016,10,12,9,15,34.5,197.5,0.9,16.0,215.5,228.49,183.04
2016,10,12,9,30,50.0,222.0,1.0,16.0,249.0,264.27,211.19
2016,10,12,9,45,43.0,230.5,1.1,16.0,254.5,263.73,209.99
2016,10,12,10,0,36.0,239.0,1.2,16.0,260.0,263.26,209.09
2016,10,12,10,15,30.5,241.5,1.2,16.0,260.0,257.73,204.18
2016,10,12,10,30,25.0,244.0,1.2,16.0,260.0,242.79,191.97
2016,10,12,10,45,54.0,274.5,1.25,16.5,311.0,300.44,237.04
2016,10,12,11,0,83.0,305.0,1.3,17.0,362.0,345.88,271.4
2016,10,12,11,15,153.5,314.5,1.35,17.0,420.5,403.5,315.8
2016,10,12,11,30,224.0,324.0,1.4,17.0,479.0,447.56,349.01
2016,10,12,11,45,281.5,314.0,1.5,17.5,509.5,465.55,361.74
2016,10,12,12,0,339.0,304.0,1.6,18.0,540.0,472.82,366.24
2016,10,12,12,15,224.0,313.0,1.7,18.0,469.0,397.27,308.24
2016,10,12,12,30,109.0,322.0,1.8,18.0,398.0,332.57,258.6
2016,10,12,12,45,120.5,317.5,1.95,18.0,400.0,324.48,252.41
2016,10,12,13,0,132.0,313.0,2.1,18.0,402.0,314.24,244.04
2016,10,12,13,15,128.5,303.0,2.2,18.0,387.0,293.26,227.3
2016,10,12,13,30,125.0,293.0,2.3,18.0,372.0,272.6,210.75
2016,10,12,13,45,109.0,277.5,2.4,18.0,344.5,249.99,193.04
2016,10,12,14,0,93.0,262.0,2.5,18.0,317.0,225.47,174.06
2016,10,12,14,15,124.0,249.0,2.5,18.0,317.5,204.98,156.53
2016,10,12,14,30,155.0,236.0,2.5,18.0,318.0,186.58,141.61
2016,10,12,14,45,464.0,158.0,2.5,18.0,377.5,118.61,84.32
2016,10,12,15,0,773.0,80.0,2.5,18.0,437.0,59.07,46.12
2016,10,12,15,15,746.0,76.5,2.35,17.5,393.0,57.64,45.14
2016,10,12,15,30,719.0,73.0,2.2,17.0,349.0,56.22,44.1
2016,10,12,15,45,681.5,68.0,2.1,17.0,302.5,48.8,37.65
2016,10,12,16,0,644.0,63.0,2.0,17.0,256.0,46.32,35.47
2016,10,12,16,15,587.5,57.0,1.9,16.5,208.5,42.9,32.44
2016,10,12,16,30,531.0,51.0,1.8,16.0,161.0,39.44,29.22
2016,10,12,16,45,443.0,42.0,1.75,15.5,116.5,33.23,23.37
2016,10,12,17,0,355.0,33.0,1.7,15.0,72.0,26.87,16.84
2016,10,12,17,15,177.5,16.5,1.65,14.5,36.0,13.17,0.0
2016,10,12,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,3.5,1.4,12.0,3.5,0.0,0.0
2016,10,13,6,30,0.0,7.0,1.4,12.0,7.0,6.37,0.0
2016,10,13,6,45,19.5,24.0,1.45,12.5,26.5,40.68,18.46
2016,10,13,7,0,39.0,41.0,1.5,13.0,46.0,75.24,56.98
2016,10,13,7,15,54.5,61.0,1.55,13.0,71.5,120.94,97.39
2016,10,13,7,30,70.0,81.0,1.6,13.0,97.0,155.08,127.53
2016,10,13,7,45,79.0,101.5,1.65,13.5,123.5,184.96,153.03
2016,10,13,8,0,88.0,122.0,1.7,14.0,150.0,214.29,177.37
2016,10,13,8,15,93.0,142.0,1.7,14.5,175.5,226.02,186.59
2016,10,13,8,30,98.0,162.0,1.7,15.0,201.0,250.23,205.6
2016,10,13,8,45,110.5,182.0,1.7,15.5,230.5,293.48,239.51
2016,10,13,9,0,123.0,202.0,1.7,16.0,260.0,322.41,261.37
2016,10,13,9,15,65.5,191.5,1.75,16.0,222.5,246.06,198.53
2016,10,13,9,30,8.0,181.0,1.8,16.0,185.0,175.07,139.39
2016,10,13,9,45,108.0,224.0,1.9,16.5,287.5,319.92,257.32
2016,10,13,10,0,208.0,267.0,2.0,17.0,390.0,438.1,349.01
2016,10,13,10,15,150.5,277.5,2.0,17.0,368.5,397.85,315.37
2016,10,13,10,30,93.0,288.0,2.0,17.0,347.0,347.93,275.19
2016,10,13,10,45,139.0,301.0,2.05,17.5,392.0,397.66,313.52
2016,10,13,11,0,185.0,314.0,2.1,18.0,437.0,433.77,340.36
2016,10,13,11,15,159.0,319.5,2.1,18.0,426.5,411.2,321.96
2016,10,13,11,30,133.0,325.0,2.1,18.0,416.0,389.42,304.55
2016,10,13,11,45,135.5,324.5,2.15,18.0,418.0,380.46,297.48
2016,10,13,12,0,138.0,324.0,2.2,18.0,420.0,370.96,289.88
2016,10,13,12,15,122.0,321.5,2.2,18.0,406.0,349.4,272.81
2016,10,13,12,30,106.0,319.0,2.2,18.0,392.0,327.96,255.92
2016,10,13,12,45,178.5,311.5,2.25,18.0,431.0,344.64,268.09
2016,10,13,13,0,251.0,304.0,2.3,18.0,470.0,352.39,272.23
2016,10,13,13,15,247.0,294.5,2.3,17.5,454.0,327.41,251.96
2016,10,13,13,30,243.0,285.0,2.3,17.0,438.0,301.25,230.68
2016,10,13,13,45,155.5,268.5,2.35,17.0,365.0,249.78,191.89
2016,10,13,14,0,68.0,252.0,2.4,17.0,292.0,213.07,165.86
2016,10,13,14,15,53.5,231.0,2.45,17.0,261.5,188.7,147.24
2016,10,13,14,30,39.0,210.0,2.5,17.0,231.0,166.36,130.45
2016,10,13,14,45,64.5,202.0,2.55,17.0,233.0,155.05,122.08
2016,10,13,15,0,90.0,194.0,2.6,17.0,235.0,146.17,121.59
2016,10,13,15,15,85.5,175.0,2.65,16.5,211.0,133.27,111.06
2016,10,13,15,30,81.0,156.0,2.7,16.0,187.0,120.03,100.07
2016,10,13,15,45,74.0,135.5,2.75,16.0,161.0,105.55,87.63
2016,10,13,16,0,67.0,115.0,2.8,16.0,135.0,90.72,74.69
2016,10,13,16,15,56.0,94.5,2.75,16.0,109.0,75.55,61.21
2016,10,13,16,30,45.0,74.0,2.7,16.0,83.0,60.06,47.21
2016,10,13,16,45,25.0,54.5,2.65,16.0,59.0,44.9,33.33
2016,10,13,17,0,5.0,35.0,2.6,16.0,35.0,29.83,18.92
2016,10,13,17,15,2.5,17.5,2.6,15.5,17.5,15.3,0.0
2016,10,13,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,1.1,15.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,1.0,15.0,3.0,2.73,0.0
2016,10,14,6,45,0.0,14.5,0.9,15.0,14.5,12.76,0.97
2016,10,14,7,0,0.0,26.0,0.8,15.0,26.0,22.92,13.04
2016,10,14,7,15,0.0,41.5,0.7,15.0,41.5,37.89,26.25
2016,10,14,7,30,0.0,57.0,0.6,15.0,57.0,53.26,39.65
2016,10,14,7,45,0.0,74.0,0.55,15.0,74.0,70.03,54.07
2016,10,14,8,0,0.0,91.0,0.5,15.0,91.0,86.49,67.98
2016,10,14,8,15,0.0,107.0,0.45,15.0,107.0,101.58,80.49
2016,10,14,8,30,0.0,123.0,0.4,15.0,123.0,116.53,92.67
2016,10,14,8,45,0.0,80.5,0.35,15.5,80.5,71.43,54.79
2016,10,14,9,0,0.0,38.0,0.3,16.0,38.0,33.52,22.84
2016,10,14,9,15,0.0,89.0,0.3,16.0,89.0,79.02,60.93
2016,10,14,9,30,0.0,140.0,0.3,16.0,140.0,127.73,100.55
2016,10,14,9,45,0.0,114.0,0.35,16.0,114.0,102.15,79.32
2016,10,14,10,0,0.0,88.0,0.4,16.0,88.0,77.97,59.45
2016,10,14,10,15,2.5,139.0,0.4,16.0,140.5,126.87,99.39
2016,10,14,10,30,5.0,190.0,0.4,16.0,193.0,176.15,138.53
2016,10,14,10,45,5.5,195.5,0.45,16.5,199.0,180.69,141.48
2016,10,14,11,0,6.0,201.0,0.5,17.0,205.0,185.16,144.62
2016,10,14,11,15,10.5,218.5,0.55,17.0,225.5,203.18,158.78
2016,10,14,11,30,15.0,236.0,0.6,17.0,246.0,220.58,172.29
2016,10,14,11,45,7.5,198.0,0.65,17.0,203.0,180.5,140.69
2016,10,14,12,0,0.0,160.0,0.7,17.0,160.0,141.77,110.06
2016,10,14,12,15,1.5,170.5,0.75,17.0,171.5,151.37,117.93
2016,10,14,12,30,3.0,181.0,0.8,17.0,183.0,160.63,125.34
2016,10,14,12,45,6.5,197.0,0.9,17.0,201.5,175.03,136.86
2016,10,14,13,0,10.0,213.0,1.0,17.0,220.0,188.58,147.65
2016,10,14,13,15,50.5,247.5,1.0,17.0,279.5,225.14,175.69
2016,10,14,13,30,91.0,282.0,1.0,17.0,339.0,256.62,198.78
2016,10,14,13,45,84.5,268.0,1.05,17.0,319.0,235.73,182.22
2016,10,14,14,0,78.0,254.0,1.1,17.0,299.0,215.64,166.64
2016,10,14,14,15,77.0,239.5,1.1,17.0,281.5,196.75,151.96
2016,10,14,14,30,76.0,225.0,1.1,17.0,264.0,178.04,137.98
2016,10,14,14,45,41.5,190.0,1.1,17.0,211.5,146.56,115.23
2016,10,14,15,0,7.0,155.0,1.1,17.0,159.0,127.92,105.69
2016,10,14,15,15,3.5,130.0,1.05,16.5,132.0,108.88,89.83
2016,10,14,15,30,0.0,105.0,1.0,16.0,105.0,89.4,73.31
2016,10,14,15,45,0.0,90.5,1.0,16.0,90.5,77.52,63.06
2016,10,14,16,0,0.0,76.0,1.0,16.0,76.0,65.51,52.53
2016,10,14,16,15,0.0,61.5,0.95,15.5,61.5,53.4,41.82
2016,10,14,16,30,0.0,47.0,0.9,15.0,47.0,41.17,30.8
2016,10,14,16,45,0.0,33.0,0.85,15.0,33.0,29.11,19.73
2016,10,14,17,0,0.0,19.0,0.8,15.0,19.0,16.72,8.02
2016,10,14,17,15,0.0,9.5,0.8,14.5,9.5,8.35,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,15,6,45,166.5,17.5,2.85,12.5,36.5,152.31,63.27
2016,10,15,7,0,333.0,35.0,2.9,13.0,73.0,294.17,234.87
2016,10,15,7,15,423.5,44.0,2.95,13.0,117.0,373.61,309.09
2016,10,15,7,30,514.0,53.0,3.0,13.0,161.0,456.69,381.34
2016,10,15,7,45,257.0,65.5,3.15,13.5,119.5,290.66,244.7
2016,10,15,8,0,0.0,78.0,3.3,14.0,78.0,72.01,55.89
2016,10,15,8,15,0.0,92.0,3.45,14.5,92.0,85.2,67.11
2016,10,15,8,30,0.0,106.0,3.6,15.0,106.0,98.29,77.87
2016,10,15,8,45,0.0,109.0,3.8,15.5,109.0,99.88,78.87
2016,10,15,9,0,0.0,112.0,4.0,16.0,112.0,101.85,80.15
2016,10,15,9,15,0.0,103.5,4.15,16.0,103.5,92.87,72.48
2016,10,15,9,30,0.0,95.0,4.3,16.0,95.0,84.51,65.35
2016,10,15,9,45,3.5,141.5,4.5,16.5,143.5,131.15,103.74
2016,10,15,10,0,7.0,188.0,4.7,17.0,192.0,178.16,141.75
2016,10,15,10,15,8.0,196.0,4.75,17.0,201.0,185.34,147.28
2016,10,15,10,30,9.0,204.0,4.8,17.0,210.0,192.43,152.81
2016,10,15,10,45,19.0,231.0,4.9,17.0,244.0,223.78,178.1
2016,10,15,11,0,29.0,258.0,5.0,17.0,278.0,261.87,208.51
2016,10,15,11,15,33.5,268.5,5.05,17.0,291.5,271.07,215.63
2016,10,15,11,30,38.0,279.0,5.1,17.0,305.0,279.57,222.23
2016,10,15,11,45,43.0,285.5,5.15,17.0,315.0,283.93,225.55
2016,10,15,12,0,48.0,292.0,5.2,17.0,325.0,287.54,228.28
2016,10,15,12,15,24.0,171.5,5.25,17.0,188.0,165.05,130.04
2016,10,15,12,30,0.0,51.0,5.3,17.0,51.0,45.14,31.86
2016,10,15,12,45,0.0,94.0,5.35,17.0,94.0,83.38,63.51
2016,10,15,13,0,0.0,137.0,5.4,17.0,137.0,120.49,94.02
2016,10,15,13,15,0.0,75.5,5.4,17.0,75.5,66.88,49.99
2016,10,15,13,30,0.0,14.0,5.4,17.0,14.0,12.36,4.68
2016,10,15,13,45,0.0,12.5,5.45,17.0,12.5,11.03,3.59
2016,10,15,14,0,0.0,11.0,5.5,17.0,11.0,9.7,2.49
2016,10,15,14,15,0.0,21.5,5.3,17.0,21.5,18.96,10.3
2016,10,15,14,30,0.0,32.0,5.1,17.0,32.0,28.23,18.14
2016,10,15,14,45,0.0,22.5,4.95,17.0,22.5,19.83,11.1
2016,10,15,15,0,0.0,13.0,4.8,17.0,13.0,11.44,4.47
2016,10,15,15,15,0.0,27.0,4.5,16.5,27.0,23.78,15.47
2016,10,15,15,30,0.0,41.0,4.2,16.0,41.0,36.15,26.55
2016,10,15,15,45,0.0,35.0,3.95,16.0,35.0,30.84,21.86
2016,10,15,16,0,0.0,29.0,3.7,16.0,29.0,25.53,17.13
2016,10,15,16,15,0.0,23.0,3.5,16.0,23.0,20.23,12.35
2016,10,15,16,30,0.0,17.0,3.3,16.0,17.0,14.94,7.53
2016,10,15,16,45,0.0,11.5,3.15,16.0,11.5,10.09,3.09
2016,10,15,17,0,0.0,6.0,3.0,16.0,6.0,5.26,0.0
2016,10,15,17,15,0.0,3.0,2.8,15.5,3.0,2.63,0.0
2016,10,15,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,6,45,189.0,16.5,1.6,13.5,37.5,162.54,50.93
2016,10,16,7,0,378.0,33.0,1.6,14.0,75.0,319.45,251.13
2016,10,16,7,15,468.5,41.0,1.65,14.0,119.5,398.26,324.91
2016,10,16,7,30,559.0,49.0,1.7,14.0,164.0,480.69,395.36
2016,10,16,7,45,613.5,54.5,1.75,14.5,211.0,536.62,440.68
2016,10,16,8,0,668.0,60.0,1.8,15.0,258.0,588.09,480.24
2016,10,16,8,15,363.0,106.0,1.85,15.0,216.0,423.68,349.3
2016,10,16,8,30,58.0,152.0,1.9,15.0,174.0,207.04,168.83
2016,10,16,8,45,64.0,171.0,1.95,15.5,198.5,230.06,187.7
2016,10,16,9,0,70.0,190.0,2.0,16.0,223.0,252.64,205.13
2016,10,16,9,15,103.5,211.0,2.05,16.0,263.5,298.35,241.95
2016,10,16,9,30,137.0,232.0,2.1,16.0,304.0,356.19,287.45
2016,10,16,9,45,134.0,248.0,2.15,16.5,322.0,365.68,293.2
2016,10,16,10,0,131.0,264.0,2.2,17.0,340.0,374.33,298.5
2016,10,16,10,15,65.5,199.5,2.25,17.0,237.5,240.16,191.68
2016,10,16,10,30,0.0,135.0,2.3,17.0,135.0,120.96,94.16
2016,10,16,10,45,13.5,194.0,2.35,17.0,203.0,184.93,146.29
2016,10,16,11,0,27.0,253.0,2.4,17.0,271.0,247.99,196.37
2016,10,16,11,15,41.5,273.0,2.4,17.0,301.0,280.46,221.72
2016,10,16,11,30,56.0,293.0,2.4,17.0,331.0,303.64,239.66
2016,10,16,11,45,51.5,291.0,2.45,17.0,326.0,293.7,231.55
2016,10,16,12,0,47.0,289.0,2.5,17.0,321.0,284.05,223.82
2016,10,16,12,15,97.0,303.0,2.6,17.0,368.0,316.49,249.28
2016,10,16,12,30,147.0,317.0,2.7,17.0,415.0,344.63,270.58
2016,10,16,12,45,499.0,209.0,2.8,17.5,533.0,396.02,306.92
2016,10,16,13,0,851.0,101.0,2.9,18.0,651.0,415.98,313.93
2016,10,16,13,15,543.5,190.0,3.05,17.5,537.0,337.76,254.45
2016,10,16,13,30,236.0,279.0,3.2,17.0,423.0,290.83,223.2
2016,10,16,13,45,118.0,207.0,3.35,17.0,279.0,194.42,149.59
2016,10,16,14,0,0.0,135.0,3.5,17.0,135.0,117.14,91.62
2016,10,16,14,15,0.0,100.0,3.6,17.0,100.0,87.99,67.87
2016,10,16,14,30,0.0,65.0,3.7,17.0,65.0,57.47,42.65
2016,10,16,14,45,0.0,60.0,3.8,17.0,60.0,53.02,41.01
2016,10,16,15,0,0.0,55.0,3.9,17.0,55.0,48.57,37.22
2016,10,16,15,15,0.0,51.5,3.9,16.5,51.5,45.46,34.65
2016,10,16,15,30,0.0,48.0,3.9,16.0,48.0,42.35,32.05
2016,10,16,15,45,0.0,41.0,3.95,16.0,41.0,36.15,26.58
2016,10,16,16,0,0.0,34.0,4.0,16.0,34.0,29.95,21.05
2016,10,16,16,15,0.0,27.0,3.95,15.5,27.0,23.76,15.5
2016,10,16,16,30,0.0,20.0,3.9,15.0,20.0,17.58,9.89
2016,10,16,16,45,0.0,14.0,3.9,15.0,14.0,12.3,5.0
2016,10,16,17,0,0.0,8.0,3.9,15.0,8.0,7.02,0.0
2016,10,16,17,15,0.0,4.0,3.85,15.0,4.0,3.64,0.0
2016,10,16,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,6,45,138.0,19.0,1.45,13.5,34.0,130.44,22.63
2016,10,17,7,0,276.0,38.0,1.5,14.0,68.0,259.78,202.56
2016,10,17,7,15,373.5,49.0,1.45,14.0,111.5,342.4,279.22
2016,10,17,7,30,471.0,60.0,1.4,14.0,155.0,431.13,354.43
2016,10,17,7,45,541.0,65.5,1.4,14.5,202.5,496.9,408.01
2016,10,17,8,0,611.0,71.0,1.4,15.0,250.0,562.95,459.06
2016,10,17,8,15,651.5,76.0,1.4,15.0,296.0,606.35,491.32
2016,10,17,8,30,692.0,81.0,1.4,15.0,342.0,648.29,521.56
2016,10,17,8,45,725.5,83.5,1.4,15.5,385.5,679.87,542.34
2016,10,17,9,0,759.0,86.0,1.4,16.0,429.0,705.55,558.42
2016,10,17,9,15,778.5,89.0,1.4,16.0,467.0,722.41,568.97
2016,10,17,9,30,798.0,92.0,1.4,16.0,505.0,736.16,577.35
2016,10,17,9,45,813.0,94.0,1.45,16.5,537.5,742.07,579.61
2016,10,17,10,0,828.0,96.0,1.5,17.0,570.0,744.63,579.67
2016,10,17,10,15,838.0,97.5,1.5,17.0,595.5,739.49,575.03
2016,10,17,10,30,848.0,99.0,1.5,17.0,621.0,730.97,568.22
2016,10,17,10,45,854.5,100.0,1.55,17.5,639.5,716.06,556.07
2016,10,17,11,0,861.0,101.0,1.6,18.0,658.0,697.9,541.02
2016,10,17,11,15,864.0,101.5,1.65,18.0,669.0,673.75,522.48
2016,10,17,11,30,867.0,102.0,1.7,18.0,680.0,646.66,501.51
2016,10,17,11,45,867.0,102.5,1.75,18.0,682.5,613.61,475.77
2016,10,17,12,0,867.0,103.0,1.8,18.0,685.0,580.78,449.53
2016,10,17,12,15,865.5,102.5,1.8,18.0,680.0,542.52,418.37
2016,10,17,12,30,864.0,102.0,1.8,18.0,675.0,502.19,384.88
2016,10,17,12,45,862.0,100.0,1.8,18.0,662.5,458.43,347.9
2016,10,17,13,0,860.0,98.0,1.8,18.0,650.0,413.07,308.7
2016,10,17,13,15,852.5,97.0,1.8,18.0,630.0,365.32,266.78
2016,10,17,13,30,845.0,96.0,1.8,18.0,610.0,316.84,223.63
2016,10,17,13,45,834.5,94.5,1.85,18.0,582.5,266.75,179.28
2016,10,17,14,0,824.0,93.0,1.9,18.0,555.0,216.69,136.1
2016,10,17,14,15,808.5,90.5,1.9,17.5,521.5,165.49,95.82
2016,10,17,14,30,793.0,88.0,1.9,17.0,488.0,115.35,63.69
2016,10,17,14,45,772.0,85.0,1.9,17.0,449.0,66.03,52.34
2016,10,17,15,0,751.0,82.0,1.9,17.0,410.0,61.49,48.56
2016,10,17,15,15,721.5,78.5,1.85,16.5,366.5,54.68,42.8
2016,10,17,15,30,692.0,75.0,1.8,16.0,323.0,53.49,41.93
2016,10,17,15,45,651.5,69.5,1.8,16.0,277.0,50.72,39.52
2016,10,17,16,0,611.0,64.0,1.8,16.0,231.0,47.9,36.99
2016,10,17,16,15,546.0,57.0,1.7,15.5,184.5,43.69,33.17
2016,10,17,16,30,481.0,50.0,1.6,15.0,138.0,39.43,29.12
2016,10,17,16,45,375.5,40.0,1.55,15.0,95.5,32.29,22.22
2016,10,17,17,0,270.0,30.0,1.5,15.0,53.0,24.98,13.1
2016,10,17,17,15,135.0,15.0,1.5,14.5,26.5,13.64,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,6,45,173.5,16.5,1.85,12.5,34.5,149.56,1.42
2016,10,18,7,0,347.0,33.0,1.9,13.0,69.0,296.98,230.99
2016,10,18,7,15,444.0,42.0,1.95,13.0,114.0,379.93,310.98
2016,10,18,7,30,541.0,51.0,2.0,13.0,159.0,466.81,385.99
2016,10,18,7,45,602.5,56.5,2.05,13.5,206.5,526.96,435.84
2016,10,18,8,0,664.0,62.0,2.1,14.0,254.0,587.39,482.99
2016,10,18,8,15,703.0,66.5,2.1,14.5,300.5,625.18,510.61
2016,10,18,8,30,742.0,71.0,2.1,15.0,347.0,666.41,539.83
2016,10,18,8,45,770.5,73.5,2.1,15.5,390.5,695.11,558.78
2016,10,18,9,0,799.0,76.0,2.1,16.0,434.0,721.17,575.4
2016,10,18,9,15,818.0,78.5,2.1,16.0,472.5,737.03,585.4
2016,10,18,9,30,837.0,81.0,2.1,16.0,511.0,749.72,593.15
2016,10,18,9,45,858.5,80.0,2.1,16.5,545.0,750.93,591.55
2016,10,18,10,0,880.0,79.0,2.1,17.0,579.0,755.05,592.28
2016,10,18,10,15,889.5,80.5,2.05,17.0,605.5,749.61,586.98
2016,10,18,10,30,899.0,82.0,2.0,17.0,632.0,740.72,579.44
2016,10,18,10,45,908.5,81.5,2.0,17.5,651.5,726.2,567.34
2016,10,18,11,0,918.0,81.0,2.0,18.0,671.0,708.26,552.21
2016,10,18,11,15,921.5,81.5,2.0,18.0,682.0,684.05,532.96
2016,10,18,11,30,925.0,82.0,2.0,18.0,693.0,656.74,511.18
2016,10,18,11,45,928.0,81.0,2.05,18.5,696.5,624.67,484.88
2016,10,18,12,0,931.0,80.0,2.1,19.0,700.0,589.78,455.99
2016,10,18,12,15,929.5,79.5,2.15,19.0,695.0,550.4,423.9
2016,10,18,12,30,928.0,79.0,2.2,19.0,690.0,508.79,389.24
2016,10,18,12,45,921.5,80.0,2.3,19.0,677.0,464.37,351.58
2016,10,18,13,0,915.0,81.0,2.4,19.0,664.0,418.47,311.7
2016,10,18,13,15,908.0,80.0,2.5,19.0,643.0,369.45,268.41
2016,10,18,13,30,901.0,79.0,2.6,19.0,622.0,319.5,223.66
2016,10,18,13,45,888.0,78.5,2.75,19.0,594.0,267.87,177.81
2016,10,18,14,0,875.0,78.0,2.9,19.0,566.0,216.34,133.41
2016,10,18,14,15,861.0,76.5,2.95,19.0,531.5,164.26,92.53
2016,10,18,14,30,847.0,75.0,3.0,19.0,497.0,105.63,54.61
2016,10,18,14,45,823.5,73.5,3.1,19.0,457.0,54.68,42.11
2016,10,18,15,0,800.0,72.0,3.2,19.0,417.0,54.27,41.9
2016,10,18,15,15,772.0,68.5,3.25,18.5,373.0,52.6,40.64
2016,10,18,15,30,744.0,65.0,3.3,18.0,329.0,50.94,39.34
2016,10,18,15,45,702.5,60.5,3.35,18.0,281.5,48.37,37.11
2016,10,18,16,0,661.0,56.0,3.4,18.0,234.0,45.79,34.8
2016,10,18,16,15,598.0,50.0,3.45,17.0,186.5,38.24,28.11
2016,10,18,16,30,535.0,44.0,3.5,16.0,139.0,34.54,24.65
2016,10,18,16,45,427.0,35.0,3.55,15.5,95.5,28.05,18.41
2016,10,18,17,0,319.0,26.0,3.6,15.0,52.0,21.43,9.63
2016,10,18,17,15,159.5,13.0,3.6,14.5,26.0,11.82,0.0
2016,10,18,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,6,45,203.5,14.0,1.35,12.5,34.5,161.81,0.0
2016,10,19,7,0,407.0,28.0,1.4,13.0,69.0,327.83,251.44
2016,10,19,7,15,498.0,35.5,1.4,13.5,113.5,398.52,323.53
2016,10,19,7,30,589.0,43.0,1.4,14.0,158.0,481.13,393.71
2016,10,19,7,45,644.5,48.0,1.45,14.5,205.5,538.01,439.74
2016,10,19,8,0,700.0,53.0,1.5,15.0,253.0,594.65,483.31
2016,10,19,8,15,668.0,66.5,1.4,15.5,284.0,601.04,486.18
2016,10,19,8,30,636.0,80.0,1.3,16.0,315.0,599.58,482.82
2016,10,19,8,45,727.5,73.0,1.2,16.5,372.5,658.84,523.94
2016,10,19,9,0,819.0,66.0,1.1,17.0,430.0,720.68,564.67
2016,10,19,9,15,836.5,68.5,1.05,17.5,468.0,729.09,566.95
2016,10,19,9,30,854.0,71.0,1.0,18.0,506.0,740.96,572.23
2016,10,19,9,45,864.0,73.5,1.0,18.5,537.5,743.87,571.84
2016,10,19,10,0,874.0,76.0,1.0,19.0,569.0,743.44,569.35
2016,10,19,10,15,883.0,77.0,0.95,19.0,594.5,737.16,563.43
2016,10,19,10,30,892.0,78.0,0.9,19.0,620.0,727.5,555.37
2016,10,19,10,45,895.5,80.0,0.9,19.5,638.0,711.69,542.84
2016,10,19,11,0,899.0,82.0,0.9,20.0,656.0,692.66,527.22
2016,10,19,11,15,902.0,82.5,0.9,20.0,666.5,668.59,508.76
2016,10,19,11,30,905.0,83.0,0.9,20.0,677.0,641.53,487.91
2016,10,19,11,45,906.5,82.5,0.95,20.5,680.0,609.71,462.88
2016,10,19,12,0,908.0,82.0,1.0,21.0,683.0,575.23,435.38
2016,10,19,12,15,907.0,82.0,1.1,21.0,678.0,537.43,405.88
2016,10,19,12,30,906.0,82.0,1.2,21.0,673.0,497.41,373.7
2016,10,19,12,45,900.0,82.0,1.3,21.0,660.0,453.25,337.35
2016,10,19,13,0,894.0,82.0,1.4,21.0,647.0,407.66,298.74
2016,10,19,13,15,887.0,81.0,1.5,21.0,626.5,359.68,257.25
2016,10,19,13,30,880.0,80.0,1.6,21.0,606.0,310.81,214.28
2016,10,19,13,45,870.0,78.5,1.75,21.0,579.0,260.19,170.04
2016,10,19,14,0,860.0,77.0,1.9,21.0,552.0,209.42,127.01
2016,10,19,14,15,845.5,75.0,1.95,21.0,518.0,157.82,87.42
2016,10,19,14,30,831.0,73.0,2.0,21.0,484.0,99.74,50.99
2016,10,19,14,45,810.0,71.0,2.15,21.0,444.5,52.61,39.99
2016,10,19,15,0,789.0,69.0,2.3,21.0,405.0,52.05,39.65
2016,10,19,15,15,761.0,65.5,2.35,20.5,361.5,50.31,38.32
2016,10,19,15,30,733.0,62.0,2.4,20.0,318.0,48.58,36.96
2016,10,19,15,45,692.0,58.0,2.45,19.5,272.0,46.35,35.12
2016,10,19,16,0,651.0,54.0,2.5,19.0,226.0,44.15,33.21
2016,10,19,16,15,588.5,48.0,2.55,18.0,179.5,36.7,26.63
2016,10,19,16,30,526.0,42.0,2.6,17.0,133.0,32.95,23.12
2016,10,19,16,45,420.5,33.0,2.65,16.5,90.5,26.41,16.83
2016,10,19,17,0,315.0,24.0,2.7,16.0,48.0,19.72,7.39
2016,10,19,17,15,157.5,12.0,2.75,15.5,24.0,10.91,0.0
