Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,6,45,198.5,14.0,0.7,13.5,33.0,157.1,0.0
2016,10,20,7,0,397.0,28.0,0.7,14.0,66.0,320.27,240.07
2016,10,20,7,15,491.5,36.0,0.7,14.5,111.0,399.98,319.78
2016,10,20,7,30,586.0,44.0,0.7,15.0,156.0,477.84,385.28
2016,10,20,7,45,645.0,48.5,0.7,15.5,204.0,536.45,431.55
2016,10,20,8,0,704.0,53.0,0.7,16.0,252.0,594.76,474.97
2016,10,20,8,15,740.5,57.0,0.7,16.5,298.0,635.31,503.29
2016,10,20,8,30,777.0,61.0,0.7,17.0,344.0,674.06,529.23
2016,10,20,8,45,803.0,63.5,0.7,17.5,387.5,700.81,545.75
2016,10,20,9,0,829.0,66.0,0.7,18.0,431.0,724.88,560.07
2016,10,20,9,15,846.5,68.0,0.75,18.5,469.0,732.62,563.51
2016,10,20,9,30,864.0,70.0,0.8,19.0,507.0,743.76,569.5
2016,10,20,9,45,879.0,71.0,0.85,20.0,539.5,748.53,570.01
2016,10,20,10,0,894.0,72.0,0.9,21.0,572.0,749.91,568.33
2016,10,20,10,15,902.5,73.0,0.95,21.0,598.0,743.04,563.31
2016,10,20,10,30,911.0,74.0,1.0,21.0,624.0,732.74,556.13
2016,10,20,10,45,916.0,75.0,1.1,21.5,642.0,716.57,544.53
2016,10,20,11,0,921.0,76.0,1.2,22.0,660.0,697.1,529.67
2016,10,20,11,15,924.0,76.5,1.3,22.0,671.0,672.56,511.69
2016,10,20,11,30,927.0,77.0,1.4,22.0,682.0,644.97,491.07
2016,10,20,11,45,927.5,77.5,1.55,22.5,684.5,612.96,466.14
2016,10,20,12,0,928.0,78.0,1.7,23.0,687.0,578.26,438.52
2016,10,20,12,15,926.0,78.0,1.85,23.0,682.0,539.29,407.75
2016,10,20,12,30,924.0,78.0,2.0,23.0,677.0,498.14,374.29
2016,10,20,12,45,918.5,78.0,2.15,23.0,664.0,453.53,337.15
2016,10,20,13,0,913.0,78.0,2.3,23.0,651.0,407.41,297.69
2016,10,20,13,15,906.5,77.0,2.4,23.0,630.5,358.82,255.27
2016,10,20,13,30,900.0,76.0,2.5,23.0,610.0,309.25,211.44
2016,10,20,13,45,890.5,74.5,2.6,23.0,582.5,257.88,166.42
2016,10,20,14,0,881.0,73.0,2.7,23.0,555.0,206.27,122.86
2016,10,20,14,15,867.0,71.0,2.75,23.0,521.0,153.78,83.12
2016,10,20,14,30,853.0,69.0,2.8,23.0,487.0,101.98,53.04
2016,10,20,14,45,833.5,67.0,2.85,23.0,447.5,57.53,43.88
2016,10,20,15,0,814.0,65.0,2.9,23.0,408.0,49.34,36.99
2016,10,20,15,15,786.5,62.0,2.95,22.5,364.0,47.89,35.91
2016,10,20,15,30,759.0,59.0,3.0,22.0,320.0,46.44,34.8
2016,10,20,15,45,718.0,55.0,3.1,21.5,273.0,44.11,32.87
2016,10,20,16,0,677.0,51.0,3.2,21.0,226.0,41.79,30.85
2016,10,20,16,15,613.5,45.0,3.25,20.0,179.0,37.61,27.15
2016,10,20,16,30,550.0,39.0,3.3,19.0,132.0,33.39,23.23
2016,10,20,16,45,438.0,31.0,3.35,18.5,89.0,24.82,15.21
2016,10,20,17,0,326.0,23.0,3.4,18.0,46.0,18.96,5.53
2016,10,20,17,15,163.0,11.5,3.4,17.5,23.0,10.46,0.0
2016,10,20,17,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,13.5,2.65,14.5,31.5,151.93,0.0
2016,10,21,7,0,388.0,27.0,2.6,15.0,63.0,312.19,232.03
2016,10,21,7,15,483.5,34.5,2.5,15.0,107.5,391.03,316.6
2016,10,21,7,30,579.0,42.0,2.4,15.0,152.0,468.61,384.92
2016,10,21,7,45,635.0,47.5,2.35,15.5,198.5,525.76,432.17
2016,10,21,8,0,691.0,53.0,2.3,16.0,245.0,582.72,476.52
2016,10,21,8,15,451.5,98.5,2.2,16.5,233.0,471.78,387.21
2016,10,21,8,30,212.0,144.0,2.1,17.0,221.0,338.22,276.77
2016,10,21,8,45,514.0,105.5,2.05,17.5,321.5,535.85,436.13
2016,10,21,9,0,816.0,67.0,2.0,18.0,422.0,712.96,566.34
2016,10,21,9,15,531.5,140.5,1.95,18.5,379.5,579.03,461.26
2016,10,21,9,30,247.0,214.0,1.9,19.0,337.0,429.2,341.28
2016,10,21,9,45,247.0,229.0,1.9,19.5,359.5,439.04,347.96
2016,10,21,10,0,247.0,244.0,1.9,20.0,382.0,447.49,352.58
2016,10,21,10,15,570.0,161.5,1.95,20.0,497.5,602.26,473.0
2016,10,21,10,30,893.0,79.0,2.0,20.0,613.0,721.72,561.27
2016,10,21,10,45,899.0,80.0,2.05,20.5,631.5,706.44,547.72
2016,10,21,11,0,905.0,81.0,2.1,21.0,650.0,687.88,532.04
2016,10,21,11,15,908.0,81.5,2.2,21.0,660.5,663.65,513.37
2016,10,21,11,30,911.0,82.0,2.3,21.0,671.0,636.41,492.11
2016,10,21,11,45,729.5,147.5,2.45,21.5,620.5,564.53,435.45
2016,10,21,12,0,548.0,213.0,2.6,22.0,570.0,493.17,379.41
2016,10,21,12,15,529.0,218.0,2.75,22.0,561.0,461.18,354.04
2016,10,21,12,30,510.0,223.0,2.9,22.0,552.0,429.14,327.97
2016,10,21,12,45,466.5,233.5,3.1,22.0,529.5,391.77,297.75
2016,10,21,13,0,423.0,244.0,3.3,22.0,507.0,356.83,269.28
2016,10,21,13,15,645.5,164.5,3.45,22.0,551.5,338.54,247.55
2016,10,21,13,30,868.0,85.0,3.6,22.0,596.0,304.47,209.97
2016,10,21,13,45,856.0,84.0,3.75,22.0,568.5,249.01,161.62
2016,10,21,14,0,844.0,83.0,3.9,22.0,541.0,198.47,118.92
2016,10,21,14,15,633.5,128.0,3.95,21.5,459.5,156.83,96.23
2016,10,21,14,30,423.0,173.0,4.0,21.0,378.0,138.9,96.75
2016,10,21,14,45,597.5,123.0,4.05,21.0,386.5,83.96,66.98
2016,10,21,15,0,772.0,73.0,4.1,21.0,395.0,55.34,42.5
2016,10,21,15,15,742.5,69.5,4.05,20.5,351.5,53.7,41.28
2016,10,21,15,30,713.0,66.0,4.0,20.0,308.0,52.08,40.02
2016,10,21,15,45,671.5,61.0,4.0,20.0,262.5,49.14,37.46
2016,10,21,16,0,630.0,56.0,4.0,20.0,217.0,42.22,31.34
2016,10,21,16,15,562.5,49.5,3.9,19.0,170.5,38.16,27.71
2016,10,21,16,30,495.0,43.0,3.8,18.0,124.0,34.06,23.86
2016,10,21,16,45,381.5,33.0,3.75,17.5,83.0,26.66,16.69
2016,10,21,17,0,268.0,23.0,3.7,17.0,42.0,19.05,3.93
2016,10,21,17,15,134.0,11.5,3.65,16.5,21.0,10.46,0.0
2016,10,21,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,6,45,0.0,13.5,2.8,12.5,13.5,12.28,0.0
2016,10,22,7,0,0.0,27.0,2.8,13.0,27.0,26.67,14.39
2016,10,22,7,15,5.0,46.0,2.8,13.0,47.0,51.1,37.07
2016,10,22,7,30,10.0,65.0,2.8,13.0,67.0,73.99,57.4
2016,10,22,7,45,18.0,83.5,2.8,13.5,88.5,97.65,78.12
2016,10,22,8,0,26.0,102.0,2.8,14.0,110.0,131.26,106.84
2016,10,22,8,15,32.0,120.0,2.7,14.0,131.0,153.49,125.67
2016,10,22,8,30,38.0,138.0,2.6,14.0,152.0,175.51,144.0
2016,10,22,8,45,145.0,157.0,2.55,14.5,218.5,286.55,237.43
2016,10,22,9,0,252.0,176.0,2.5,15.0,285.0,398.73,327.91
2016,10,22,9,15,201.5,197.5,2.4,15.5,289.5,367.99,300.31
2016,10,22,9,30,151.0,219.0,2.3,16.0,294.0,349.48,282.96
2016,10,22,9,45,160.0,234.0,2.25,16.5,318.5,366.86,295.43
2016,10,22,10,0,169.0,249.0,2.2,17.0,343.0,383.17,306.74
2016,10,22,10,15,144.5,261.0,2.2,17.0,343.5,371.05,295.93
2016,10,22,10,30,120.0,273.0,2.2,17.0,344.0,358.87,285.31
2016,10,22,10,45,211.5,274.0,2.25,17.5,404.0,414.51,328.9
2016,10,22,11,0,303.0,275.0,2.3,18.0,464.0,473.88,373.65
2016,10,22,11,15,404.0,250.0,2.3,18.0,507.0,499.29,392.96
2016,10,22,11,30,505.0,225.0,2.3,18.0,550.0,525.44,412.14
2016,10,22,11,45,573.5,202.0,2.35,18.0,572.0,520.52,407.43
2016,10,22,12,0,642.0,179.0,2.4,18.0,594.0,512.78,400.03
2016,10,22,12,15,557.5,207.5,2.45,18.0,566.0,463.7,360.51
2016,10,22,12,30,473.0,236.0,2.5,18.0,538.0,421.27,326.23
2016,10,22,12,45,409.5,248.5,2.55,18.0,506.5,378.57,291.83
2016,10,22,13,0,346.0,261.0,2.6,18.0,475.0,341.48,261.95
2016,10,22,13,15,448.5,221.5,2.65,18.0,489.5,318.8,239.75
2016,10,22,13,30,551.0,182.0,2.7,18.0,504.0,287.13,208.71
2016,10,22,13,45,513.0,184.5,2.75,18.0,473.0,247.72,175.77
2016,10,22,14,0,475.0,187.0,2.8,18.0,442.0,211.43,146.85
2016,10,22,14,15,512.5,164.0,2.8,18.0,423.5,168.23,111.99
2016,10,22,14,30,550.0,141.0,2.8,18.0,405.0,121.38,80.8
2016,10,22,14,45,371.0,156.5,2.8,18.0,328.0,105.18,86.13
2016,10,22,15,0,192.0,172.0,2.8,18.0,251.0,126.4,104.65
2016,10,22,15,15,183.5,154.5,2.8,17.5,223.5,114.95,95.14
2016,10,22,15,30,175.0,137.0,2.8,17.0,196.0,103.15,85.22
2016,10,22,15,45,167.0,117.5,2.8,17.0,167.0,89.78,73.58
2016,10,22,16,0,159.0,98.0,2.8,17.0,138.0,76.02,61.39
2016,10,22,16,15,139.5,78.5,2.7,16.0,108.0,61.83,48.81
2016,10,22,16,30,120.0,59.0,2.6,15.0,78.0,45.95,34.47
2016,10,22,16,45,81.5,40.5,2.55,14.5,51.5,33.01,22.1
2016,10,22,17,0,43.0,22.0,2.5,14.0,25.0,18.46,1.51
2016,10,22,17,15,21.5,11.0,2.45,13.5,12.5,10.01,0.0
2016,10,22,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,45,172.0,14.0,1.05,11.0,28.5,112.49,0.0
2016,10,23,7,0,344.0,28.0,1.1,11.0,57.0,282.67,202.07
2016,10,23,7,15,448.0,36.5,1.05,11.5,101.0,367.55,297.07
2016,10,23,7,30,552.0,45.0,1.0,12.0,145.0,456.26,373.08
2016,10,23,7,45,612.5,51.5,1.0,12.5,192.5,515.73,422.26
2016,10,23,8,0,673.0,58.0,1.0,13.0,240.0,570.45,464.74
2016,10,23,8,15,623.0,73.0,1.05,13.0,265.0,566.41,462.01
2016,10,23,8,30,573.0,88.0,1.1,13.0,290.0,552.78,451.23
2016,10,23,8,45,580.5,99.5,1.15,13.5,326.5,573.86,466.02
2016,10,23,9,0,588.0,111.0,1.2,14.0,363.0,592.41,478.09
2016,10,23,9,15,527.0,139.5,1.3,14.0,380.0,570.09,459.5
2016,10,23,9,30,466.0,168.0,1.4,14.0,397.0,551.36,443.63
2016,10,23,9,45,519.5,164.0,1.5,14.5,435.0,579.12,464.11
2016,10,23,10,0,573.0,160.0,1.6,15.0,473.0,604.14,481.79
2016,10,23,10,15,603.5,158.5,1.7,15.0,502.0,617.99,491.42
2016,10,23,10,30,634.0,157.0,1.8,15.0,531.0,623.07,494.68
2016,10,23,10,45,604.0,173.5,1.9,15.0,538.5,601.52,477.22
2016,10,23,11,0,574.0,190.0,2.0,15.0,546.0,574.46,455.82
2016,10,23,11,15,591.5,188.0,2.05,15.0,560.0,566.69,449.03
2016,10,23,11,30,609.0,186.0,2.1,15.0,574.0,552.04,436.77
2016,10,23,11,45,591.0,193.0,2.2,15.5,571.5,519.57,409.98
2016,10,23,12,0,573.0,200.0,2.3,16.0,569.0,489.89,385.04
2016,10,23,12,15,571.0,199.0,2.35,16.0,564.0,460.44,360.53
2016,10,23,12,30,569.0,198.0,2.4,16.0,559.0,429.72,334.5
2016,10,23,12,45,550.5,199.5,2.45,16.0,543.5,393.34,303.7
2016,10,23,13,0,532.0,201.0,2.5,16.0,528.0,357.34,272.79
2016,10,23,13,15,520.5,198.0,2.5,16.0,509.0,320.55,240.75
2016,10,23,13,30,509.0,195.0,2.5,16.0,490.0,284.07,208.85
2016,10,23,13,45,526.5,179.5,2.55,16.0,471.5,244.67,173.89
2016,10,23,14,0,544.0,164.0,2.6,16.0,453.0,203.33,138.38
2016,10,23,14,15,498.5,163.5,2.55,16.0,415.5,164.43,110.61
2016,10,23,14,30,453.0,163.0,2.5,16.0,378.0,129.92,91.83
2016,10,23,14,45,485.5,141.0,2.45,16.0,354.0,95.87,78.72
2016,10,23,15,0,518.0,119.0,2.4,16.0,330.0,82.74,67.47
2016,10,23,15,15,491.0,111.0,2.35,15.5,293.0,78.44,63.98
2016,10,23,15,30,464.0,103.0,2.3,15.0,256.0,74.01,60.29
2016,10,23,15,45,434.0,90.0,2.25,15.0,216.5,65.8,53.02
2016,10,23,16,0,404.0,77.0,2.2,15.0,177.0,57.28,45.34
2016,10,23,16,15,357.0,64.0,2.05,14.5,138.0,48.39,37.25
2016,10,23,16,30,310.0,51.0,1.9,14.0,99.0,39.2,28.68
2016,10,23,16,45,225.0,36.0,1.8,13.5,64.5,28.04,17.83
2016,10,23,17,0,140.0,21.0,1.7,13.0,30.0,16.55,0.0
2016,10,23,17,15,70.0,10.5,1.65,13.0,15.0,9.55,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.0,4.2,14.0,7.0,6.37,0.0
2016,10,24,7,0,0.0,14.0,4.3,14.0,14.0,12.31,3.03
2016,10,24,7,15,0.0,25.5,4.3,14.0,25.5,22.46,12.93
2016,10,24,7,30,0.0,37.0,4.3,14.0,37.0,32.64,21.97
2016,10,24,7,45,0.0,50.0,4.35,14.0,50.0,44.57,32.43
2016,10,24,8,0,0.0,63.0,4.4,14.0,63.0,57.02,43.24
2016,10,24,8,15,0.0,75.5,4.45,14.0,75.5,68.81,53.35
2016,10,24,8,30,0.0,88.0,4.5,14.0,88.0,80.5,63.26
2016,10,24,8,45,0.0,73.0,4.55,14.5,73.0,64.56,49.5
2016,10,24,9,0,0.0,58.0,4.6,15.0,58.0,51.23,38.0
2016,10,24,9,15,2.0,109.5,4.6,15.0,110.5,100.67,79.63
2016,10,24,9,30,4.0,161.0,4.6,15.0,163.0,152.78,122.82
2016,10,24,9,45,2.0,106.5,4.7,15.0,107.5,96.78,75.95
2016,10,24,10,0,0.0,52.0,4.8,15.0,52.0,45.95,33.19
2016,10,24,10,15,0.0,70.0,4.8,15.0,70.0,61.94,46.57
2016,10,24,10,30,0.0,88.0,4.8,15.0,88.0,77.97,59.88
2016,10,24,10,45,0.0,88.0,4.85,15.5,88.0,77.98,59.68
2016,10,24,11,0,0.0,88.0,4.9,16.0,88.0,77.99,59.51
2016,10,24,11,15,0.0,65.0,4.85,16.0,65.0,57.54,42.48
2016,10,24,11,30,0.0,42.0,4.8,16.0,42.0,37.14,25.46
2016,10,24,11,45,0.0,101.0,4.8,16.0,101.0,89.57,69.01
2016,10,24,12,0,0.0,160.0,4.8,16.0,160.0,141.62,111.74
2016,10,24,12,15,0.0,122.5,4.7,16.0,122.5,108.39,84.46
2016,10,24,12,30,0.0,85.0,4.6,16.0,85.0,75.33,57.22
2016,10,24,12,45,0.0,127.0,4.6,16.0,127.5,111.95,87.53
2016,10,24,13,0,0.0,169.0,4.6,16.0,170.0,147.26,116.56
2016,10,24,13,15,0.0,150.5,4.6,15.5,151.0,131.17,103.66
2016,10,24,13,30,0.0,132.0,4.6,15.0,132.0,115.26,90.88
2016,10,24,13,45,0.0,104.0,4.65,15.0,104.0,91.54,71.33
2016,10,24,14,0,0.0,76.0,4.7,15.0,76.0,67.26,51.15
2016,10,24,14,15,0.0,42.5,4.55,15.0,42.5,37.52,26.19
2016,10,24,14,30,0.0,9.0,4.4,15.0,9.0,7.92,1.1
2016,10,24,14,45,9.0,79.0,4.3,15.0,82.5,69.97,56.46
2016,10,24,15,0,18.0,149.0,4.2,15.0,156.0,121.99,102.23
2016,10,24,15,15,13.5,132.5,3.95,15.0,137.5,109.05,91.02
2016,10,24,15,30,9.0,116.0,3.7,15.0,119.0,95.96,79.63
2016,10,24,15,45,4.5,98.0,3.5,15.0,99.5,81.66,67.01
2016,10,24,16,0,0.0,80.0,3.3,15.0,80.0,67.21,54.07
2016,10,24,16,15,0.0,61.5,3.1,14.5,61.5,52.25,40.59
2016,10,24,16,30,0.0,43.0,2.9,14.0,43.0,37.1,26.76
2016,10,24,16,45,0.0,27.5,2.75,14.0,27.5,24.07,14.24
2016,10,24,17,0,0.0,12.0,2.6,14.0,12.0,10.56,0.0
2016,10,24,17,15,0.0,6.0,2.55,14.0,6.0,5.46,0.0
2016,10,24,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,2.8,14.0,4.5,4.09,0.0
2016,10,25,7,0,0.0,9.0,2.9,14.0,9.0,7.9,0.0
2016,10,25,7,15,0.0,17.5,2.9,14.0,17.5,15.39,7.05
2016,10,25,7,30,0.0,26.0,2.9,14.0,26.0,22.89,13.73
2016,10,25,7,45,0.0,36.0,2.9,14.5,36.0,31.73,21.44
2016,10,25,8,0,0.0,46.0,2.9,15.0,46.0,40.58,29.08
2016,10,25,8,15,0.0,55.5,2.9,15.0,55.5,49.01,36.32
2016,10,25,8,30,0.0,65.0,2.9,15.0,65.0,57.44,43.47
2016,10,25,8,45,0.0,96.0,2.95,15.0,96.0,87.6,68.89
2016,10,25,9,0,0.0,127.0,3.0,15.0,127.0,118.33,94.45
2016,10,25,9,15,0.0,113.5,3.05,15.0,113.5,103.22,81.6
2016,10,25,9,30,0.0,100.0,3.1,15.0,100.0,89.5,69.96
2016,10,25,9,45,0.0,98.5,3.2,15.5,98.5,87.8,68.28
2016,10,25,10,0,0.0,97.0,3.3,16.0,97.0,86.25,66.71
2016,10,25,10,15,0.0,86.5,3.4,16.0,86.5,76.62,58.6
2016,10,25,10,30,0.0,76.0,3.5,16.0,76.0,67.29,50.76
2016,10,25,10,45,0.0,96.5,3.6,16.5,96.5,85.62,65.77
2016,10,25,11,0,0.0,117.0,3.7,17.0,117.0,104.13,80.79
2016,10,25,11,15,0.0,95.5,3.75,17.0,95.5,84.69,64.73
2016,10,25,11,30,0.0,74.0,3.8,17.0,74.0,65.54,48.91
2016,10,25,11,45,0.0,99.5,3.85,17.0,99.5,88.24,67.63
2016,10,25,12,0,0.0,125.0,3.9,17.0,125.0,110.74,86.07
2016,10,25,12,15,0.0,145.0,3.85,17.0,145.0,128.08,100.22
2016,10,25,12,30,0.0,165.0,3.8,17.0,165.0,145.02,114.03
2016,10,25,12,45,6.0,187.0,3.8,17.0,191.0,165.46,130.6
2016,10,25,13,0,12.0,209.0,3.8,17.0,217.0,184.54,145.94
2016,10,25,13,15,11.5,202.5,3.75,17.0,209.5,177.19,140.04
2016,10,25,13,30,11.0,196.0,3.7,17.0,202.0,169.86,134.23
2016,10,25,13,45,18.0,198.0,3.7,17.0,207.5,170.57,134.67
2016,10,25,14,0,25.0,200.0,3.7,17.0,213.0,170.01,134.1
2016,10,25,14,15,17.5,182.0,3.65,17.0,191.0,152.42,120.42
2016,10,25,14,30,10.0,164.0,3.6,17.0,169.0,135.85,107.58
2016,10,25,14,45,5.0,140.5,3.55,17.0,143.0,117.06,96.86
2016,10,25,15,0,0.0,117.0,3.5,17.0,117.0,98.94,81.37
2016,10,25,15,15,0.0,103.0,3.45,16.5,103.0,87.61,71.79
2016,10,25,15,30,0.0,89.0,3.4,16.0,89.0,76.15,61.94
2016,10,25,15,45,0.0,75.0,3.4,16.0,75.0,64.57,51.71
2016,10,25,16,0,0.0,61.0,3.4,16.0,61.0,52.89,41.23
2016,10,25,16,15,0.0,46.5,3.4,16.0,46.5,40.7,30.18
2016,10,25,16,30,0.0,32.0,3.4,16.0,32.0,28.22,18.79
2016,10,25,16,45,0.0,20.0,3.4,16.0,20.0,17.61,8.6
2016,10,25,17,0,0.0,8.0,3.4,16.0,8.0,7.02,0.0
2016,10,25,17,15,0.0,4.0,3.4,15.5,4.0,3.64,0.0
2016,10,25,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,26,6,45,147.0,12.5,2.7,13.5,23.5,95.12,0.0
2016,10,26,7,0,294.0,25.0,2.8,14.0,47.0,240.06,148.11
2016,10,26,7,15,403.0,34.0,2.8,14.0,89.0,331.29,266.0
2016,10,26,7,30,512.0,43.0,2.8,14.0,131.0,421.33,346.7
2016,10,26,7,45,576.5,49.5,2.85,14.5,176.5,481.79,398.91
2016,10,26,8,0,641.0,56.0,2.9,15.0,222.0,542.89,449.12
2016,10,26,8,15,682.5,60.5,2.9,15.0,267.0,580.71,479.15
2016,10,26,8,30,724.0,65.0,2.9,15.0,312.0,622.03,510.77
2016,10,26,8,45,753.0,68.0,2.95,15.5,353.5,650.43,530.76
2016,10,26,9,0,782.0,71.0,3.0,16.0,395.0,676.28,548.35
2016,10,26,9,15,801.5,73.5,3.0,16.0,432.5,691.72,558.62
2016,10,26,9,30,821.0,76.0,3.0,16.0,470.0,704.08,566.57
2016,10,26,9,45,840.0,76.0,3.05,16.5,502.0,709.86,568.81
2016,10,26,10,0,859.0,76.0,3.1,17.0,534.0,707.27,564.94
2016,10,26,10,15,868.0,77.5,3.1,17.0,559.0,701.39,559.67
2016,10,26,10,30,877.0,79.0,3.1,17.0,584.0,692.2,551.9
2016,10,26,10,45,881.0,80.5,3.15,17.5,601.5,676.33,537.57
2016,10,26,11,0,885.0,82.0,3.2,18.0,619.0,657.33,520.81
2016,10,26,11,15,888.5,82.5,3.2,18.0,629.5,633.9,501.36
2016,10,26,11,30,892.0,83.0,3.2,18.0,640.0,607.51,479.36
2016,10,26,11,45,890.5,84.0,3.2,18.0,642.0,576.0,453.06
2016,10,26,12,0,889.0,85.0,3.2,18.0,644.0,542.04,424.35
2016,10,26,12,15,888.0,85.0,3.15,18.0,639.5,505.08,392.58
2016,10,26,12,30,887.0,85.0,3.1,18.0,635.0,465.98,358.39
2016,10,26,12,45,877.5,86.5,3.05,18.0,621.5,422.9,320.41
2016,10,26,13,0,868.0,88.0,3.0,18.0,608.0,378.69,280.78
2016,10,26,13,15,861.5,87.0,2.9,18.0,588.5,332.38,238.81
2016,10,26,13,30,855.0,86.0,2.8,18.0,569.0,280.49,192.26
2016,10,26,13,45,841.5,85.5,2.75,18.0,541.5,231.03,148.65
2016,10,26,14,0,828.0,85.0,2.7,18.0,514.0,181.87,107.83
2016,10,26,14,15,812.5,82.5,2.6,17.5,481.0,131.5,71.95
2016,10,26,14,30,797.0,80.0,2.5,17.0,448.0,82.17,47.94
2016,10,26,14,45,772.5,78.0,2.4,17.0,409.0,58.8,46.22
2016,10,26,15,0,748.0,76.0,2.3,17.0,370.0,58.45,46.03
2016,10,26,15,15,715.0,72.0,2.15,16.5,327.0,51.47,40.06
2016,10,26,15,30,682.0,68.0,2.0,16.0,284.0,49.72,38.64
2016,10,26,15,45,630.5,63.0,1.9,16.0,238.0,47.09,36.28
2016,10,26,16,0,579.0,58.0,1.8,16.0,192.0,44.49,33.83
2016,10,26,16,15,501.0,50.0,1.7,15.5,147.0,39.23,28.94
2016,10,26,16,30,423.0,42.0,1.6,15.0,102.0,33.89,23.75
2016,10,26,16,45,211.5,34.0,1.55,15.0,64.0,26.61,15.59
2016,10,26,17,0,0.0,26.0,1.5,15.0,26.0,21.16,0.0
2016,10,26,17,15,0.0,13.0,1.45,14.5,13.0,11.82,0.0
2016,10,26,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,12.5,3.3,14.0,15.0,32.04,0.0
2016,10,27,7,0,73.0,25.0,3.4,14.0,30.0,92.2,49.17
2016,10,27,7,15,122.0,42.0,3.45,14.0,59.0,150.14,118.44
2016,10,27,7,30,171.0,59.0,3.5,14.0,88.0,203.19,167.0
2016,10,27,7,45,193.5,77.0,3.55,14.5,119.5,241.31,200.73
2016,10,27,8,0,216.0,95.0,3.6,15.0,151.0,279.1,233.06
2016,10,27,8,15,232.0,112.5,3.4,15.0,182.5,311.15,259.84
2016,10,27,8,30,248.0,130.0,3.2,15.0,214.0,342.39,285.13
2016,10,27,8,45,132.0,140.0,3.05,15.0,185.5,254.4,210.48
2016,10,27,9,0,16.0,150.0,2.9,15.0,157.0,155.16,125.36
2016,10,27,9,15,31.0,171.5,2.7,15.0,186.0,197.73,160.69
2016,10,27,9,30,46.0,193.0,2.5,15.0,215.0,229.12,186.07
2016,10,27,9,45,51.0,208.0,2.3,15.5,234.0,245.14,198.09
2016,10,27,10,0,56.0,223.0,2.1,16.0,253.0,260.66,209.56
2016,10,27,10,15,39.0,219.5,1.95,16.0,241.0,240.66,192.6
2016,10,27,10,30,22.0,216.0,1.8,16.0,229.0,213.25,169.92
2016,10,27,10,45,23.5,222.5,1.7,16.0,237.0,218.42,173.83
2016,10,27,11,0,25.0,229.0,1.6,16.0,245.0,223.43,177.51
2016,10,27,11,15,12.5,196.5,1.55,16.0,204.5,183.82,145.46
2016,10,27,11,30,0.0,164.0,1.5,16.0,164.0,146.05,114.84
2016,10,27,11,45,0.0,165.0,1.45,16.0,165.0,146.47,115.22
2016,10,27,12,0,0.0,166.0,1.4,16.0,166.0,146.86,115.52
2016,10,27,12,15,0.0,135.0,1.25,16.0,135.0,119.31,93.14
2016,10,27,12,30,0.0,104.0,1.1,16.0,104.0,92.07,70.95
2016,10,27,12,45,0.0,120.5,1.0,16.0,120.5,106.28,82.69
2016,10,27,13,0,0.0,137.0,0.9,16.0,137.0,120.15,94.03
2016,10,27,13,15,0.0,120.0,0.75,15.5,120.0,105.42,82.2
2016,10,27,13,30,0.0,103.0,0.6,15.0,103.0,90.81,70.45
2016,10,27,13,45,0.0,99.0,0.5,15.0,99.0,87.26,67.66
2016,10,27,14,0,0.0,95.0,0.4,15.0,95.0,83.72,64.84
2016,10,27,14,15,0.0,106.0,0.4,15.0,106.0,92.43,72.22
2016,10,27,14,30,0.0,117.0,0.4,15.0,117.0,100.4,78.96
2016,10,27,14,45,0.0,81.5,0.4,15.5,81.5,71.82,57.86
2016,10,27,15,0,0.0,46.0,0.4,16.0,46.0,40.58,30.48
2016,10,27,15,15,0.0,40.5,0.45,15.5,40.5,35.71,26.31
2016,10,27,15,30,0.0,35.0,0.5,15.0,35.0,30.83,22.04
2016,10,27,15,45,0.0,29.0,0.55,15.0,29.0,25.53,17.27
2016,10,27,16,0,0.0,23.0,0.6,15.0,23.0,20.23,12.45
2016,10,27,16,15,0.0,17.5,0.6,15.0,17.5,15.38,7.99
2016,10,27,16,30,0.0,12.0,0.6,15.0,12.0,10.53,3.51
2016,10,27,16,45,0.0,7.0,0.65,15.0,7.0,6.14,0.0
2016,10,27,17,0,0.0,2.0,0.7,15.0,2.0,1.82,0.0
2016,10,27,17,15,0.0,1.0,0.75,15.0,1.0,0.91,0.0
2016,10,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.5,0.25,14.0,2.5,2.27,0.0
2016,10,28,7,0,0.0,5.0,0.3,14.0,5.0,4.38,0.0
2016,10,28,7,15,0.0,11.0,0.3,14.0,11.0,9.66,2.26
2016,10,28,7,30,0.0,17.0,0.3,14.0,17.0,14.94,7.02
2016,10,28,7,45,0.0,24.0,0.3,14.5,24.0,21.11,12.44
2016,10,28,8,0,0.0,31.0,0.3,15.0,31.0,27.3,17.82
2016,10,28,8,15,0.0,37.5,0.3,15.0,37.5,33.05,22.79
2016,10,28,8,30,0.0,44.0,0.3,15.0,44.0,38.8,27.71
2016,10,28,8,45,0.0,75.0,0.35,15.0,75.0,66.7,51.32
2016,10,28,9,0,0.0,106.0,0.4,15.0,106.0,96.97,76.48
2016,10,28,9,15,24.5,149.5,0.45,15.0,161.0,167.76,135.13
2016,10,28,9,30,49.0,193.0,0.5,15.0,216.0,231.39,186.17
2016,10,28,9,45,108.0,214.5,0.6,15.5,270.0,293.28,235.33
2016,10,28,10,0,167.0,236.0,0.7,16.0,324.0,364.29,290.05
2016,10,28,10,15,83.5,180.0,0.8,16.0,224.0,230.38,183.91
2016,10,28,10,30,0.0,124.0,0.9,16.0,124.0,110.95,86.39
2016,10,28,10,45,3.5,158.5,1.05,16.0,160.5,144.89,114.34
2016,10,28,11,0,7.0,193.0,1.2,16.0,197.0,178.37,141.22
2016,10,28,11,15,3.5,178.0,1.3,16.0,180.0,161.44,127.37
2016,10,28,11,30,0.0,163.0,1.4,16.0,163.0,145.16,114.18
2016,10,28,11,45,4.0,182.0,1.5,16.5,184.5,163.76,129.04
2016,10,28,12,0,8.0,201.0,1.6,17.0,206.0,181.66,143.11
2016,10,28,12,15,4.0,180.5,1.6,17.0,183.0,160.8,126.33
2016,10,28,12,30,0.0,160.0,1.6,17.0,160.0,140.63,110.18
2016,10,28,12,45,10.5,190.5,1.65,17.0,196.5,169.89,133.77
2016,10,28,13,0,21.0,221.0,1.7,17.0,233.0,196.93,155.17
2016,10,28,13,15,20.0,214.0,1.65,16.5,225.5,188.37,148.54
2016,10,28,13,30,19.0,207.0,1.6,16.0,218.0,179.87,142.07
2016,10,28,13,45,9.5,125.0,1.6,16.0,130.5,110.6,86.22
2016,10,28,14,0,0.0,43.0,1.6,16.0,43.0,37.96,26.43
2016,10,28,14,15,0.0,55.5,1.55,16.0,55.5,49.03,35.87
2016,10,28,14,30,0.0,68.0,1.5,16.0,68.0,60.12,45.28
2016,10,28,14,45,0.0,72.0,1.45,16.0,72.0,63.67,50.73
2016,10,28,15,0,0.0,76.0,1.4,16.0,76.0,66.97,53.75
2016,10,28,15,15,358.0,68.0,1.25,15.5,178.5,46.57,35.9
2016,10,28,15,30,716.0,60.0,1.1,15.0,281.0,48.14,37.42
2016,10,28,15,45,672.0,54.5,1.0,15.0,235.5,44.58,34.2
2016,10,28,16,0,628.0,49.0,0.9,15.0,190.0,40.96,30.83
2016,10,28,16,15,550.5,42.5,0.85,14.5,144.5,33.22,23.73
2016,10,28,16,30,473.0,36.0,0.8,14.0,99.0,28.91,19.42
2016,10,28,16,45,236.5,29.5,0.75,13.5,61.0,24.39,12.97
2016,10,28,17,0,0.0,23.0,0.7,13.0,23.0,20.92,0.0
2016,10,28,17,15,0.0,11.5,0.7,13.0,11.5,10.46,0.0
2016,10,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,45,98.0,12.0,1.55,14.0,18.5,65.76,0.0
2016,10,29,7,0,196.0,24.0,1.6,14.0,37.0,172.73,71.11
2016,10,29,7,15,310.5,35.0,1.7,14.0,75.5,270.59,213.07
2016,10,29,7,30,425.0,46.0,1.8,14.0,114.0,363.06,296.54
2016,10,29,7,45,500.5,53.0,1.9,14.5,158.5,429.21,353.48
2016,10,29,8,0,576.0,60.0,2.0,15.0,203.0,496.33,408.81
2016,10,29,8,15,288.5,86.5,2.05,15.0,158.5,329.42,273.46
2016,10,29,8,30,1.0,113.0,2.1,15.0,114.0,109.87,87.33
2016,10,29,8,45,8.0,130.0,2.2,15.5,134.0,130.75,105.06
2016,10,29,9,0,15.0,147.0,2.3,16.0,154.0,151.53,122.02
2016,10,29,9,15,7.5,131.5,2.35,16.0,135.0,127.29,101.49
2016,10,29,9,30,0.0,116.0,2.4,16.0,116.0,105.18,82.77
2016,10,29,9,45,0.0,80.5,2.5,16.0,80.5,71.25,54.39
2016,10,29,10,0,0.0,45.0,2.6,16.0,45.0,39.74,27.91
2016,10,29,10,15,0.0,87.0,2.6,16.0,87.0,77.06,59.08
2016,10,29,10,30,0.0,129.0,2.6,16.0,129.0,115.62,90.84
2016,10,29,10,45,31.5,194.0,2.65,16.5,212.5,203.06,162.28
2016,10,29,11,0,63.0,259.0,2.7,17.0,296.0,283.28,225.79
2016,10,29,11,15,121.5,271.5,2.65,17.0,345.0,331.86,264.04
2016,10,29,11,30,180.0,284.0,2.6,17.0,394.0,368.4,292.2
2016,10,29,11,45,534.5,184.5,2.6,17.0,513.0,466.79,369.39
2016,10,29,12,0,889.0,85.0,2.6,17.0,632.0,531.67,416.4
2016,10,29,12,15,489.0,180.0,2.55,17.0,481.0,391.99,306.72
2016,10,29,12,30,89.0,275.0,2.5,17.0,330.0,275.1,216.44
2016,10,29,12,45,109.0,272.0,2.5,17.5,337.5,272.52,213.65
2016,10,29,13,0,129.0,269.0,2.5,18.0,345.0,266.47,207.46
2016,10,29,13,15,101.5,255.0,2.45,17.5,313.5,239.17,186.3
2016,10,29,13,30,74.0,241.0,2.4,17.0,282.0,213.37,166.64
2016,10,29,13,45,118.5,232.5,2.35,17.0,294.5,203.43,156.68
2016,10,29,14,0,163.0,224.0,2.3,17.0,307.0,191.95,145.6
2016,10,29,14,15,93.0,196.5,2.25,17.0,243.0,160.28,123.95
2016,10,29,14,30,23.0,169.0,2.2,17.0,179.0,138.49,109.59
2016,10,29,14,45,17.0,153.0,2.2,17.0,160.0,125.26,103.92
2016,10,29,15,0,11.0,137.0,2.2,17.0,141.0,112.77,93.36
2016,10,29,15,15,7.0,121.5,2.15,16.5,124.0,100.49,83.01
2016,10,29,15,30,3.0,106.0,2.1,16.0,107.0,88.07,72.35
2016,10,29,15,45,1.5,88.5,2.1,16.0,89.0,74.1,60.01
2016,10,29,16,0,0.0,71.0,2.1,16.0,71.0,59.97,47.34
2016,10,29,16,15,0.0,53.5,2.0,15.5,53.5,45.7,34.44
2016,10,29,16,30,0.0,36.0,1.9,15.0,36.0,31.25,21.21
2016,10,29,16,45,0.0,21.5,1.85,14.5,21.5,18.96,8.22
2016,10,29,17,0,0.0,7.0,1.8,14.0,7.0,6.37,0.0
2016,10,29,17,15,0.0,3.5,1.85,14.0,3.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
