Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,30,6,45,3.5,11.0,4.25,14.0,11.0,11.95,0.0
2016,10,30,7,0,7.0,22.0,4.3,14.0,22.0,30.36,4.5
2016,10,30,7,15,51.0,41.0,4.3,14.0,48.5,95.17,71.5
2016,10,30,7,30,95.0,60.0,4.3,14.0,75.0,145.43,117.46
2016,10,30,7,45,120.0,80.0,4.3,14.5,105.0,185.47,152.88
2016,10,30,8,0,145.0,100.0,4.3,15.0,135.0,225.26,187.26
2016,10,30,8,15,165.5,118.5,4.3,15.0,166.5,259.53,216.52
2016,10,30,8,30,186.0,137.0,4.3,15.0,198.0,293.48,244.83
2016,10,30,8,45,207.5,150.0,4.35,15.0,226.0,320.41,266.99
2016,10,30,9,0,229.0,163.0,4.4,15.0,254.0,359.9,298.76
2016,10,30,9,15,214.5,181.5,4.3,15.0,273.0,353.84,292.61
2016,10,30,9,30,200.0,200.0,4.2,15.0,292.0,359.38,295.73
2016,10,30,9,45,470.0,156.0,4.15,15.5,393.5,520.16,426.67
2016,10,30,10,0,740.0,112.0,4.1,16.0,495.0,658.18,533.94
2016,10,30,10,15,605.5,156.0,4.05,16.0,479.0,598.52,483.77
2016,10,30,10,30,471.0,200.0,4.0,16.0,463.0,534.23,431.04
2016,10,30,10,45,627.5,160.0,4.0,16.0,522.5,585.46,471.57
2016,10,30,11,0,784.0,120.0,4.0,16.0,582.0,623.32,500.31
2016,10,30,11,15,788.5,121.0,4.0,16.0,592.5,601.21,481.25
2016,10,30,11,30,793.0,122.0,4.0,16.0,603.0,577.45,460.9
2016,10,30,11,45,794.5,122.0,4.0,16.0,605.5,548.45,436.15
2016,10,30,12,0,796.0,122.0,4.0,16.0,608.0,517.1,409.07
2016,10,30,12,15,586.0,184.5,4.0,16.0,541.0,438.48,345.42
2016,10,30,12,30,376.0,247.0,4.0,16.0,474.0,373.06,293.12
2016,10,30,12,45,577.5,183.5,4.05,16.5,523.0,374.9,289.13
2016,10,30,13,0,779.0,120.0,4.1,17.0,572.0,358.03,267.21
2016,10,30,13,15,769.5,118.5,4.0,16.5,552.0,313.08,226.88
2016,10,30,13,30,760.0,117.0,3.9,16.0,532.0,267.8,186.29
2016,10,30,13,45,747.5,114.0,3.85,16.0,505.5,220.66,144.98
2016,10,30,14,0,735.0,111.0,3.8,16.0,479.0,173.96,106.91
2016,10,30,14,15,715.0,107.5,3.65,16.0,446.0,126.97,74.9
2016,10,30,14,30,695.0,104.0,3.5,16.0,413.0,81.64,55.6
2016,10,30,14,45,681.0,96.5,3.4,16.0,376.5,67.09,53.75
2016,10,30,15,0,667.0,89.0,3.3,16.0,340.0,63.18,50.43
2016,10,30,15,15,628.5,84.0,3.25,15.5,298.0,60.99,48.67
2016,10,30,15,30,590.0,79.0,3.2,15.0,256.0,58.83,46.87
2016,10,30,15,45,550.0,70.0,3.15,15.0,213.5,53.29,41.87
2016,10,30,16,0,510.0,61.0,3.1,15.0,171.0,47.58,36.58
2016,10,30,16,15,422.0,52.0,3.05,14.5,128.0,41.55,30.9
2016,10,30,16,30,334.0,43.0,3.0,14.0,85.0,35.46,24.8
2016,10,30,16,45,198.5,29.0,2.95,14.0,51.0,22.81,10.24
2016,10,30,17,0,63.0,15.0,2.9,14.0,17.0,13.64,0.0
2016,10,30,17,15,31.5,7.5,2.9,14.0,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,6,45,5.5,10.5,1.65,12.5,11.0,12.59,0.0
2016,10,31,7,0,11.0,21.0,1.7,13.0,22.0,31.26,0.5
2016,10,31,7,15,56.0,39.0,1.8,13.0,47.0,95.08,71.1
2016,10,31,7,30,101.0,57.0,1.9,13.0,72.0,144.42,116.67
2016,10,31,7,45,127.5,76.0,2.05,13.5,102.0,184.17,151.84
2016,10,31,8,0,154.0,95.0,2.2,14.0,132.0,223.83,186.09
2016,10,31,8,15,168.5,113.5,2.3,14.0,161.5,254.38,212.06
2016,10,31,8,30,183.0,132.0,2.4,14.0,191.0,284.36,236.93
2016,10,31,8,45,200.0,147.0,2.55,14.0,219.5,310.81,258.57
2016,10,31,9,0,217.0,162.0,2.7,14.0,248.0,349.46,289.48
2016,10,31,9,15,108.5,133.0,2.75,14.0,176.0,220.56,182.09
2016,10,31,9,30,0.0,104.0,2.8,14.0,104.0,93.6,73.68
2016,10,31,9,45,55.0,165.5,2.9,14.5,194.0,201.19,164.18
2016,10,31,10,0,110.0,227.0,3.0,15.0,284.0,302.57,246.27
2016,10,31,10,15,161.0,238.0,3.05,15.0,325.5,353.58,286.93
2016,10,31,10,30,212.0,249.0,3.1,15.0,367.0,391.38,316.75
2016,10,31,10,45,106.0,207.0,3.2,15.0,266.0,272.08,219.91
2016,10,31,11,0,0.0,165.0,3.3,15.0,165.0,148.1,117.51
2016,10,31,11,15,5.0,184.5,3.4,15.0,187.5,168.28,134.2
2016,10,31,11,30,10.0,204.0,3.5,15.0,210.0,187.79,150.03
2016,10,31,11,45,11.5,208.0,3.6,15.5,215.0,190.83,152.11
2016,10,31,12,0,13.0,212.0,3.7,16.0,220.0,193.63,154.04
2016,10,31,12,15,31.0,232.5,3.75,16.0,251.5,218.95,174.38
2016,10,31,12,30,49.0,253.0,3.8,16.0,283.0,239.53,190.57
2016,10,31,12,45,31.5,229.5,3.9,16.0,249.0,208.64,165.78
2016,10,31,13,0,14.0,206.0,4.0,16.0,215.0,181.92,144.54
2016,10,31,13,15,74.0,225.5,4.05,16.0,266.5,208.35,164.26
2016,10,31,13,30,134.0,245.0,4.1,16.0,318.0,225.66,175.64
2016,10,31,13,45,67.0,178.5,4.15,16.0,215.0,158.93,123.79
2016,10,31,14,0,0.0,112.0,4.2,16.0,112.0,97.56,76.32
2016,10,31,14,15,0.0,99.5,4.2,15.5,99.5,86.96,67.81
2016,10,31,14,30,0.0,87.0,4.2,15.0,87.0,76.44,59.24
2016,10,31,14,45,0.0,47.0,4.2,15.0,47.0,41.47,31.31
2016,10,31,15,0,0.0,7.0,4.2,15.0,7.0,6.15,0.0
2016,10,31,15,15,0.0,6.0,4.1,15.0,6.0,5.27,0.0
2016,10,31,15,30,0.0,5.0,4.0,15.0,5.0,4.39,0.0
2016,10,31,15,45,0.0,4.0,3.9,15.0,4.0,3.51,0.0
2016,10,31,16,0,0.0,3.0,3.8,15.0,3.0,2.63,0.0
2016,10,31,16,15,0.0,2.0,3.7,14.5,2.0,1.75,0.0
2016,10,31,16,30,0.0,1.0,3.6,14.0,1.0,0.88,0.0
2016,10,31,16,45,0.0,0.5,3.5,14.0,0.5,0.44,0.0
2016,10,31,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,86.5,11.0,1.95,11.5,15.5,57.56,0.0
2016,11,1,7,0,173.0,22.0,1.9,12.0,31.0,150.93,0.0
2016,11,1,7,15,300.5,33.5,1.85,12.5,69.5,258.95,199.76
2016,11,1,7,30,428.0,45.0,1.8,13.0,108.0,358.45,292.15
2016,11,1,7,45,506.5,52.0,1.8,13.5,152.5,425.93,350.69
2016,11,1,8,0,585.0,59.0,1.8,14.0,197.0,494.31,407.18
2016,11,1,8,15,634.0,64.5,1.8,14.0,242.0,540.97,445.07
2016,11,1,8,30,683.0,70.0,1.8,14.0,287.0,586.5,480.6
2016,11,1,8,45,717.5,73.5,1.85,14.0,329.0,617.65,504.14
2016,11,1,9,0,752.0,77.0,1.9,14.0,371.0,643.07,522.63
2016,11,1,9,15,775.0,80.0,1.8,14.0,408.0,661.09,534.29
2016,11,1,9,30,798.0,83.0,1.7,14.0,445.0,676.05,543.47
2016,11,1,9,45,815.0,84.5,1.65,14.5,477.0,681.86,545.17
2016,11,1,10,0,832.0,86.0,1.6,15.0,509.0,684.35,544.17
2016,11,1,10,15,843.0,88.0,1.55,15.0,534.0,679.91,538.93
2016,11,1,10,30,854.0,90.0,1.5,15.0,559.0,672.1,531.19
2016,11,1,10,45,860.5,91.0,1.45,15.5,577.0,656.94,517.05
2016,11,1,11,0,867.0,92.0,1.4,16.0,595.0,638.58,500.52
2016,11,1,11,15,870.5,92.5,1.3,16.0,605.5,614.79,480.4
2016,11,1,11,30,874.0,93.0,1.2,16.0,616.0,588.09,457.86
2016,11,1,11,45,874.5,93.5,1.2,16.5,618.0,556.99,431.59
2016,11,1,12,0,875.0,94.0,1.2,17.0,620.0,523.37,402.96
2016,11,1,12,15,872.5,93.5,1.15,17.0,614.5,485.08,370.7
2016,11,1,12,30,870.0,93.0,1.1,17.0,609.0,444.85,336.2
2016,11,1,12,45,868.0,91.0,1.1,17.0,596.5,401.68,298.83
2016,11,1,13,0,866.0,89.0,1.1,17.0,584.0,356.92,259.34
2016,11,1,13,15,857.5,88.0,1.1,17.0,563.5,309.85,217.55
2016,11,1,13,30,849.0,87.0,1.1,17.0,543.0,262.15,175.22
2016,11,1,13,45,834.0,85.5,1.1,17.0,515.0,212.5,132.74
2016,11,1,14,0,819.0,84.0,1.1,17.0,487.0,163.36,93.93
2016,11,1,14,15,801.0,82.0,1.15,16.5,453.5,114.35,62.46
2016,11,1,14,30,783.0,80.0,1.2,16.0,420.0,66.65,53.21
2016,11,1,14,45,754.5,77.5,1.3,16.0,381.0,59.32,46.96
2016,11,1,15,0,726.0,75.0,1.4,16.0,342.0,53.32,41.77
2016,11,1,15,15,689.0,70.5,1.5,16.0,299.0,51.14,39.89
2016,11,1,15,30,652.0,66.0,1.6,16.0,256.0,48.95,37.95
2016,11,1,15,45,599.5,60.0,1.7,16.0,212.0,45.48,34.78
2016,11,1,16,0,547.0,54.0,1.8,16.0,168.0,41.98,31.47
2016,11,1,16,15,459.0,45.5,1.85,15.5,124.5,36.15,25.98
2016,11,1,16,30,371.0,37.0,1.9,15.0,81.0,30.23,20.03
2016,11,1,16,45,226.5,24.5,1.95,14.5,47.5,20.26,6.4
2016,11,1,17,0,82.0,12.0,2.0,14.0,14.0,10.91,0.0
2016,11,1,17,15,41.0,6.0,1.95,13.5,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,6,45,107.0,9.5,1.7,10.5,15.0,67.12,0.0
2016,11,2,7,0,214.0,19.0,1.7,11.0,30.0,168.62,0.0
2016,11,2,7,15,340.0,29.5,1.75,11.0,68.5,277.73,212.61
2016,11,2,7,30,466.0,40.0,1.8,11.0,107.0,375.14,307.09
2016,11,2,7,45,538.5,47.0,1.9,11.5,151.5,438.6,363.39
2016,11,2,8,0,611.0,54.0,2.0,12.0,196.0,503.05,417.72
2016,11,2,8,15,657.5,59.0,2.0,12.5,240.5,547.43,453.53
2016,11,2,8,30,704.0,64.0,2.0,13.0,285.0,586.56,483.63
2016,11,2,8,45,736.0,67.5,2.0,13.5,327.0,616.72,505.27
2016,11,2,9,0,768.0,71.0,2.0,14.0,369.0,644.38,524.34
2016,11,2,9,15,790.0,74.0,2.0,14.5,406.0,661.62,535.11
2016,11,2,9,30,812.0,77.0,2.0,15.0,443.0,675.8,543.49
2016,11,2,9,45,834.5,77.0,2.05,15.5,475.5,683.59,547.4
2016,11,2,10,0,857.0,77.0,2.1,16.0,508.0,687.97,548.75
2016,11,2,10,15,867.0,78.0,2.05,16.0,533.0,677.23,539.04
2016,11,2,10,30,877.0,79.0,2.0,16.0,558.0,667.97,530.3
2016,11,2,10,45,882.0,80.5,1.95,16.5,575.5,652.74,516.01
2016,11,2,11,0,887.0,82.0,1.9,17.0,593.0,634.36,499.31
2016,11,2,11,15,890.5,83.0,1.85,17.0,603.5,611.47,480.02
2016,11,2,11,30,894.0,84.0,1.8,17.0,614.0,585.62,458.23
2016,11,2,11,45,893.0,84.5,1.75,17.0,616.0,554.07,431.78
2016,11,2,12,0,892.0,85.0,1.7,17.0,618.0,520.07,402.96
2016,11,2,12,15,890.0,84.5,1.6,17.0,613.0,482.4,370.51
2016,11,2,12,30,888.0,84.0,1.5,17.0,608.0,442.69,335.78
2016,11,2,12,45,885.5,82.5,1.45,17.5,595.0,400.05,297.62
2016,11,2,13,0,883.0,81.0,1.4,18.0,582.0,355.79,257.56
2016,11,2,13,15,875.5,80.0,1.3,18.0,562.0,309.14,215.71
2016,11,2,13,30,868.0,79.0,1.2,18.0,542.0,261.68,173.37
2016,11,2,13,45,855.0,78.0,1.15,18.0,514.5,207.33,127.15
2016,11,2,14,0,842.0,77.0,1.1,18.0,487.0,157.96,88.44
2016,11,2,14,15,825.0,74.5,1.05,17.5,453.5,107.62,56.63
2016,11,2,14,30,808.0,72.0,1.0,17.0,420.0,58.45,45.85
2016,11,2,14,45,782.5,69.5,0.95,17.0,381.5,53.28,41.49
2016,11,2,15,0,757.0,67.0,0.9,17.0,343.0,52.29,40.71
2016,11,2,15,15,722.5,63.0,0.85,16.5,300.0,50.06,38.88
2016,11,2,15,30,688.0,59.0,0.8,16.0,257.0,47.85,36.99
2016,11,2,15,45,634.0,54.0,0.8,16.0,212.0,40.87,30.72
2016,11,2,16,0,580.0,49.0,0.8,16.0,167.0,37.98,27.95
2016,11,2,16,15,495.5,41.0,0.9,15.5,123.5,32.42,22.72
2016,11,2,16,30,411.0,33.0,1.0,15.0,80.0,26.76,16.99
2016,11,2,16,45,261.5,21.5,1.1,14.5,46.0,17.6,3.59
2016,11,2,17,0,112.0,10.0,1.2,14.0,12.0,9.1,0.0
2016,11,2,17,15,56.0,5.0,1.2,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,13.5,1.4,11.0,13.5,12.28,0.0
2016,11,3,7,0,0.0,27.0,1.4,11.0,27.0,36.85,0.0
2016,11,3,7,15,230.5,32.5,1.4,11.5,65.0,214.21,160.71
2016,11,3,7,30,461.0,38.0,1.4,12.0,103.0,367.89,298.96
2016,11,3,7,45,534.0,45.5,1.45,12.5,147.0,431.75,354.8
2016,11,3,8,0,607.0,53.0,1.5,13.0,191.0,496.78,408.97
2016,11,3,8,15,654.0,57.5,1.4,13.5,235.0,540.58,443.43
2016,11,3,8,30,701.0,62.0,1.3,14.0,279.0,579.38,472.33
2016,11,3,8,45,733.5,65.5,1.25,14.5,320.5,609.71,493.34
2016,11,3,9,0,766.0,69.0,1.2,15.0,362.0,637.59,511.76
2016,11,3,9,15,788.0,72.0,1.1,15.5,399.0,654.76,521.28
2016,11,3,9,30,810.0,75.0,1.0,16.0,436.0,668.9,528.36
2016,11,3,9,45,732.0,97.0,0.95,16.5,441.0,634.84,499.87
2016,11,3,10,0,654.0,119.0,0.9,17.0,446.0,595.47,467.79
2016,11,3,10,15,761.5,99.5,0.75,17.0,498.0,631.43,492.62
2016,11,3,10,30,869.0,80.0,0.6,17.0,550.0,660.56,510.68
2016,11,3,10,45,761.5,112.5,0.5,17.5,534.5,611.72,470.4
2016,11,3,11,0,654.0,145.0,0.4,18.0,519.0,557.56,427.55
2016,11,3,11,15,773.0,114.0,0.35,18.0,563.0,573.39,438.12
2016,11,3,11,30,892.0,83.0,0.3,18.0,607.0,580.3,440.61
2016,11,3,11,45,892.0,83.0,0.25,18.5,609.5,548.92,413.99
2016,11,3,12,0,892.0,83.0,0.2,19.0,612.0,515.05,385.6
2016,11,3,12,15,890.0,83.0,0.25,19.0,607.0,477.94,355.84
2016,11,3,12,30,888.0,83.0,0.3,19.0,602.0,438.78,323.63
2016,11,3,12,45,882.5,82.5,0.35,19.5,589.0,396.02,287.26
2016,11,3,13,0,877.0,82.0,0.4,20.0,576.0,351.87,249.0
2016,11,3,13,15,869.0,81.0,0.45,20.0,556.0,305.43,208.89
2016,11,3,13,30,861.0,80.0,0.5,20.0,536.0,253.53,164.47
2016,11,3,13,45,758.5,96.5,0.55,20.0,483.0,203.82,126.75
2016,11,3,14,0,656.0,113.0,0.6,20.0,430.0,157.24,94.93
2016,11,3,14,15,597.0,118.5,0.6,20.0,392.0,119.39,73.57
2016,11,3,14,30,538.0,124.0,0.6,20.0,354.0,86.74,69.55
2016,11,3,14,45,554.0,108.0,0.65,20.0,325.5,76.17,60.7
2016,11,3,15,0,570.0,92.0,0.7,20.0,297.0,65.81,51.89
2016,11,3,15,15,533.0,86.5,0.65,19.5,259.5,63.36,49.94
2016,11,3,15,30,496.0,81.0,0.6,19.0,222.0,60.95,47.93
2016,11,3,15,45,452.0,71.5,0.6,18.5,182.5,55.03,42.73
2016,11,3,16,0,408.0,62.0,0.6,18.0,143.0,47.06,35.57
2016,11,3,16,15,346.0,49.0,0.65,17.5,105.0,37.72,27.04
2016,11,3,16,30,284.0,36.0,0.7,17.0,67.0,29.46,18.94
2016,11,3,16,45,142.0,18.0,0.75,17.0,33.5,14.12,0.45
2016,11,3,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,6,45,90.0,8.5,1.8,11.5,12.5,56.34,0.0
2016,11,4,7,0,180.0,17.0,1.8,12.0,25.0,142.9,0.0
2016,11,4,7,15,311.0,28.5,1.8,12.5,62.5,256.89,188.48
2016,11,4,7,30,442.0,40.0,1.8,13.0,100.0,356.6,288.54
2016,11,4,7,45,519.0,47.5,1.8,13.5,144.0,422.63,346.81
2016,11,4,8,0,596.0,55.0,1.8,14.0,188.0,489.79,402.81
2016,11,4,8,15,644.5,60.0,1.7,14.0,232.5,534.99,439.52
2016,11,4,8,30,693.0,65.0,1.6,14.0,277.0,579.05,473.63
2016,11,4,8,45,726.0,69.0,1.5,14.5,318.5,605.73,492.22
2016,11,4,9,0,759.0,73.0,1.4,15.0,360.0,634.42,511.2
2016,11,4,9,15,782.0,76.0,1.25,15.5,397.5,652.21,520.97
2016,11,4,9,30,805.0,79.0,1.1,16.0,435.0,666.95,528.16
2016,11,4,9,45,821.5,81.0,1.0,16.5,466.5,672.83,528.94
2016,11,4,10,0,838.0,83.0,0.9,17.0,498.0,675.39,527.18
2016,11,4,10,15,849.0,85.0,0.8,17.5,523.5,670.87,520.22
2016,11,4,10,30,860.0,87.0,0.7,18.0,549.0,662.97,510.84
2016,11,4,10,45,867.5,88.0,0.65,18.5,567.0,648.39,497.3
2016,11,4,11,0,875.0,89.0,0.6,19.0,585.0,630.57,481.42
2016,11,4,11,15,879.0,89.5,0.5,19.0,595.5,607.0,461.61
2016,11,4,11,30,883.0,90.0,0.4,19.0,606.0,580.48,439.47
2016,11,4,11,45,884.0,90.5,0.35,19.5,608.5,549.54,413.6
2016,11,4,12,0,885.0,91.0,0.3,20.0,611.0,516.04,385.47
2016,11,4,12,15,883.0,90.5,0.3,20.0,606.0,477.84,354.55
2016,11,4,12,30,881.0,90.0,0.3,20.0,601.0,437.64,321.32
2016,11,4,12,45,880.0,88.0,0.35,20.0,589.0,394.6,285.37
2016,11,4,13,0,879.0,86.0,0.4,20.0,577.0,349.88,247.13
2016,11,4,13,15,870.5,84.5,0.45,20.0,556.5,302.08,206.0
2016,11,4,13,30,862.0,83.0,0.5,20.0,536.0,253.66,164.3
2016,11,4,13,45,850.0,81.5,0.55,20.0,508.5,204.25,123.16
2016,11,4,14,0,838.0,80.0,0.6,20.0,481.0,155.0,85.73
2016,11,4,14,15,820.0,77.5,0.6,20.0,447.5,104.99,55.58
2016,11,4,14,30,802.0,75.0,0.6,20.0,414.0,56.88,43.94
2016,11,4,14,45,777.5,72.0,0.65,20.0,375.5,55.52,42.93
2016,11,4,15,0,753.0,69.0,0.7,20.0,337.0,54.2,41.86
2016,11,4,15,15,716.5,64.5,0.7,19.5,294.0,51.58,39.71
2016,11,4,15,30,680.0,60.0,0.7,19.0,251.0,48.97,37.49
2016,11,4,15,45,625.0,54.5,0.75,19.0,206.0,41.49,30.83
2016,11,4,16,0,570.0,49.0,0.8,19.0,161.0,38.21,27.72
2016,11,4,16,15,480.5,41.0,0.85,18.5,118.0,32.65,22.51
2016,11,4,16,30,391.0,33.0,0.9,18.0,75.0,27.01,16.66
2016,11,4,16,45,195.5,16.5,0.95,17.5,37.5,13.16,0.0
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,11.5,0.8,12.5,11.5,10.46,0.0
2016,11,5,7,0,0.0,23.0,0.8,13.0,23.0,20.92,0.0
2016,11,5,7,15,212.5,30.5,0.75,13.0,59.0,199.39,141.37
2016,11,5,7,30,425.0,38.0,0.7,13.0,95.0,342.23,274.03
2016,11,5,7,45,497.5,46.0,0.7,13.5,137.5,405.16,328.49
2016,11,5,8,0,570.0,54.0,0.7,14.0,180.0,469.27,381.0
2016,11,5,8,15,618.0,59.5,0.7,14.0,223.0,514.19,417.1
2016,11,5,8,30,666.0,65.0,0.7,14.0,266.0,558.07,450.88
2016,11,5,8,45,699.0,69.0,0.75,14.5,306.5,588.16,472.7
2016,11,5,9,0,732.0,73.0,0.8,15.0,347.0,612.79,489.9
2016,11,5,9,15,640.5,100.0,0.7,15.0,357.0,582.41,463.75
2016,11,5,9,30,549.0,127.0,0.6,15.0,367.0,538.23,428.11
2016,11,5,9,45,385.5,170.0,0.55,15.5,345.0,466.34,370.1
2016,11,5,10,0,222.0,213.0,0.5,16.0,323.0,372.3,295.26
2016,11,5,10,15,294.0,212.5,0.5,16.0,365.5,422.12,334.03
2016,11,5,10,30,366.0,212.0,0.5,16.0,408.0,458.11,360.42
2016,11,5,10,45,222.0,230.5,0.5,16.5,350.5,366.37,287.91
2016,11,5,11,0,78.0,249.0,0.5,17.0,293.0,281.49,220.71
2016,11,5,11,15,202.0,247.5,0.55,17.0,364.5,352.1,276.42
2016,11,5,11,30,326.0,246.0,0.6,17.0,436.0,413.42,322.04
2016,11,5,11,45,273.0,256.0,0.7,17.5,415.5,379.52,294.6
2016,11,5,12,0,220.0,266.0,0.8,18.0,395.0,344.49,267.15
2016,11,5,12,15,193.5,265.5,0.8,18.0,378.5,319.39,247.37
2016,11,5,12,30,167.0,265.0,0.8,18.0,362.0,295.81,228.75
2016,11,5,12,45,227.0,252.5,0.85,18.0,380.5,295.0,226.4
2016,11,5,13,0,287.0,240.0,0.9,18.0,399.0,287.81,218.09
2016,11,5,13,15,554.0,161.5,0.9,17.5,455.0,276.02,199.13
2016,11,5,13,30,821.0,83.0,0.9,17.0,511.0,242.43,159.62
2016,11,5,13,45,535.5,142.0,0.95,17.0,415.5,194.1,130.45
2016,11,5,14,0,250.0,201.0,1.0,17.0,320.0,176.56,129.45
2016,11,5,14,15,244.5,188.0,1.0,17.0,297.5,148.81,110.47
2016,11,5,14,30,239.0,175.0,1.0,17.0,275.0,122.86,101.55
2016,11,5,14,45,153.5,158.5,1.0,17.0,221.0,117.5,97.21
2016,11,5,15,0,68.0,142.0,1.0,17.0,167.0,110.27,91.13
2016,11,5,15,15,62.0,125.0,0.95,16.5,145.0,98.03,80.77
2016,11,5,15,30,56.0,108.0,0.9,16.0,123.0,85.51,69.98
2016,11,5,15,45,46.0,89.5,0.9,16.0,100.5,71.76,57.76
2016,11,5,16,0,36.0,71.0,0.9,16.0,78.0,57.72,45.09
2016,11,5,16,15,20.5,52.5,0.85,15.5,56.5,43.39,32.06
2016,11,5,16,30,5.0,34.0,0.8,15.0,35.0,29.09,18.44
2016,11,5,16,45,2.5,17.0,0.8,15.0,17.5,14.97,0.0
2016,11,5,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.15,14.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.1,14.0,10.0,9.1,0.0
2016,11,6,7,15,0.0,26.5,1.05,14.0,26.5,26.83,13.42
2016,11,6,7,30,0.0,43.0,1.0,14.0,43.0,44.59,31.2
2016,11,6,7,45,10.0,61.0,1.0,14.0,63.0,69.31,53.02
2016,11,6,8,0,20.0,79.0,1.0,14.0,83.0,101.98,81.31
2016,11,6,8,15,26.5,96.5,0.95,14.0,103.5,123.98,100.24
2016,11,6,8,30,33.0,114.0,0.9,14.0,124.0,145.7,118.59
2016,11,6,8,45,38.0,130.0,0.9,14.0,143.0,164.17,133.89
2016,11,6,9,0,43.0,146.0,0.9,14.0,162.0,182.42,148.75
2016,11,6,9,15,45.0,161.0,0.85,14.0,179.0,197.09,160.34
2016,11,6,9,30,47.0,176.0,0.8,14.0,196.0,211.44,171.51
2016,11,6,9,45,274.5,167.0,0.8,14.5,299.5,374.06,304.16
2016,11,6,10,0,502.0,158.0,0.8,15.0,403.0,522.06,416.76
2016,11,6,10,15,496.5,169.5,0.8,15.0,421.5,519.55,411.88
2016,11,6,10,30,491.0,181.0,0.8,15.0,440.0,514.96,407.01
2016,11,6,10,45,454.5,197.5,0.8,15.5,444.0,494.07,388.97
2016,11,6,11,0,418.0,214.0,0.8,16.0,448.0,472.43,370.58
2016,11,6,11,15,646.0,147.0,0.8,16.0,516.0,525.84,410.98
2016,11,6,11,30,874.0,80.0,0.8,16.0,584.0,558.31,433.41
2016,11,6,11,45,579.0,167.5,0.85,16.0,502.0,461.32,358.19
2016,11,6,12,0,284.0,255.0,0.9,16.0,420.0,367.69,286.56
2016,11,6,12,15,330.0,243.0,0.85,16.0,433.0,360.98,280.28
2016,11,6,12,30,376.0,231.0,0.8,16.0,446.0,350.33,269.67
2016,11,6,12,45,375.0,225.5,0.75,16.5,436.0,324.3,246.91
2016,11,6,13,0,374.0,220.0,0.7,17.0,426.0,297.72,223.64
2016,11,6,13,15,294.0,224.0,0.7,17.0,382.5,257.46,192.74
2016,11,6,13,30,214.0,228.0,0.7,17.0,339.0,226.66,170.3
2016,11,6,13,45,255.0,210.5,0.7,17.0,335.5,201.52,148.22
2016,11,6,14,0,296.0,193.0,0.7,17.0,332.0,175.27,126.33
2016,11,6,14,15,182.5,182.5,0.65,16.5,266.5,146.42,110.63
2016,11,6,14,30,69.0,172.0,0.6,16.0,201.0,131.27,109.0
2016,11,6,14,45,65.0,156.5,0.55,16.0,182.0,120.49,99.98
2016,11,6,15,0,61.0,141.0,0.5,16.0,163.0,109.43,90.61
2016,11,6,15,15,56.5,123.5,0.45,15.5,141.5,96.89,79.99
2016,11,6,15,30,52.0,106.0,0.4,15.0,120.0,84.06,68.91
2016,11,6,15,45,44.0,87.5,0.4,15.0,98.0,70.3,56.66
2016,11,6,16,0,36.0,69.0,0.4,15.0,76.0,56.25,43.95
2016,11,6,16,15,20.5,51.0,0.45,14.5,55.0,42.24,31.15
2016,11,6,16,30,5.0,33.0,0.5,14.0,34.0,28.25,17.63
2016,11,6,16,45,2.5,16.5,0.55,14.0,17.0,14.52,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.0,2.0,13.0,6.0,0.0,0.0
2016,11,7,7,0,0.0,12.0,2.0,13.0,12.0,10.91,0.0
2016,11,7,7,15,42.5,28.0,2.05,13.5,33.5,68.72,41.64
2016,11,7,7,30,85.0,44.0,2.1,14.0,55.0,115.03,89.98
2016,11,7,7,45,106.5,62.5,2.15,14.5,81.5,150.99,122.39
2016,11,7,8,0,128.0,81.0,2.2,15.0,108.0,186.36,153.25
2016,11,7,8,15,141.0,99.0,2.15,15.0,135.5,214.98,177.88
2016,11,7,8,30,154.0,117.0,2.1,15.0,163.0,243.01,201.38
2016,11,7,8,45,160.5,135.0,2.05,15.5,188.5,265.94,219.57
2016,11,7,9,0,167.0,153.0,2.0,16.0,214.0,287.96,236.54
2016,11,7,9,15,172.0,168.5,1.95,16.5,237.0,304.91,249.05
2016,11,7,9,30,177.0,184.0,1.9,17.0,260.0,320.97,260.61
2016,11,7,9,45,246.5,189.5,1.85,17.5,304.0,379.63,306.43
2016,11,7,10,0,316.0,195.0,1.8,18.0,348.0,424.71,340.46
2016,11,7,10,15,399.0,188.0,1.75,18.0,391.0,473.11,377.06
2016,11,7,10,30,482.0,181.0,1.7,18.0,434.0,507.44,402.31
2016,11,7,10,45,430.5,201.0,1.7,18.5,432.5,481.07,379.48
2016,11,7,11,0,379.0,221.0,1.7,19.0,431.0,446.97,351.49
2016,11,7,11,15,384.0,224.5,1.65,19.0,440.5,438.36,343.81
2016,11,7,11,30,389.0,228.0,1.6,19.0,450.0,428.17,334.63
2016,11,7,11,45,587.5,167.5,1.6,19.0,505.0,463.67,360.39
2016,11,7,12,0,786.0,107.0,1.6,19.0,560.0,476.21,366.75
2016,11,7,12,15,618.0,159.0,1.55,19.0,513.0,416.19,318.66
2016,11,7,12,30,450.0,211.0,1.5,19.0,466.0,362.76,276.86
2016,11,7,12,45,446.5,206.0,1.5,19.5,455.0,332.52,250.85
2016,11,7,13,0,443.0,201.0,1.5,20.0,444.0,301.8,224.09
2016,11,7,13,15,343.5,212.0,1.45,20.0,396.0,260.05,192.11
2016,11,7,13,30,244.0,223.0,1.4,20.0,348.0,225.7,167.3
2016,11,7,13,45,271.5,206.5,1.35,20.0,339.0,200.47,145.63
2016,11,7,14,0,299.0,190.0,1.3,20.0,330.0,172.62,123.19
2016,11,7,14,15,316.5,173.0,1.25,19.5,311.5,141.26,101.95
2016,11,7,14,30,334.0,156.0,1.2,19.0,293.0,111.86,91.5
2016,11,7,14,45,322.5,142.5,1.2,19.0,265.0,103.51,84.57
2016,11,7,15,0,311.0,129.0,1.2,19.0,237.0,94.93,77.31
2016,11,7,15,15,295.0,114.0,1.15,18.5,205.5,85.07,68.99
2016,11,7,15,30,279.0,99.0,1.1,18.0,174.0,74.91,60.23
2016,11,7,15,45,251.5,83.0,1.1,18.0,141.5,63.7,50.26
2016,11,7,16,0,224.0,67.0,1.1,18.0,109.0,52.17,39.83
2016,11,7,16,15,178.5,50.5,1.1,17.5,78.0,39.9,28.65
2016,11,7,16,30,133.0,34.0,1.1,17.0,47.0,27.31,16.33
2016,11,7,16,45,66.5,17.0,1.15,17.0,23.5,14.0,0.0
2016,11,7,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,8.0,1.6,13.0,8.0,0.0,0.0
2016,11,8,7,0,0.0,16.0,1.6,13.0,16.0,14.55,0.0
2016,11,8,7,15,175.5,27.5,1.55,13.5,49.0,166.9,102.42
2016,11,8,7,30,351.0,39.0,1.5,14.0,82.0,293.32,233.48
2016,11,8,7,45,432.0,48.0,1.5,14.5,123.0,360.76,293.79
2016,11,8,8,0,513.0,57.0,1.5,15.0,164.0,429.68,351.67
2016,11,8,8,15,566.0,63.0,1.4,15.5,206.5,477.37,390.06
2016,11,8,8,30,619.0,69.0,1.3,16.0,249.0,524.15,425.84
2016,11,8,8,45,654.0,74.0,1.25,16.5,289.0,556.14,448.99
2016,11,8,9,0,689.0,79.0,1.2,17.0,329.0,586.04,469.65
2016,11,8,9,15,594.5,105.5,1.15,17.0,337.0,549.72,439.69
2016,11,8,9,30,500.0,132.0,1.1,17.0,345.0,504.61,403.57
2016,11,8,9,45,489.0,146.0,1.05,17.5,367.5,505.71,402.33
2016,11,8,10,0,478.0,160.0,1.0,18.0,390.0,504.62,398.97
2016,11,8,10,15,658.0,121.5,0.95,18.0,454.5,576.0,452.29
2016,11,8,10,30,838.0,83.0,0.9,18.0,519.0,632.3,492.25
2016,11,8,10,45,833.5,88.0,0.9,18.5,534.5,615.24,476.52
2016,11,8,11,0,829.0,93.0,0.9,19.0,550.0,595.41,459.46
2016,11,8,11,15,833.5,94.0,0.85,19.0,560.5,573.91,441.52
2016,11,8,11,30,838.0,95.0,0.8,19.0,571.0,549.57,421.18
2016,11,8,11,45,828.5,99.0,0.8,19.5,571.5,518.36,395.08
2016,11,8,12,0,819.0,103.0,0.8,20.0,572.0,485.31,367.23
2016,11,8,12,15,817.5,102.5,0.75,20.0,567.0,449.87,337.42
2016,11,8,12,30,816.0,102.0,0.7,20.0,562.0,412.56,305.51
2016,11,8,12,45,832.0,94.0,0.7,20.5,554.0,372.81,270.47
2016,11,8,13,0,848.0,86.0,0.7,21.0,546.0,330.2,232.41
2016,11,8,13,15,840.0,84.5,0.65,21.0,526.5,284.35,192.32
2016,11,8,13,30,832.0,83.0,0.6,21.0,507.0,237.88,152.1
2016,11,8,13,45,807.0,85.0,0.6,21.0,478.5,191.27,114.28
2016,11,8,14,0,782.0,87.0,0.6,21.0,450.0,146.12,81.71
2016,11,8,14,15,763.5,84.0,0.6,20.5,417.5,99.0,55.45
2016,11,8,14,30,745.0,81.0,0.6,20.0,385.0,61.86,48.3
2016,11,8,14,45,711.5,79.0,0.65,20.0,346.5,55.88,43.28
2016,11,8,15,0,678.0,77.0,0.7,20.0,308.0,55.64,43.14
2016,11,8,15,15,638.5,71.5,0.9,19.5,267.0,52.71,40.69
2016,11,8,15,30,599.0,66.0,1.1,19.0,226.0,49.77,38.15
2016,11,8,15,45,539.5,59.0,1.3,19.0,183.0,45.46,34.21
2016,11,8,16,0,480.0,52.0,1.5,19.0,140.0,41.1,30.08
2016,11,8,16,15,388.5,41.5,1.55,18.0,99.5,33.42,22.99
2016,11,8,16,30,297.0,31.0,1.6,17.0,59.0,25.52,14.62
2016,11,8,16,45,148.5,15.5,1.7,16.5,29.5,12.52,0.0
2016,11,8,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
