Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,59.0,6.0,1.4,13.0,7.5,0.0,0.0
2016,11,9,7,0,118.0,12.0,1.3,13.0,15.0,75.7,0.0
2016,11,9,7,15,252.5,24.0,1.25,13.5,48.5,204.94,116.57
2016,11,9,7,30,387.0,36.0,1.2,14.0,82.0,310.61,245.29
2016,11,9,7,45,465.5,44.5,1.2,14.5,123.5,375.97,304.55
2016,11,9,8,0,544.0,53.0,1.2,15.0,165.0,442.86,360.58
2016,11,9,8,15,515.0,69.0,1.15,15.0,194.5,448.73,366.48
2016,11,9,8,30,486.0,85.0,1.1,15.0,224.0,447.24,365.73
2016,11,9,8,45,525.5,89.0,1.05,15.5,260.0,484.55,394.05
2016,11,9,9,0,565.0,93.0,1.0,16.0,296.0,515.83,416.46
2016,11,9,9,15,567.0,104.5,0.95,16.5,326.0,527.74,423.06
2016,11,9,9,30,569.0,116.0,0.9,17.0,356.0,537.08,427.59
2016,11,9,9,45,521.5,138.0,0.85,17.5,370.5,516.9,409.48
2016,11,9,10,0,474.0,160.0,0.8,18.0,385.0,500.28,394.22
2016,11,9,10,15,657.0,122.0,0.8,18.0,451.5,573.54,449.22
2016,11,9,10,30,840.0,84.0,0.8,18.0,518.0,631.77,490.8
2016,11,9,10,45,845.0,86.0,0.8,18.5,535.0,617.29,477.0
2016,11,9,11,0,850.0,88.0,0.8,19.0,552.0,599.73,461.65
2016,11,9,11,15,854.0,88.5,0.8,19.0,562.5,577.03,443.28
2016,11,9,11,30,858.0,89.0,0.8,19.0,573.0,551.47,422.47
2016,11,9,11,45,857.0,90.0,0.8,19.5,575.0,521.14,396.96
2016,11,9,12,0,856.0,91.0,0.8,20.0,577.0,488.44,369.23
2016,11,9,12,15,854.0,90.5,0.75,20.0,572.0,451.69,338.27
2016,11,9,12,30,852.0,90.0,0.7,20.0,567.0,413.01,305.16
2016,11,9,12,45,853.5,87.0,0.7,20.5,555.5,371.51,268.83
2016,11,9,13,0,855.0,84.0,0.7,21.0,544.0,328.2,230.44
2016,11,9,13,15,846.0,82.5,0.7,21.0,524.0,281.9,190.13
2016,11,9,13,30,837.0,81.0,0.7,21.0,504.0,235.06,149.74
2016,11,9,13,45,822.5,79.5,0.7,21.0,477.0,187.06,110.41
2016,11,9,14,0,808.0,78.0,0.7,21.0,450.0,139.5,75.71
2016,11,9,14,15,789.5,76.0,0.65,21.0,417.5,92.03,49.79
2016,11,9,14,30,771.0,74.0,0.6,21.0,385.0,56.56,43.55
2016,11,9,14,45,744.0,70.5,0.6,21.0,347.0,54.76,42.13
2016,11,9,15,0,717.0,67.0,0.6,21.0,309.0,52.98,40.66
2016,11,9,15,15,678.5,62.5,0.55,20.5,268.0,45.97,34.66
2016,11,9,15,30,640.0,58.0,0.5,20.0,227.0,43.56,32.59
2016,11,9,15,45,582.0,52.0,0.45,20.0,184.0,39.84,29.2
2016,11,9,16,0,524.0,46.0,0.4,20.0,141.0,36.1,25.65
2016,11,9,16,15,430.0,37.5,0.45,19.5,100.0,30.02,19.94
2016,11,9,16,30,336.0,29.0,0.5,19.0,59.0,23.83,12.88
2016,11,9,16,45,168.0,14.5,0.55,18.5,29.5,11.7,0.0
2016,11,9,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.5,1.05,14.0,6.5,0.0,0.0
2016,11,10,7,0,0.0,13.0,1.0,14.0,13.0,11.82,0.0
2016,11,10,7,15,186.0,24.0,1.0,14.0,45.5,163.36,81.83
2016,11,10,7,30,372.0,35.0,1.0,14.0,78.0,299.14,234.85
2016,11,10,7,45,455.0,43.5,1.05,14.5,119.0,366.59,296.21
2016,11,10,8,0,538.0,52.0,1.1,15.0,160.0,435.84,354.34
2016,11,10,8,15,590.5,57.5,1.05,15.5,202.5,482.37,391.84
2016,11,10,8,30,643.0,63.0,1.0,16.0,245.0,528.05,426.82
2016,11,10,8,45,346.0,102.0,0.95,16.5,202.0,373.04,303.13
2016,11,10,9,0,49.0,141.0,0.9,17.0,159.0,181.3,145.5
2016,11,10,9,15,367.5,113.5,0.8,17.0,266.0,395.57,321.71
2016,11,10,9,30,686.0,86.0,0.7,17.0,373.0,580.03,460.81
2016,11,10,9,45,537.0,131.0,0.65,17.5,366.0,517.61,408.23
2016,11,10,10,0,388.0,176.0,0.6,18.0,359.0,448.02,352.89
2016,11,10,10,15,611.0,129.0,0.55,18.5,434.0,548.97,428.35
2016,11,10,10,30,834.0,82.0,0.5,19.0,509.0,622.99,479.63
2016,11,10,10,45,840.0,83.5,0.5,19.5,526.0,608.77,465.91
2016,11,10,11,0,846.0,85.0,0.5,20.0,543.0,591.48,450.96
2016,11,10,11,15,849.5,85.5,0.45,20.0,553.5,568.71,432.2
2016,11,10,11,30,853.0,86.0,0.4,20.0,564.0,543.13,411.15
2016,11,10,11,45,852.0,87.0,0.35,20.5,566.0,513.1,385.76
2016,11,10,12,0,851.0,88.0,0.3,21.0,568.0,480.71,358.28
2016,11,10,12,15,848.5,87.5,0.3,21.0,562.5,444.07,328.24
2016,11,10,12,30,846.0,87.0,0.3,21.0,557.0,405.56,296.04
2016,11,10,12,45,843.0,85.5,0.3,21.5,545.0,364.27,260.45
2016,11,10,13,0,840.0,84.0,0.3,22.0,533.0,321.53,223.16
2016,11,10,13,15,831.0,83.0,0.3,22.0,513.5,276.46,184.38
2016,11,10,13,30,822.0,82.0,0.3,22.0,494.0,230.85,145.55
2016,11,10,13,45,808.5,80.0,0.35,22.0,467.5,183.42,107.3
2016,11,10,14,0,795.0,78.0,0.4,22.0,441.0,136.37,73.54
2016,11,10,14,15,776.5,75.5,0.4,22.0,408.5,89.28,48.41
2016,11,10,14,30,758.0,73.0,0.4,22.0,376.0,55.8,42.72
2016,11,10,14,45,731.5,69.5,0.4,22.0,339.0,53.98,41.3
2016,11,10,15,0,705.0,66.0,0.4,22.0,302.0,52.2,39.81
2016,11,10,15,15,666.5,62.0,0.4,21.5,261.0,45.63,34.22
2016,11,10,15,30,628.0,58.0,0.4,21.0,220.0,43.62,32.5
2016,11,10,15,45,569.5,52.0,0.4,20.5,178.0,39.91,29.18
2016,11,10,16,0,511.0,46.0,0.4,20.0,136.0,36.18,25.69
2016,11,10,16,15,416.5,37.0,0.4,19.5,96.0,29.65,19.57
2016,11,10,16,30,322.0,28.0,0.4,19.0,56.0,22.98,11.92
2016,11,10,16,45,161.0,14.0,0.45,19.0,28.0,12.73,0.0
2016,11,10,17,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,4.0,0.9,13.5,4.0,0.0,0.0
2016,11,11,7,0,0.0,8.0,0.9,14.0,8.0,7.28,0.0
2016,11,11,7,15,67.0,23.5,1.0,14.0,31.0,82.4,32.07
2016,11,11,7,30,134.0,39.0,1.1,14.0,54.0,148.54,114.94
2016,11,11,7,45,168.0,56.5,1.2,14.5,84.0,191.6,155.0
2016,11,11,8,0,202.0,74.0,1.3,15.0,114.0,234.6,192.46
2016,11,11,8,15,224.5,90.5,1.3,15.0,145.0,268.59,221.62
2016,11,11,8,30,247.0,107.0,1.3,15.0,176.0,302.07,249.45
2016,11,11,8,45,268.5,120.0,1.35,15.5,205.5,329.53,271.32
2016,11,11,9,0,290.0,133.0,1.4,16.0,235.0,356.22,291.95
2016,11,11,9,15,265.5,151.5,1.3,16.0,252.5,357.58,291.49
2016,11,11,9,30,241.0,170.0,1.2,16.0,270.0,357.36,289.78
2016,11,11,9,45,206.0,187.0,1.2,16.5,277.0,336.05,271.28
2016,11,11,10,0,171.0,204.0,1.2,17.0,284.0,325.59,261.3
2016,11,11,10,15,191.0,214.5,1.15,17.0,308.0,342.91,274.29
2016,11,11,10,30,211.0,225.0,1.1,17.0,332.0,358.78,285.78
2016,11,11,10,45,203.0,234.0,1.05,17.5,340.0,354.55,280.8
2016,11,11,11,0,195.0,243.0,1.0,18.0,348.0,349.75,275.56
2016,11,11,11,15,211.0,246.5,0.95,18.0,362.0,352.43,276.8
2016,11,11,11,30,227.0,250.0,0.9,18.0,376.0,353.51,276.63
2016,11,11,11,45,118.0,220.5,0.85,18.0,286.0,261.56,204.87
2016,11,11,12,0,9.0,191.0,0.8,18.0,196.0,172.78,135.15
2016,11,11,12,15,32.0,213.0,0.8,18.0,230.5,201.16,157.83
2016,11,11,12,30,55.0,235.0,0.8,18.0,265.0,224.4,175.52
2016,11,11,12,45,76.5,236.0,0.8,18.5,277.0,226.89,176.31
2016,11,11,13,0,98.0,237.0,0.8,19.0,289.0,227.01,175.06
2016,11,11,13,15,128.0,229.5,0.8,18.5,295.0,218.36,167.08
2016,11,11,13,30,158.0,222.0,0.8,18.0,301.0,207.76,157.31
2016,11,11,13,45,134.5,209.5,0.8,18.0,274.0,182.75,138.29
2016,11,11,14,0,111.0,197.0,0.8,18.0,247.0,160.16,121.92
2016,11,11,14,15,55.5,157.5,0.8,18.0,182.5,126.86,98.38
2016,11,11,14,30,0.0,118.0,0.8,18.0,118.0,99.68,81.41
2016,11,11,14,45,0.0,106.5,0.8,18.0,106.5,90.35,73.56
2016,11,11,15,0,0.0,95.0,0.8,18.0,95.0,80.92,65.49
2016,11,11,15,15,0.0,82.0,0.8,17.5,82.0,70.26,56.35
2016,11,11,15,30,0.0,69.0,0.8,17.0,69.0,59.48,46.95
2016,11,11,15,45,0.0,55.5,0.8,17.0,55.5,48.22,36.86
2016,11,11,16,0,0.0,42.0,0.8,17.0,42.0,36.84,26.56
2016,11,11,16,15,0.0,29.5,0.8,16.5,29.5,26.01,16.67
2016,11,11,16,30,0.0,17.0,0.8,16.0,17.0,14.96,5.67
2016,11,11,16,45,0.0,8.5,0.85,15.5,8.5,7.73,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,7,15,0.0,14.5,1.1,14.0,14.5,12.76,0.0
2016,11,12,7,30,0.0,29.0,1.1,14.0,29.0,26.9,15.95
2016,11,12,7,45,0.0,45.5,1.1,14.5,45.5,44.4,31.51
2016,11,12,8,0,0.0,62.0,1.1,15.0,62.0,60.96,45.91
2016,11,12,8,15,0.5,79.0,1.05,15.5,79.5,77.95,60.47
2016,11,12,8,30,1.0,96.0,1.0,16.0,97.0,94.59,74.48
2016,11,12,8,45,6.0,110.5,1.0,16.5,113.0,111.03,88.17
2016,11,12,9,0,11.0,125.0,1.0,17.0,129.0,127.46,101.61
2016,11,12,9,15,76.5,150.0,1.0,17.0,181.0,206.1,167.12
2016,11,12,9,30,142.0,175.0,1.0,17.0,233.0,285.43,230.93
2016,11,12,9,45,233.5,179.5,1.0,17.5,283.5,356.22,286.28
2016,11,12,10,0,325.0,184.0,1.0,18.0,334.0,413.58,329.73
2016,11,12,10,15,317.5,196.5,1.1,18.0,349.5,413.47,328.46
2016,11,12,10,30,310.0,209.0,1.2,18.0,365.0,412.05,326.6
2016,11,12,10,45,587.0,142.5,1.3,18.0,451.5,513.93,405.79
2016,11,12,11,0,864.0,76.0,1.4,18.0,538.0,584.69,458.42
2016,11,12,11,15,868.0,76.5,1.5,18.0,548.0,562.68,439.76
2016,11,12,11,30,872.0,77.0,1.6,18.0,558.0,537.81,419.26
2016,11,12,11,45,872.0,77.5,1.75,18.5,560.5,508.21,394.08
2016,11,12,12,0,872.0,78.0,1.9,19.0,563.0,476.17,366.36
2016,11,12,12,15,870.5,78.0,1.95,19.0,558.5,440.74,335.68
2016,11,12,12,30,869.0,78.0,2.0,19.0,554.0,403.28,302.63
2016,11,12,12,45,856.0,80.0,2.1,19.0,540.0,359.27,264.04
2016,11,12,13,0,843.0,82.0,2.2,19.0,526.0,316.43,225.73
2016,11,12,13,15,834.0,81.0,2.2,19.0,506.5,271.45,185.33
2016,11,12,13,30,825.0,80.0,2.2,19.0,487.0,225.92,145.12
2016,11,12,13,45,811.0,78.5,2.2,19.0,461.0,178.92,106.09
2016,11,12,14,0,797.0,77.0,2.2,19.0,435.0,132.32,72.21
2016,11,12,14,15,778.0,74.5,2.25,18.5,403.0,85.34,47.58
2016,11,12,14,30,759.0,72.0,2.3,18.0,371.0,55.26,43.02
2016,11,12,14,45,731.5,69.0,2.35,18.0,333.5,53.82,41.86
2016,11,12,15,0,704.0,66.0,2.4,18.0,296.0,52.43,40.69
2016,11,12,15,15,663.5,61.5,2.45,17.5,255.5,45.44,34.61
2016,11,12,15,30,623.0,57.0,2.5,17.0,215.0,43.01,32.46
2016,11,12,15,45,561.0,51.0,2.6,17.0,172.5,39.25,28.96
2016,11,12,16,0,499.0,45.0,2.7,17.0,130.0,35.49,25.32
2016,11,12,16,15,398.5,36.0,2.55,16.5,91.0,28.92,19.06
2016,11,12,16,30,298.0,27.0,2.4,16.0,52.0,22.22,10.71
2016,11,12,16,45,149.0,13.5,2.3,15.5,26.0,12.28,0.0
2016,11,12,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,7,15,175.5,16.0,0.55,13.0,34.5,142.57,26.1
2016,11,13,7,30,351.0,32.0,0.5,13.0,69.0,279.55,214.33
2016,11,13,7,45,438.0,40.5,0.5,13.5,109.0,347.81,278.82
2016,11,13,8,0,525.0,49.0,0.5,14.0,149.0,418.28,337.68
2016,11,13,8,15,579.5,54.5,0.4,14.0,190.5,465.31,375.64
2016,11,13,8,30,634.0,60.0,0.3,14.0,232.0,511.62,411.11
2016,11,13,8,45,331.5,95.5,0.25,14.5,186.5,352.15,285.04
2016,11,13,9,0,29.0,131.0,0.2,15.0,141.0,156.24,124.67
2016,11,13,9,15,176.5,143.0,0.15,15.0,214.0,275.14,223.97
2016,11,13,9,30,324.0,155.0,0.1,15.0,287.0,393.45,315.86
2016,11,13,9,45,248.5,177.5,0.1,15.5,283.5,363.16,288.78
2016,11,13,10,0,173.0,200.0,0.1,16.0,280.0,321.75,254.94
2016,11,13,10,15,130.0,209.5,0.1,16.5,271.0,298.06,235.34
2016,11,13,10,30,87.0,219.0,0.1,17.0,262.0,266.24,209.41
2016,11,13,10,45,152.5,227.5,0.15,17.5,307.0,316.8,248.53
2016,11,13,11,0,218.0,236.0,0.2,18.0,352.0,355.02,276.62
2016,11,13,11,15,537.5,159.5,0.25,18.0,452.5,459.78,355.65
2016,11,13,11,30,857.0,83.0,0.3,18.0,553.0,534.63,408.13
2016,11,13,11,45,861.5,82.5,0.35,18.0,556.5,505.92,383.89
2016,11,13,12,0,866.0,82.0,0.4,18.0,560.0,474.93,358.5
2016,11,13,12,15,864.0,81.5,0.45,18.0,555.0,439.04,328.72
2016,11,13,12,30,862.0,81.0,0.5,18.0,550.0,401.19,296.57
2016,11,13,12,45,861.5,79.0,0.6,18.5,539.0,360.71,261.22
2016,11,13,13,0,861.0,77.0,0.7,19.0,528.0,318.51,223.72
2016,11,13,13,15,852.5,75.5,0.7,19.0,508.0,269.25,180.76
2016,11,13,13,30,844.0,74.0,0.7,19.0,488.0,222.71,140.41
2016,11,13,13,45,832.5,72.0,0.75,19.0,462.0,174.92,101.31
2016,11,13,14,0,821.0,70.0,0.8,19.0,436.0,127.26,67.16
2016,11,13,14,15,803.0,68.0,0.8,19.0,404.0,79.67,42.92
2016,11,13,14,30,785.0,66.0,0.8,19.0,372.0,50.79,38.96
2016,11,13,14,45,759.5,63.0,0.85,19.0,335.0,49.21,37.68
2016,11,13,15,0,734.0,60.0,0.9,19.0,298.0,47.67,36.37
2016,11,13,15,15,696.0,56.0,0.9,18.5,257.0,45.24,34.32
2016,11,13,15,30,658.0,52.0,0.9,18.0,216.0,42.84,32.2
2016,11,13,15,45,600.0,46.5,0.95,18.0,174.0,39.03,28.65
2016,11,13,16,0,542.0,41.0,1.0,18.0,132.0,32.24,22.4
2016,11,13,16,15,443.5,33.0,1.1,17.5,92.0,26.43,16.82
2016,11,13,16,30,345.0,25.0,1.2,17.0,52.0,20.51,8.98
2016,11,13,16,45,172.5,12.5,1.3,16.5,26.0,11.37,0.0
2016,11,13,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,7,15,199.5,15.0,1.8,12.5,35.0,152.73,2.18
2016,11,14,7,30,399.0,30.0,1.7,13.0,70.0,304.15,232.55
2016,11,14,7,45,487.5,37.0,1.65,13.5,111.0,371.86,300.67
2016,11,14,8,0,576.0,44.0,1.6,14.0,152.0,441.8,360.76
2016,11,14,8,15,630.0,49.5,1.5,14.5,194.5,484.25,396.24
2016,11,14,8,30,684.0,55.0,1.4,15.0,237.0,531.35,433.11
2016,11,14,8,45,351.0,90.5,1.35,15.5,184.5,357.7,293.63
2016,11,14,9,0,18.0,126.0,1.3,16.0,132.0,133.75,106.85
2016,11,14,9,15,92.5,148.0,1.15,16.0,185.0,214.48,175.05
2016,11,14,9,30,167.0,170.0,1.0,16.0,238.0,295.6,240.38
2016,11,14,9,45,198.5,181.5,0.9,16.5,268.0,323.57,261.05
2016,11,14,10,0,230.0,193.0,0.8,17.0,298.0,350.23,280.45
2016,11,14,10,15,216.0,206.0,0.7,17.0,308.5,348.18,277.21
2016,11,14,10,30,202.0,219.0,0.6,17.0,319.0,345.44,273.65
2016,11,14,10,45,537.0,148.5,0.5,17.5,428.0,481.87,377.94
2016,11,14,11,0,872.0,78.0,0.4,18.0,537.0,586.26,451.02
2016,11,14,11,15,876.0,78.5,0.45,18.0,547.5,564.09,431.97
2016,11,14,11,30,880.0,79.0,0.5,18.0,558.0,539.05,411.95
2016,11,14,11,45,579.0,159.0,0.55,18.5,475.0,436.07,333.79
2016,11,14,12,0,278.0,239.0,0.6,19.0,392.0,344.2,264.49
2016,11,14,12,15,577.0,159.5,0.7,19.0,472.5,384.9,292.29
2016,11,14,12,30,876.0,80.0,0.8,19.0,553.0,403.36,298.65
2016,11,14,12,45,870.5,79.0,0.9,19.0,540.5,361.63,262.16
2016,11,14,13,0,865.0,78.0,1.0,19.0,528.0,318.55,224.24
2016,11,14,13,15,856.0,77.0,1.1,19.0,508.5,269.53,181.41
2016,11,14,13,30,847.0,76.0,1.2,19.0,489.0,223.21,141.14
2016,11,14,13,45,832.5,74.5,1.35,19.0,462.0,175.32,102.03
2016,11,14,14,0,818.0,73.0,1.5,19.0,435.0,127.84,68.24
2016,11,14,14,15,799.0,71.0,1.55,18.5,403.0,80.43,44.55
2016,11,14,14,30,780.0,69.0,1.6,18.0,371.0,53.23,41.27
2016,11,14,14,45,752.0,66.0,1.7,18.0,333.5,51.7,40.02
2016,11,14,15,0,724.0,63.0,1.8,18.0,296.0,50.23,38.76
2016,11,14,15,15,684.5,58.5,1.85,17.5,255.0,47.45,36.38
2016,11,14,15,30,645.0,54.0,1.9,17.0,214.0,44.67,33.92
2016,11,14,15,45,585.0,48.0,2.0,16.5,171.5,37.02,27.04
2016,11,14,16,0,525.0,42.0,2.1,16.0,129.0,33.15,23.34
2016,11,14,16,15,423.5,33.5,2.05,15.5,89.5,26.92,17.32
2016,11,14,16,30,322.0,25.0,2.0,15.0,50.0,20.57,8.63
2016,11,14,16,45,161.0,12.5,1.95,14.5,25.0,11.37,0.0
2016,11,14,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,7,15,172.0,14.5,1.5,14.0,31.0,135.0,0.0
2016,11,15,7,30,344.0,29.0,1.6,14.0,62.0,269.91,202.84
2016,11,15,7,45,430.5,37.0,1.75,14.5,101.0,336.09,270.9
2016,11,15,8,0,517.0,45.0,1.9,15.0,140.0,404.76,330.7
2016,11,15,8,15,572.5,50.0,1.95,15.0,180.5,451.16,370.79
2016,11,15,8,30,628.0,55.0,2.0,15.0,221.0,497.01,408.82
2016,11,15,8,45,314.0,67.0,2.1,15.5,150.0,302.21,251.03
2016,11,15,9,0,0.0,79.0,2.2,16.0,79.0,71.29,54.75
2016,11,15,9,15,0.0,57.5,2.3,16.0,57.5,50.78,37.6
2016,11,15,9,30,0.0,36.0,2.4,16.0,36.0,31.73,21.4
2016,11,15,9,45,0.0,79.0,2.5,16.0,79.0,69.96,53.65
2016,11,15,10,0,0.0,122.0,2.6,16.0,122.0,110.72,87.56
2016,11,15,10,15,0.0,114.0,2.7,16.0,114.0,102.45,80.5
2016,11,15,10,30,0.0,106.0,2.8,16.0,106.0,94.62,73.89
2016,11,15,10,45,13.0,154.5,2.9,16.0,161.0,147.26,117.51
2016,11,15,11,0,26.0,203.0,3.0,16.0,216.0,199.11,159.72
2016,11,15,11,15,55.5,221.5,3.05,16.0,251.0,235.85,189.36
2016,11,15,11,30,85.0,240.0,3.1,16.0,286.0,263.86,211.56
2016,11,15,11,45,68.0,235.0,3.2,16.0,272.0,245.25,196.17
2016,11,15,12,0,51.0,230.0,3.3,16.0,258.0,227.9,182.01
2016,11,15,12,15,48.0,226.5,3.35,16.0,252.5,218.88,174.56
2016,11,15,12,30,45.0,223.0,3.4,16.0,247.0,210.06,167.27
2016,11,15,12,45,22.5,173.5,3.45,16.0,185.5,158.13,125.38
2016,11,15,13,0,0.0,124.0,3.5,16.0,124.0,108.62,85.32
2016,11,15,13,15,71.5,169.5,3.5,16.0,204.0,160.09,125.29
2016,11,15,13,30,143.0,215.0,3.5,16.0,284.0,198.07,152.97
2016,11,15,13,45,82.5,191.0,3.5,16.0,230.5,164.8,128.31
2016,11,15,14,0,22.0,167.0,3.5,16.0,177.0,140.28,111.17
2016,11,15,14,15,147.5,159.5,3.45,15.5,217.0,125.33,96.98
2016,11,15,14,30,273.0,152.0,3.4,15.0,257.0,109.17,91.01
2016,11,15,14,45,255.5,140.0,3.35,15.0,230.5,101.64,84.55
2016,11,15,15,0,238.0,128.0,3.3,15.0,204.0,93.91,77.82
2016,11,15,15,15,224.5,111.5,3.25,14.5,175.5,83.01,68.34
2016,11,15,15,30,211.0,95.0,3.2,14.0,147.0,71.79,58.37
2016,11,15,15,45,183.5,78.0,3.15,14.0,117.0,59.83,47.46
2016,11,15,16,0,156.0,61.0,3.1,14.0,87.0,47.52,36.08
2016,11,15,16,15,113.0,44.0,3.05,13.5,60.0,34.82,24.15
2016,11,15,16,30,70.0,27.0,3.0,13.0,33.0,21.8,8.99
2016,11,15,16,45,35.0,13.5,3.0,13.0,16.5,12.28,0.0
2016,11,15,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,7,15,183.0,15.0,2.85,10.0,32.0,140.2,0.0
2016,11,16,7,30,366.0,30.0,2.9,10.0,64.0,282.31,212.67
2016,11,16,7,45,460.0,38.5,2.95,10.5,105.5,354.0,290.13
2016,11,16,8,0,554.0,47.0,3.0,11.0,147.0,428.22,356.08
2016,11,16,8,15,611.0,52.5,3.05,11.5,189.5,476.72,398.34
2016,11,16,8,30,668.0,58.0,3.1,12.0,232.0,524.49,438.05
2016,11,16,8,45,704.5,62.0,3.2,12.5,272.0,551.85,460.17
2016,11,16,9,0,741.0,66.0,3.3,13.0,312.0,581.66,483.1
2016,11,16,9,15,766.5,69.0,3.3,13.0,348.5,600.48,497.22
2016,11,16,9,30,792.0,72.0,3.3,13.0,385.0,616.37,508.6
2016,11,16,9,45,808.0,74.5,3.35,13.0,415.5,622.4,512.15
2016,11,16,10,0,824.0,77.0,3.4,13.0,446.0,625.23,513.04
2016,11,16,10,15,836.0,79.0,3.4,13.0,471.0,621.69,508.67
2016,11,16,10,30,848.0,81.0,3.4,13.0,496.0,614.86,501.62
2016,11,16,10,45,840.5,87.0,3.4,13.0,510.5,597.5,486.1
2016,11,16,11,0,833.0,93.0,3.4,13.0,525.0,577.43,468.34
2016,11,16,11,15,837.5,94.0,3.4,13.0,535.5,556.22,449.54
2016,11,16,11,30,842.0,95.0,3.4,13.0,546.0,532.18,428.13
2016,11,16,11,45,826.5,100.5,3.4,13.5,546.0,500.18,399.31
2016,11,16,12,0,811.0,106.0,3.4,14.0,546.0,466.68,368.98
2016,11,16,12,15,809.0,106.0,3.4,14.0,541.0,432.35,338.1
2016,11,16,12,30,807.0,106.0,3.4,14.0,536.0,396.19,305.08
2016,11,16,12,45,818.5,99.0,3.4,14.0,527.0,356.46,268.29
2016,11,16,13,0,830.0,92.0,3.4,14.0,518.0,314.23,228.8
2016,11,16,13,15,820.5,90.5,3.4,14.0,498.5,269.5,187.76
2016,11,16,13,30,811.0,89.0,3.4,14.0,479.0,224.31,147.22
2016,11,16,13,45,780.5,91.5,3.4,14.0,450.0,179.4,110.35
2016,11,16,14,0,750.0,94.0,3.4,14.0,421.0,131.05,75.78
2016,11,16,14,15,728.5,91.0,3.4,13.5,389.0,85.7,52.88
2016,11,16,14,30,707.0,88.0,3.4,13.0,357.0,62.37,50.29
2016,11,16,14,45,671.5,84.5,3.45,13.0,319.5,61.03,49.18
2016,11,16,15,0,636.0,81.0,3.5,13.0,282.0,59.79,48.11
2016,11,16,15,15,591.5,75.0,3.45,12.5,241.5,56.52,45.25
2016,11,16,15,30,547.0,69.0,3.4,12.0,201.0,53.26,42.29
2016,11,16,15,45,489.5,59.5,3.4,12.0,160.0,46.84,36.27
2016,11,16,16,0,432.0,50.0,3.4,12.0,119.0,40.27,29.97
2016,11,16,16,15,328.0,38.5,3.35,11.5,81.0,31.54,21.46
2016,11,16,16,30,224.0,27.0,3.3,11.0,43.0,22.55,8.92
2016,11,16,16,45,112.0,13.5,3.25,11.0,21.5,12.28,0.0
2016,11,16,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,7,15,203.0,13.5,1.45,7.5,31.5,147.4,0.0
2016,11,17,7,30,406.0,27.0,1.3,8.0,63.0,300.96,222.21
2016,11,17,7,45,497.0,34.0,1.2,8.5,104.0,362.08,295.07
2016,11,17,8,0,588.0,41.0,1.1,9.0,145.0,433.98,358.02
2016,11,17,8,15,643.5,46.0,1.0,9.5,187.5,482.17,398.41
2016,11,17,8,30,699.0,51.0,0.9,10.0,230.0,529.26,435.6
2016,11,17,8,45,735.5,54.5,0.85,10.5,271.0,560.75,459.2
2016,11,17,9,0,772.0,58.0,0.8,11.0,312.0,589.96,479.88
2016,11,17,9,15,797.0,60.5,0.7,11.5,348.5,607.82,490.57
2016,11,17,9,30,822.0,63.0,0.6,12.0,385.0,622.75,498.48
2016,11,17,9,45,840.0,65.0,0.5,12.5,416.0,629.4,499.84
2016,11,17,10,0,858.0,67.0,0.4,13.0,447.0,628.57,495.67
2016,11,17,10,15,869.5,68.0,0.35,13.0,472.0,623.78,489.98
2016,11,17,10,30,881.0,69.0,0.3,13.0,497.0,615.75,481.84
2016,11,17,10,45,887.5,70.5,0.3,13.5,515.0,602.01,469.18
2016,11,17,11,0,894.0,72.0,0.3,14.0,533.0,585.11,454.07
2016,11,17,11,15,898.0,72.5,0.35,14.0,543.5,562.68,436.09
2016,11,17,11,30,902.0,73.0,0.4,14.0,554.0,537.33,415.51
2016,11,17,11,45,900.5,74.0,0.5,14.5,556.5,506.99,390.4
2016,11,17,12,0,899.0,75.0,0.6,15.0,559.0,474.23,362.73
2016,11,17,12,15,896.5,75.0,0.7,15.0,554.0,437.85,332.08
2016,11,17,12,30,894.0,75.0,0.8,15.0,549.0,399.45,298.85
2016,11,17,12,45,886.5,75.0,0.9,15.0,536.0,357.58,262.03
2016,11,17,13,0,879.0,75.0,1.0,15.0,523.0,314.45,223.43
2016,11,17,13,15,870.0,74.0,1.0,15.0,503.5,269.08,182.64
2016,11,17,13,30,861.0,73.0,1.0,15.0,484.0,218.48,138.45
2016,11,17,13,45,844.0,72.5,1.05,15.0,457.0,170.76,99.41
2016,11,17,14,0,827.0,72.0,1.1,15.0,430.0,123.62,66.34
2016,11,17,14,15,807.0,69.5,1.05,15.0,397.0,75.64,43.17
2016,11,17,14,30,787.0,67.0,1.0,15.0,364.0,51.97,40.71
2016,11,17,14,45,757.0,64.0,0.95,15.0,326.5,50.38,39.38
2016,11,17,15,0,727.0,61.0,0.9,15.0,289.0,48.84,38.04
2016,11,17,15,15,685.5,57.0,0.8,14.5,248.0,46.43,35.95
2016,11,17,15,30,644.0,53.0,0.7,14.0,207.0,44.06,33.81
2016,11,17,15,45,580.0,47.0,0.65,13.5,164.5,36.42,26.85
2016,11,17,16,0,516.0,41.0,0.6,13.0,122.0,32.51,23.07
2016,11,17,16,15,412.0,32.0,0.5,13.0,83.5,25.79,16.42
2016,11,17,16,30,308.0,23.0,0.4,13.0,45.0,18.92,5.9
2016,11,17,16,45,154.0,11.5,0.3,13.0,22.5,10.46,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,18,7,15,175.0,13.5,3.2,8.0,29.0,107.49,0.0
2016,11,18,7,30,350.0,27.0,3.2,8.0,58.0,266.99,193.51
2016,11,18,7,45,443.0,36.0,3.25,8.5,98.0,338.02,277.89
2016,11,18,8,0,536.0,45.0,3.3,9.0,138.0,411.21,344.3
2016,11,18,8,15,595.0,51.0,3.3,9.5,180.5,460.93,388.23
2016,11,18,8,30,654.0,57.0,3.3,10.0,223.0,510.08,429.66
2016,11,18,8,45,692.0,61.5,3.35,10.5,263.0,538.61,453.02
2016,11,18,9,0,730.0,66.0,3.4,11.0,303.0,569.77,477.29
2016,11,18,9,15,756.0,69.5,3.4,11.5,339.5,589.43,491.4
2016,11,18,9,30,782.0,73.0,3.4,12.0,376.0,606.18,502.7
2016,11,18,9,45,805.0,74.0,3.45,12.5,407.5,615.05,507.66
2016,11,18,10,0,828.0,75.0,3.5,13.0,439.0,620.65,509.84
2016,11,18,10,15,839.5,76.5,3.5,13.0,463.5,616.27,504.82
2016,11,18,10,30,851.0,78.0,3.5,13.0,488.0,608.64,497.14
2016,11,18,10,45,857.5,79.5,3.55,13.5,505.5,594.79,483.68
2016,11,18,11,0,864.0,81.0,3.6,14.0,523.0,577.83,467.62
2016,11,18,11,15,868.0,81.5,3.65,14.0,533.5,555.4,447.9
2016,11,18,11,30,872.0,82.0,3.7,14.0,544.0,530.1,425.52
2016,11,18,11,45,873.0,82.5,3.75,14.5,546.5,500.59,398.59
2016,11,18,12,0,874.0,83.0,3.8,15.0,549.0,468.57,369.18
2016,11,18,12,15,872.0,82.5,3.8,15.0,544.5,432.03,336.21
2016,11,18,12,30,870.0,82.0,3.8,15.0,540.0,393.52,300.97
2016,11,18,12,45,868.0,80.5,3.85,15.5,528.5,352.3,262.42
2016,11,18,13,0,866.0,79.0,3.9,16.0,517.0,309.49,222.2
2016,11,18,13,15,857.0,77.5,3.9,16.0,498.0,263.64,180.22
2016,11,18,13,30,848.0,76.0,3.9,16.0,479.0,217.21,138.76
2016,11,18,13,45,836.0,74.5,3.9,16.0,453.0,170.01,99.54
2016,11,18,14,0,824.0,73.0,3.9,16.0,427.0,122.96,66.22
2016,11,18,14,15,804.0,70.5,3.9,15.5,394.5,75.21,43.53
2016,11,18,14,30,784.0,68.0,3.9,15.0,362.0,52.85,41.47
2016,11,18,14,45,758.0,64.5,3.9,15.0,325.0,50.89,39.8
2016,11,18,15,0,732.0,61.0,3.9,15.0,288.0,48.95,38.1
2016,11,18,15,15,690.0,57.0,3.85,14.5,247.0,46.54,35.99
2016,11,18,15,30,648.0,53.0,3.8,14.0,206.0,44.16,33.83
2016,11,18,15,45,584.0,47.0,3.75,14.0,164.0,36.51,26.79
2016,11,18,16,0,520.0,41.0,3.7,14.0,122.0,32.6,22.94
2016,11,18,16,15,410.0,32.0,3.7,13.5,83.0,25.86,16.3
2016,11,18,16,30,300.0,23.0,3.7,13.0,44.0,18.99,5.19
2016,11,18,16,45,150.0,11.5,3.7,13.0,22.0,10.46,0.0
2016,11,18,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
