Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,3.85,13.5,1.0,0.88,0.0
2016,11,19,8,0,0.0,2.0,3.9,14.0,2.0,1.75,0.0
2016,11,19,8,15,0.0,2.5,3.9,14.0,2.5,2.19,0.0
2016,11,19,8,30,0.0,3.0,3.9,14.0,3.0,2.63,0.0
2016,11,19,8,45,0.0,4.0,3.95,14.0,4.0,3.51,0.0
2016,11,19,9,0,0.0,5.0,4.0,14.0,5.0,4.39,0.0
2016,11,19,9,15,0.0,5.5,4.0,14.0,5.5,4.83,0.0
2016,11,19,9,30,0.0,6.0,4.0,14.0,6.0,5.27,0.0
2016,11,19,9,45,0.0,7.0,4.05,14.0,7.0,6.16,0.0
2016,11,19,10,0,0.0,8.0,4.1,14.0,8.0,7.04,0.38
2016,11,19,10,15,0.0,40.5,4.1,14.0,40.5,35.73,24.9
2016,11,19,10,30,0.0,73.0,4.1,14.0,73.0,64.57,49.32
2016,11,19,10,45,0.0,97.0,4.15,14.5,97.0,86.21,67.34
2016,11,19,11,0,0.0,121.0,4.2,15.0,121.0,108.02,85.33
2016,11,19,11,15,0.0,126.0,4.15,15.0,126.0,112.29,88.79
2016,11,19,11,30,0.0,131.0,4.1,15.0,131.0,116.5,92.23
2016,11,19,11,45,0.0,119.5,4.05,15.0,119.5,105.95,83.42
2016,11,19,12,0,0.0,108.0,4.0,15.0,108.0,95.6,74.81
2016,11,19,12,15,0.0,90.5,3.9,15.0,90.5,80.13,61.91
2016,11,19,12,30,0.0,73.0,3.8,15.0,73.0,64.59,48.93
2016,11,19,12,45,17.5,137.5,3.75,15.0,146.5,125.94,99.75
2016,11,19,13,0,35.0,202.0,3.7,15.0,220.0,180.31,143.89
2016,11,19,13,15,34.0,194.5,3.6,15.0,211.5,169.84,135.13
2016,11,19,13,30,33.0,187.0,3.5,15.0,203.0,159.45,126.61
2016,11,19,13,45,16.5,144.0,3.45,15.0,152.0,124.69,98.72
2016,11,19,14,0,0.0,101.0,3.4,15.0,101.0,87.8,68.8
2016,11,19,14,15,0.0,90.5,3.3,15.0,90.5,78.87,61.43
2016,11,19,14,30,0.0,80.0,3.2,15.0,80.0,70.07,56.72
2016,11,19,14,45,0.0,72.0,3.15,15.0,72.0,63.27,50.78
2016,11,19,15,0,0.0,64.0,3.1,15.0,64.0,56.42,44.74
2016,11,19,15,15,0.0,54.5,3.0,14.5,54.5,48.13,37.41
2016,11,19,15,30,0.0,45.0,2.9,14.0,45.0,39.71,29.86
2016,11,19,15,45,0.0,35.5,2.85,14.0,35.5,31.29,22.17
2016,11,19,16,0,0.0,26.0,2.8,14.0,26.0,22.89,14.44
2016,11,19,16,15,0.0,17.5,2.75,13.5,17.5,15.39,7.38
2016,11,19,16,30,0.0,9.0,2.7,13.0,9.0,7.9,0.0
2016,11,19,16,45,0.0,4.5,2.65,13.0,4.5,4.09,0.0
2016,11,19,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,1.85,12.0,8.0,7.28,0.0
2016,11,20,7,30,0.0,16.0,1.8,12.0,16.0,14.08,3.97
2016,11,20,7,45,0.0,28.5,1.8,12.5,28.5,25.13,15.14
2016,11,20,8,0,0.0,41.0,1.8,13.0,41.0,37.16,25.81
2016,11,20,8,15,0.0,54.5,1.75,13.0,54.5,50.38,37.43
2016,11,20,8,30,0.0,68.0,1.7,13.0,68.0,63.34,48.74
2016,11,20,8,45,0.0,80.5,1.7,13.5,80.5,75.01,58.69
2016,11,20,9,0,0.0,93.0,1.7,14.0,93.0,86.58,68.4
2016,11,20,9,15,0.0,105.0,1.75,14.0,105.0,97.55,77.59
2016,11,20,9,30,0.0,117.0,1.8,14.0,117.0,108.44,86.63
2016,11,20,9,45,55.5,152.0,1.85,14.0,176.0,186.95,152.94
2016,11,20,10,0,111.0,187.0,1.9,14.0,235.0,266.52,218.16
2016,11,20,10,15,152.5,197.5,1.95,14.0,267.5,297.56,242.97
2016,11,20,10,30,194.0,208.0,2.0,14.0,300.0,326.72,266.05
2016,11,20,10,45,138.0,214.5,2.15,14.0,281.0,293.18,237.94
2016,11,20,11,0,82.0,221.0,2.3,14.0,262.0,254.43,205.91
2016,11,20,11,15,53.5,211.5,2.25,14.0,238.5,224.96,181.57
2016,11,20,11,30,25.0,202.0,2.2,14.0,215.0,193.42,155.57
2016,11,20,11,45,12.5,143.5,2.15,14.0,150.0,133.19,106.13
2016,11,20,12,0,0.0,85.0,2.1,14.0,85.0,75.27,58.01
2016,11,20,12,15,184.0,146.0,1.95,14.0,242.0,206.41,164.52
2016,11,20,12,30,368.0,207.0,1.8,14.0,399.0,314.07,245.81
2016,11,20,12,45,492.5,170.0,1.65,14.0,420.5,303.62,231.58
2016,11,20,13,0,617.0,133.0,1.5,14.0,442.0,282.46,207.58
2016,11,20,13,15,712.5,108.0,1.4,14.0,451.5,250.61,174.67
2016,11,20,13,30,808.0,83.0,1.3,14.0,461.0,213.45,137.28
2016,11,20,13,45,803.0,78.5,1.25,14.5,437.0,166.68,98.36
2016,11,20,14,0,798.0,74.0,1.2,15.0,413.0,119.51,64.89
2016,11,20,14,15,777.5,71.5,1.15,15.0,381.5,73.26,43.59
2016,11,20,14,30,757.0,69.0,1.1,15.0,350.0,53.66,42.22
2016,11,20,14,45,732.5,65.0,1.05,15.0,313.5,51.32,40.22
2016,11,20,15,0,708.0,61.0,1.0,15.0,277.0,48.99,38.17
2016,11,20,15,15,665.5,56.5,0.95,14.5,237.0,46.14,35.68
2016,11,20,15,30,623.0,52.0,0.9,14.0,197.0,39.63,29.83
2016,11,20,15,45,556.5,46.0,0.85,14.0,156.0,35.71,26.11
2016,11,20,16,0,490.0,40.0,0.8,14.0,115.0,31.78,22.24
2016,11,20,16,15,378.0,31.0,0.85,13.5,77.0,25.03,15.5
2016,11,20,16,30,266.0,22.0,0.9,13.0,39.0,18.14,3.23
2016,11,20,16,45,133.0,11.0,0.95,13.0,19.5,10.01,0.0
2016,11,20,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,12.0,2.5,10.5,25.5,106.93,0.0
2016,11,21,7,30,359.0,24.0,2.5,11.0,51.0,260.53,163.44
2016,11,21,7,45,458.5,31.5,2.55,11.5,90.5,337.42,270.6
2016,11,21,8,0,558.0,39.0,2.6,12.0,130.0,405.89,333.93
2016,11,21,8,15,617.0,44.0,2.65,12.0,171.5,455.26,378.14
2016,11,21,8,30,676.0,49.0,2.7,12.0,213.0,503.68,419.63
2016,11,21,8,45,713.0,53.0,2.75,12.0,252.5,535.62,446.36
2016,11,21,9,0,750.0,57.0,2.8,12.0,292.0,565.38,470.3
2016,11,21,9,15,776.0,60.0,2.75,12.0,328.5,584.37,484.6
2016,11,21,9,30,802.0,63.0,2.7,12.0,365.0,600.5,496.13
2016,11,21,9,45,810.5,67.5,2.7,12.5,394.5,604.25,496.8
2016,11,21,10,0,819.0,72.0,2.7,13.0,424.0,604.86,494.88
2016,11,21,10,15,832.5,73.5,2.7,13.0,448.5,601.97,491.09
2016,11,21,10,30,846.0,75.0,2.7,13.0,473.0,595.81,484.59
2016,11,21,10,45,856.5,75.5,2.7,13.5,491.5,583.49,472.3
2016,11,21,11,0,867.0,76.0,2.7,14.0,510.0,567.95,457.33
2016,11,21,11,15,872.0,76.5,2.7,14.0,521.0,544.71,437.02
2016,11,21,11,30,877.0,77.0,2.7,14.0,532.0,520.77,415.71
2016,11,21,11,45,879.0,77.0,2.7,14.5,535.5,492.1,389.5
2016,11,21,12,0,881.0,77.0,2.7,15.0,539.0,460.9,360.81
2016,11,21,12,15,879.5,76.5,2.75,15.0,535.0,425.4,328.92
2016,11,21,12,30,878.0,76.0,2.8,15.0,531.0,387.87,294.68
2016,11,21,12,45,871.0,76.5,2.85,15.0,518.5,347.62,257.69
2016,11,21,13,0,864.0,77.0,2.9,15.0,506.0,302.91,216.68
2016,11,21,13,15,855.0,75.5,2.95,15.0,487.0,257.48,175.2
2016,11,21,13,30,846.0,74.0,3.0,15.0,468.0,211.46,134.26
2016,11,21,13,45,831.0,73.0,3.05,15.0,442.0,164.7,95.84
2016,11,21,14,0,816.0,72.0,3.1,15.0,416.0,118.36,63.72
2016,11,21,14,15,796.0,69.5,3.1,15.0,384.5,71.32,42.24
2016,11,21,14,30,776.0,67.0,3.1,15.0,353.0,52.24,40.96
2016,11,21,14,45,746.0,64.5,3.1,15.0,316.0,51.07,39.97
2016,11,21,15,0,716.0,62.0,3.1,15.0,279.0,49.97,39.01
2016,11,21,15,15,673.0,57.5,3.05,14.5,238.5,47.14,36.53
2016,11,21,15,30,630.0,53.0,3.0,14.0,198.0,40.55,30.59
2016,11,21,15,45,560.5,47.0,3.0,13.5,156.0,36.64,26.93
2016,11,21,16,0,491.0,41.0,3.0,13.0,114.0,32.74,23.1
2016,11,21,16,15,376.0,32.0,2.95,12.5,76.5,26.01,16.28
2016,11,21,16,30,261.0,23.0,2.9,12.0,39.0,19.15,2.86
2016,11,21,16,45,130.5,11.5,2.9,12.0,19.5,10.46,0.0
2016,11,21,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,7,15,68.5,13.0,0.95,9.0,18.0,48.27,0.0
2016,11,22,7,30,137.0,26.0,0.9,9.0,36.0,136.32,77.91
2016,11,22,7,45,193.5,41.0,0.9,9.5,66.0,194.26,154.71
2016,11,22,8,0,250.0,56.0,0.9,10.0,96.0,246.38,202.6
2016,11,22,8,15,282.5,70.5,1.0,10.0,128.0,284.22,236.53
2016,11,22,8,30,315.0,85.0,1.1,10.0,160.0,321.76,269.09
2016,11,22,8,45,334.5,98.5,1.2,10.5,191.0,349.14,291.76
2016,11,22,9,0,354.0,112.0,1.3,11.0,222.0,375.26,312.65
2016,11,22,9,15,379.0,120.0,1.35,11.0,250.5,397.12,330.12
2016,11,22,9,30,404.0,128.0,1.4,11.0,279.0,417.44,345.94
2016,11,22,9,45,445.0,132.0,1.5,11.5,311.0,441.57,364.2
2016,11,22,10,0,486.0,136.0,1.6,12.0,343.0,463.46,380.24
2016,11,22,10,15,443.5,154.5,1.65,12.0,352.0,447.28,365.84
2016,11,22,10,30,401.0,173.0,1.7,12.0,361.0,429.81,350.67
2016,11,22,10,45,417.5,177.0,1.75,12.5,379.0,431.05,350.15
2016,11,22,11,0,434.0,181.0,1.8,13.0,397.0,430.06,347.57
2016,11,22,11,15,418.0,189.0,1.85,13.0,401.0,413.45,333.15
2016,11,22,11,30,402.0,197.0,1.9,13.0,405.0,396.05,318.08
2016,11,22,11,45,435.5,190.5,1.95,13.0,417.0,387.95,310.15
2016,11,22,12,0,469.0,184.0,2.0,13.0,429.0,376.63,299.1
2016,11,22,12,15,470.5,182.0,2.05,13.0,426.0,353.24,278.29
2016,11,22,12,30,472.0,180.0,2.1,13.0,423.0,328.61,256.14
2016,11,22,12,45,460.5,181.0,2.15,13.0,413.5,301.25,231.74
2016,11,22,13,0,449.0,182.0,2.2,13.0,404.0,273.81,207.19
2016,11,22,13,15,338.0,190.5,2.25,13.0,354.0,231.06,174.17
2016,11,22,13,30,227.0,199.0,2.3,13.0,304.0,199.34,151.72
2016,11,22,13,45,200.0,189.5,2.4,13.0,278.0,173.59,131.81
2016,11,22,14,0,173.0,180.0,2.5,13.0,252.0,150.28,115.16
2016,11,22,14,15,201.0,163.5,2.55,13.0,241.5,126.74,99.08
2016,11,22,14,30,229.0,147.0,2.6,13.0,231.0,105.85,88.81
2016,11,22,14,45,212.5,134.5,2.7,13.0,206.0,97.92,81.93
2016,11,22,15,0,196.0,122.0,2.8,13.0,181.0,89.78,74.76
2016,11,22,15,15,181.0,106.0,2.8,12.5,154.5,79.11,65.34
2016,11,22,15,30,166.0,90.0,2.8,12.0,128.0,68.13,55.45
2016,11,22,15,45,144.0,72.5,2.85,12.0,100.5,55.76,44.05
2016,11,22,16,0,122.0,55.0,2.9,12.0,73.0,43.03,32.18
2016,11,22,16,15,76.0,38.5,2.95,12.0,48.5,31.47,20.82
2016,11,22,16,30,30.0,22.0,3.0,12.0,24.0,18.45,1.65
2016,11,22,16,45,15.0,11.0,3.15,12.0,12.0,10.01,0.0
2016,11,22,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,23,7,15,70.0,15.0,2.35,10.0,20.0,50.68,0.0
2016,11,23,7,30,140.0,30.0,2.3,10.0,40.0,143.22,73.83
2016,11,23,7,45,254.5,42.5,2.25,10.5,76.5,231.48,184.09
2016,11,23,8,0,369.0,55.0,2.2,11.0,113.0,314.93,259.35
2016,11,23,8,15,440.5,64.0,2.2,11.0,153.0,371.54,309.39
2016,11,23,8,30,512.0,73.0,2.2,11.0,193.0,430.01,359.18
2016,11,23,8,45,560.5,78.5,2.25,11.5,232.0,469.58,391.59
2016,11,23,9,0,609.0,84.0,2.3,12.0,271.0,507.19,421.29
2016,11,23,9,15,642.0,88.5,2.3,12.0,307.0,531.64,440.23
2016,11,23,9,30,675.0,93.0,2.3,12.0,343.0,553.49,456.61
2016,11,23,9,45,708.0,93.5,2.3,12.5,375.0,568.03,466.11
2016,11,23,10,0,741.0,94.0,2.3,13.0,407.0,579.44,472.86
2016,11,23,10,15,756.0,96.5,2.25,13.0,432.0,578.81,470.63
2016,11,23,10,30,771.0,99.0,2.2,13.0,457.0,575.08,465.89
2016,11,23,10,45,784.5,99.5,2.2,13.0,476.0,565.15,456.47
2016,11,23,11,0,798.0,100.0,2.2,13.0,495.0,551.39,443.9
2016,11,23,11,15,803.5,101.0,2.15,13.0,506.0,531.97,426.45
2016,11,23,11,30,809.0,102.0,2.1,13.0,517.0,509.76,406.51
2016,11,23,11,45,813.0,101.5,2.1,13.0,520.5,482.68,382.55
2016,11,23,12,0,817.0,101.0,2.1,13.0,524.0,453.09,356.06
2016,11,23,12,15,580.0,154.0,2.15,13.0,453.5,370.78,290.61
2016,11,23,12,30,343.0,207.0,2.2,13.0,383.0,303.52,238.44
2016,11,23,12,45,573.5,152.0,2.25,13.0,437.5,311.57,237.41
2016,11,23,13,0,804.0,97.0,2.3,13.0,492.0,302.27,218.97
2016,11,23,13,15,794.0,95.5,2.3,13.0,473.5,259.19,179.62
2016,11,23,13,30,784.0,94.0,2.3,13.0,455.0,215.75,141.13
2016,11,23,13,45,772.0,91.0,2.35,13.0,430.0,165.9,100.16
2016,11,23,14,0,760.0,88.0,2.4,13.0,405.0,120.55,68.55
2016,11,23,14,15,738.0,85.0,2.35,13.0,373.5,75.41,47.89
2016,11,23,14,30,716.0,82.0,2.3,13.0,342.0,58.69,47.06
2016,11,23,14,45,688.5,77.0,2.3,13.0,306.0,56.06,44.77
2016,11,23,15,0,661.0,72.0,2.3,13.0,270.0,53.43,42.43
2016,11,23,15,15,614.5,66.5,2.15,12.5,230.0,50.3,39.66
2016,11,23,15,30,568.0,61.0,2.0,12.0,190.0,47.19,36.79
2016,11,23,15,45,499.5,53.5,1.9,12.0,149.5,42.26,32.08
2016,11,23,16,0,431.0,46.0,1.8,12.0,109.0,37.29,27.16
2016,11,23,16,15,313.0,35.0,1.8,11.5,72.0,28.85,18.59
2016,11,23,16,30,195.0,24.0,1.8,11.0,35.0,18.99,0.95
2016,11,23,16,45,97.5,12.0,1.8,10.5,17.5,10.91,0.0
2016,11,23,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,94.5,13.5,1.5,7.0,19.5,62.03,0.0
2016,11,24,7,30,189.0,27.0,1.5,7.0,39.0,163.98,74.9
2016,11,24,7,45,304.5,38.5,1.55,7.5,76.5,251.89,201.05
2016,11,24,8,0,420.0,50.0,1.6,8.0,114.0,337.3,279.28
2016,11,24,8,15,490.5,58.0,1.6,8.0,155.0,394.6,330.12
2016,11,24,8,30,561.0,66.0,1.6,8.0,196.0,451.47,378.67
2016,11,24,8,45,612.5,71.0,1.6,8.5,236.5,492.26,411.89
2016,11,24,9,0,664.0,76.0,1.6,9.0,277.0,531.19,442.29
2016,11,24,9,15,695.0,80.0,1.6,9.5,313.5,553.76,458.76
2016,11,24,9,30,726.0,84.0,1.6,10.0,350.0,573.67,472.58
2016,11,24,9,45,748.0,87.0,1.6,10.5,381.5,583.87,478.44
2016,11,24,10,0,770.0,90.0,1.6,11.0,413.0,591.0,481.69
2016,11,24,10,15,785.0,92.0,1.55,11.5,438.0,589.56,477.87
2016,11,24,10,30,800.0,94.0,1.5,12.0,463.0,583.39,470.36
2016,11,24,10,45,643.0,130.0,1.5,12.5,434.0,514.59,414.3
2016,11,24,11,0,486.0,166.0,1.5,13.0,405.0,442.05,355.69
2016,11,24,11,15,662.5,131.0,1.45,13.0,464.0,487.27,389.69
2016,11,24,11,30,839.0,96.0,1.4,13.0,523.0,517.15,409.4
2016,11,24,11,45,846.0,94.0,1.4,13.0,527.5,489.22,384.6
2016,11,24,12,0,853.0,92.0,1.4,13.0,532.0,458.55,357.49
2016,11,24,12,15,851.0,92.0,1.4,13.0,527.5,423.6,326.44
2016,11,24,12,30,849.0,92.0,1.4,13.0,523.0,386.72,293.15
2016,11,24,12,45,713.0,116.5,1.45,13.5,473.0,325.56,243.03
2016,11,24,13,0,577.0,141.0,1.5,14.0,423.0,275.48,202.83
2016,11,24,13,15,547.5,142.5,1.5,13.5,402.0,237.69,170.64
2016,11,24,13,30,518.0,144.0,1.5,13.0,381.0,203.59,142.24
2016,11,24,13,45,505.0,137.0,1.55,13.0,357.5,167.04,112.72
2016,11,24,14,0,492.0,130.0,1.6,13.0,334.0,131.29,87.52
2016,11,24,14,15,544.5,109.5,1.6,13.0,319.0,89.34,62.82
2016,11,24,14,30,597.0,89.0,1.6,13.0,304.0,63.45,51.29
2016,11,24,14,45,548.5,90.0,1.6,13.0,271.5,65.79,53.46
2016,11,24,15,0,500.0,91.0,1.6,13.0,239.0,66.57,54.15
2016,11,24,15,15,461.0,82.0,1.5,12.5,203.5,60.77,49.0
2016,11,24,15,30,422.0,73.0,1.4,12.0,168.0,54.84,43.61
2016,11,24,15,45,367.0,61.5,1.35,11.5,131.5,46.81,36.18
2016,11,24,16,0,312.0,50.0,1.3,11.0,95.0,38.57,28.38
2016,11,24,16,15,223.0,36.0,1.3,10.5,62.5,28.08,17.95
2016,11,24,16,30,134.0,22.0,1.3,10.0,30.0,17.33,0.0
2016,11,24,16,45,67.0,11.0,1.3,10.0,15.0,10.01,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.0,2.95,9.0,8.0,7.28,0.0
2016,11,25,7,30,0.0,16.0,3.0,9.0,16.0,14.09,0.0
2016,11,25,7,45,0.0,32.5,3.05,9.5,32.5,32.09,20.45
2016,11,25,8,0,0.0,49.0,3.1,10.0,49.0,49.44,36.28
2016,11,25,8,15,6.5,66.0,3.1,10.0,67.5,70.42,54.98
2016,11,25,8,30,13.0,83.0,3.1,10.0,86.0,90.99,73.22
2016,11,25,8,45,18.5,98.5,3.15,10.5,104.0,108.83,88.73
2016,11,25,9,0,24.0,114.0,3.2,11.0,122.0,135.42,111.41
2016,11,25,9,15,29.5,128.0,3.2,11.0,138.5,151.47,125.05
2016,11,25,9,30,35.0,142.0,3.2,11.0,155.0,167.3,138.34
2016,11,25,9,45,100.5,160.0,3.2,11.5,201.5,234.62,195.25
2016,11,25,10,0,166.0,178.0,3.2,12.0,248.0,289.87,240.76
2016,11,25,10,15,149.0,189.5,3.2,12.0,255.0,285.94,236.47
2016,11,25,10,30,132.0,201.0,3.2,12.0,262.0,281.74,232.16
2016,11,25,10,45,212.0,202.5,3.25,12.0,304.5,321.92,265.18
2016,11,25,11,0,292.0,204.0,3.3,12.0,347.0,365.66,300.03
2016,11,25,11,15,182.5,212.0,3.3,12.0,302.0,298.4,243.99
2016,11,25,11,30,73.0,220.0,3.3,12.0,257.0,238.21,194.05
2016,11,25,11,45,114.0,225.5,3.3,12.5,284.0,261.09,212.02
2016,11,25,12,0,155.0,231.0,3.3,13.0,311.0,275.53,222.38
2016,11,25,12,15,155.5,229.5,3.3,13.0,309.0,264.63,212.63
2016,11,25,12,30,156.0,228.0,3.3,13.0,307.0,253.29,202.52
2016,11,25,12,45,119.5,220.0,3.3,13.0,280.0,224.88,179.36
2016,11,25,13,0,83.0,212.0,3.3,13.0,253.0,200.23,159.69
2016,11,25,13,15,58.5,196.5,3.25,13.0,225.0,176.08,140.39
2016,11,25,13,30,34.0,181.0,3.2,13.0,197.0,154.56,123.53
2016,11,25,13,45,40.0,174.0,3.2,13.0,191.5,145.46,115.87
2016,11,25,14,0,46.0,167.0,3.2,13.0,186.0,135.58,107.87
2016,11,25,14,15,88.5,158.5,3.2,13.0,191.5,124.75,99.41
2016,11,25,14,30,131.0,150.0,3.2,13.0,197.0,111.51,93.87
2016,11,25,14,45,122.5,136.0,3.25,13.0,176.5,102.09,85.65
2016,11,25,15,0,114.0,122.0,3.3,13.0,156.0,92.41,77.09
2016,11,25,15,15,103.0,105.0,3.3,12.5,132.5,80.6,66.65
2016,11,25,15,30,92.0,88.0,3.3,12.0,109.0,68.48,55.72
2016,11,25,15,45,78.0,70.0,3.3,12.0,85.5,55.38,43.65
2016,11,25,16,0,64.0,52.0,3.3,12.0,62.0,41.94,31.13
2016,11,25,16,15,32.0,35.5,3.3,11.5,40.5,29.84,19.2
2016,11,25,16,30,0.0,19.0,3.3,11.0,19.0,16.55,0.0
2016,11,25,16,45,0.0,9.5,3.3,11.0,9.5,8.64,0.0
2016,11,25,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,2.65,11.0,4.5,4.09,0.0
2016,11,26,7,30,0.0,9.0,2.6,11.0,9.0,7.9,0.0
2016,11,26,7,45,0.0,18.5,2.6,11.0,18.5,16.28,7.43
2016,11,26,8,0,0.0,28.0,2.6,11.0,28.0,24.67,15.21
2016,11,26,8,15,0.0,39.5,2.65,11.0,39.5,34.85,24.27
2016,11,26,8,30,0.0,51.0,2.7,11.0,51.0,45.48,33.66
2016,11,26,8,45,0.0,62.0,2.75,11.0,62.0,55.87,42.78
2016,11,26,9,0,0.0,73.0,2.8,11.0,73.0,66.18,51.72
2016,11,26,9,15,0.0,83.0,2.9,11.0,83.0,75.38,59.62
2016,11,26,9,30,0.0,93.0,3.0,11.0,93.0,84.54,67.41
2016,11,26,9,45,4.0,119.5,3.1,11.0,121.5,112.76,91.46
2016,11,26,10,0,8.0,146.0,3.2,11.0,150.0,140.71,115.01
2016,11,26,10,15,4.0,146.0,3.25,11.0,148.0,136.66,111.3
2016,11,26,10,30,0.0,146.0,3.3,11.0,146.0,133.08,108.06
2016,11,26,10,45,0.0,105.5,3.4,11.5,105.5,94.14,74.9
2016,11,26,11,0,0.0,65.0,3.5,12.0,65.0,57.46,43.6
2016,11,26,11,15,146.0,139.0,3.55,12.0,213.0,208.79,171.7
2016,11,26,11,30,292.0,213.0,3.6,12.0,361.0,349.18,285.04
2016,11,26,11,45,240.0,221.0,3.65,12.0,343.0,314.54,255.45
2016,11,26,12,0,188.0,229.0,3.7,12.0,325.0,287.59,232.86
2016,11,26,12,15,94.0,119.0,3.65,12.0,167.0,144.49,115.52
2016,11,26,12,30,0.0,9.0,3.6,12.0,9.0,7.93,1.15
2016,11,26,12,45,104.5,111.0,3.6,12.0,161.5,130.29,102.55
2016,11,26,13,0,209.0,213.0,3.6,12.0,314.0,233.52,183.91
2016,11,26,13,15,296.0,191.5,3.65,12.0,329.0,221.17,168.97
2016,11,26,13,30,383.0,170.0,3.7,12.0,344.0,201.56,147.83
2016,11,26,13,45,191.5,93.0,3.75,12.0,180.0,97.93,69.53
2016,11,26,14,0,0.0,16.0,3.8,12.0,16.0,14.08,6.52
2016,11,26,14,15,32.0,80.5,3.9,12.0,92.5,69.55,53.87
2016,11,26,14,30,64.0,145.0,4.0,12.0,169.0,112.37,95.1
2016,11,26,14,45,53.0,131.0,4.15,12.0,149.5,102.28,86.19
2016,11,26,15,0,42.0,117.0,4.3,12.0,130.0,91.97,77.03
2016,11,26,15,15,34.0,100.5,4.35,11.5,110.0,79.88,66.27
2016,11,26,15,30,26.0,84.0,4.4,11.0,90.0,67.53,55.09
2016,11,26,15,45,14.0,66.0,4.5,11.0,69.5,55.13,43.58
2016,11,26,16,0,2.0,48.0,4.6,11.0,49.0,40.65,30.1
2016,11,26,16,15,1.0,31.0,4.6,11.0,31.5,26.75,16.58
2016,11,26,16,30,0.0,14.0,4.6,11.0,14.0,12.33,0.0
2016,11,26,16,45,0.0,7.0,4.6,11.0,7.0,6.37,0.0
2016,11,26,17,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,90.5,12.0,3.4,9.0,17.0,57.84,0.0
2016,11,27,7,30,181.0,24.0,3.4,9.0,34.0,150.56,18.55
2016,11,27,7,45,313.5,34.0,3.4,9.5,70.5,250.17,194.37
2016,11,27,8,0,446.0,44.0,3.4,10.0,107.0,342.79,282.41
2016,11,27,8,15,518.0,50.5,3.4,10.0,147.5,398.7,333.42
2016,11,27,8,30,590.0,57.0,3.4,10.0,188.0,454.36,382.11
2016,11,27,8,45,642.0,61.0,3.4,10.5,228.0,493.91,415.28
2016,11,27,9,0,694.0,65.0,3.4,11.0,268.0,531.73,445.68
2016,11,27,9,15,584.0,87.5,3.35,11.0,273.5,487.83,409.03
2016,11,27,9,30,474.0,110.0,3.3,11.0,279.0,435.86,365.6
2016,11,27,9,45,434.5,128.5,3.3,11.5,294.0,426.22,355.98
2016,11,27,10,0,395.0,147.0,3.3,12.0,309.0,414.61,344.48
2016,11,27,10,15,612.5,112.5,3.25,12.0,381.0,503.98,416.89
2016,11,27,10,30,830.0,78.0,3.2,12.0,453.0,578.94,475.19
2016,11,27,10,45,839.0,79.0,3.15,12.5,471.5,566.94,462.37
2016,11,27,11,0,848.0,80.0,3.1,13.0,490.0,551.81,447.41
2016,11,27,11,15,728.5,108.0,3.05,13.0,465.5,495.1,400.32
2016,11,27,11,30,609.0,136.0,3.0,13.0,441.0,439.97,354.64
2016,11,27,11,45,732.0,109.5,2.95,13.0,479.0,447.77,357.94
2016,11,27,12,0,855.0,83.0,2.9,13.0,517.0,447.11,352.85
2016,11,27,12,15,685.0,124.0,2.8,13.0,470.0,384.18,300.74
2016,11,27,12,30,515.0,165.0,2.7,13.0,423.0,327.83,255.12
2016,11,27,12,45,411.0,181.5,2.65,13.5,385.0,283.91,218.93
2016,11,27,13,0,307.0,198.0,2.6,14.0,347.0,246.94,189.48
2016,11,27,13,15,261.0,196.0,2.55,13.5,319.0,216.73,165.32
2016,11,27,13,30,215.0,194.0,2.5,13.0,291.0,192.39,146.7
2016,11,27,13,45,218.0,182.5,2.45,13.0,276.0,169.86,128.11
2016,11,27,14,0,221.0,171.0,2.4,13.0,261.0,146.94,110.89
2016,11,27,14,15,193.5,159.0,2.35,13.0,233.5,122.6,96.21
2016,11,27,14,30,166.0,147.0,2.3,13.0,206.0,109.84,92.34
2016,11,27,14,45,152.5,133.5,2.25,13.0,183.5,100.64,84.32
2016,11,27,15,0,139.0,120.0,2.2,13.0,161.0,91.2,75.98
2016,11,27,15,15,127.0,103.5,2.1,12.5,136.5,79.67,65.78
2016,11,27,15,30,115.0,87.0,2.0,12.0,112.0,67.83,55.11
2016,11,27,15,45,97.0,69.5,1.95,12.0,87.5,55.02,43.3
2016,11,27,16,0,79.0,52.0,1.9,12.0,63.0,41.89,31.06
2016,11,27,16,15,39.5,35.5,1.9,11.5,41.0,29.11,18.44
2016,11,27,16,30,0.0,19.0,1.9,11.0,19.0,16.51,0.0
2016,11,27,16,45,0.0,9.5,1.9,11.0,9.5,8.64,0.0
2016,11,27,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,28,7,15,58.0,12.0,4.25,11.0,15.0,40.84,0.0
2016,11,28,7,30,116.0,24.0,4.3,11.0,30.0,114.25,0.0
2016,11,28,7,45,235.5,37.0,4.4,11.0,64.5,211.46,161.19
2016,11,28,8,0,355.0,50.0,4.5,11.0,99.0,296.29,243.42
2016,11,28,8,15,432.5,58.5,4.5,11.0,139.0,354.5,296.55
2016,11,28,8,30,510.0,67.0,4.5,11.0,179.0,415.18,349.77
2016,11,28,8,45,575.5,70.5,4.5,11.5,219.5,462.5,389.83
2016,11,28,9,0,641.0,74.0,4.5,12.0,260.0,507.97,426.97
2016,11,28,9,15,487.5,102.0,4.45,12.0,254.0,438.39,368.73
2016,11,28,9,30,334.0,130.0,4.4,12.0,248.0,359.49,302.16
2016,11,28,9,45,506.5,108.0,4.4,12.0,305.0,446.54,374.85
2016,11,28,10,0,679.0,86.0,4.4,12.0,362.0,524.82,438.05
2016,11,28,10,15,692.0,101.0,4.35,12.0,397.0,537.82,446.23
2016,11,28,10,30,705.0,116.0,4.3,12.0,432.0,547.12,451.49
2016,11,28,10,45,666.0,119.5,4.3,12.5,428.0,512.16,421.06
2016,11,28,11,0,627.0,123.0,4.3,13.0,424.0,476.41,390.1
2016,11,28,11,15,692.5,119.5,4.25,13.0,459.0,487.06,396.5
2016,11,28,11,30,758.0,116.0,4.2,13.0,494.0,492.19,397.64
2016,11,28,11,45,768.5,113.5,4.2,13.5,499.0,467.31,374.12
2016,11,28,12,0,779.0,111.0,4.2,14.0,504.0,439.71,348.06
2016,11,28,12,15,776.5,110.5,4.15,14.0,500.0,406.27,317.5
2016,11,28,12,30,774.0,110.0,4.1,14.0,496.0,371.13,285.03
2016,11,28,12,45,763.0,110.0,4.1,14.0,483.5,332.27,249.34
2016,11,28,13,0,752.0,110.0,4.1,14.0,471.0,292.72,212.88
2016,11,28,13,15,740.5,108.5,4.1,14.0,452.5,251.32,175.19
2016,11,28,13,30,729.0,107.0,4.1,14.0,434.0,209.75,138.52
2016,11,28,13,45,724.0,101.0,4.15,14.0,410.5,165.37,101.99
2016,11,28,14,0,719.0,95.0,4.2,14.0,387.0,120.74,70.79
2016,11,28,14,15,694.5,91.5,4.15,14.0,356.0,77.51,51.62
2016,11,28,14,30,670.0,88.0,4.1,14.0,325.0,63.53,51.19
2016,11,28,14,45,653.0,80.5,4.1,14.0,291.0,59.06,47.26
2016,11,28,15,0,636.0,73.0,4.1,14.0,257.0,54.5,43.2
2016,11,28,15,15,586.5,67.5,4.0,13.5,218.0,51.39,40.42
2016,11,28,15,30,537.0,62.0,3.9,13.0,179.0,48.31,37.57
2016,11,28,15,45,482.0,52.5,3.85,12.5,140.5,41.65,31.37
2016,11,28,16,0,427.0,43.0,3.8,12.0,102.0,34.83,24.85
2016,11,28,16,15,304.0,32.5,3.75,11.5,67.0,26.75,16.4
2016,11,28,16,30,181.0,22.0,3.7,11.0,32.0,17.42,0.0
2016,11,28,16,45,90.5,11.0,3.7,11.0,16.0,10.01,0.0
2016,11,28,17,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,167.5,8.5,2.35,7.5,17.0,93.77,0.0
2016,11,29,7,30,335.0,17.0,2.3,8.0,34.0,216.2,0.0
2016,11,29,7,45,449.5,24.5,2.25,8.5,71.5,307.47,233.29
2016,11,29,8,0,564.0,32.0,2.2,9.0,109.0,388.78,318.02
