Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,8,15,628.0,37.0,2.1,9.5,150.0,439.78,364.57
2016,11,29,8,30,692.0,42.0,2.0,10.0,191.0,490.24,407.6
2016,11,29,8,45,731.5,45.5,1.95,10.5,231.0,522.73,434.4
2016,11,29,9,0,771.0,49.0,1.9,11.0,271.0,553.18,458.1
2016,11,29,9,15,797.5,51.5,1.8,11.0,307.0,571.88,472.1
2016,11,29,9,30,824.0,54.0,1.7,11.0,343.0,583.17,479.78
2016,11,29,9,45,840.5,56.5,1.65,11.5,374.0,590.14,482.92
2016,11,29,10,0,857.0,59.0,1.6,12.0,405.0,594.03,483.33
2016,11,29,10,15,869.5,60.0,1.55,12.0,430.0,590.52,478.78
2016,11,29,10,30,882.0,61.0,1.5,12.0,455.0,583.82,471.59
2016,11,29,10,45,888.0,63.0,1.45,12.5,473.0,571.31,458.9
2016,11,29,11,0,894.0,65.0,1.4,13.0,491.0,555.66,443.65
2016,11,29,11,15,898.5,65.5,1.4,13.0,502.5,534.55,425.1
2016,11,29,11,30,903.0,66.0,1.4,13.0,514.0,510.51,403.91
2016,11,29,11,45,902.5,67.0,1.45,13.5,517.5,481.84,378.18
2016,11,29,12,0,902.0,68.0,1.5,14.0,521.0,450.68,349.95
2016,11,29,12,15,900.5,68.0,1.5,14.0,517.5,415.81,318.65
2016,11,29,12,30,899.0,68.0,1.5,14.0,514.0,378.84,284.96
2016,11,29,12,45,887.5,69.5,1.55,14.0,501.5,338.21,248.05
2016,11,29,13,0,876.0,71.0,1.6,14.0,489.0,296.55,209.92
2016,11,29,13,15,867.5,70.0,1.6,14.0,471.0,252.59,169.93
2016,11,29,13,30,859.0,69.0,1.6,14.0,453.0,203.57,126.99
2016,11,29,13,45,845.0,67.5,1.65,14.0,427.5,156.69,89.09
2016,11,29,14,0,831.0,66.0,1.7,14.0,402.0,110.08,57.72
2016,11,29,14,15,812.0,64.0,1.75,14.0,371.0,63.44,38.33
2016,11,29,14,30,793.0,62.0,1.8,14.0,340.0,48.79,38.09
2016,11,29,14,45,763.5,59.0,1.85,14.0,304.0,47.06,36.6
2016,11,29,15,0,734.0,56.0,1.9,14.0,268.0,45.38,35.09
2016,11,29,15,15,691.5,52.0,1.85,13.5,228.5,42.82,32.8
2016,11,29,15,30,649.0,48.0,1.8,13.0,189.0,40.29,30.44
2016,11,29,15,45,581.5,42.0,1.75,12.5,148.0,35.85,26.26
2016,11,29,16,0,514.0,36.0,1.7,12.0,107.0,31.41,21.88
2016,11,29,16,15,396.0,27.5,1.55,12.0,70.0,22.3,12.67
2016,11,29,16,30,278.0,19.0,1.4,12.0,33.0,15.71,0.0
2016,11,29,16,45,139.0,9.5,1.3,12.0,16.5,8.64,0.0
2016,11,29,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,5.5,2.35,9.0,5.5,5.0,0.0
2016,11,30,7,30,0.0,11.0,2.4,9.0,11.0,9.68,0.0
2016,11,30,7,45,0.0,26.0,2.45,9.5,26.0,24.51,13.2
2016,11,30,8,0,0.0,41.0,2.5,10.0,41.0,40.34,28.27
2016,11,30,8,15,0.0,57.5,2.55,10.0,57.5,57.23,43.36
2016,11,30,8,30,0.0,74.0,2.6,10.0,74.0,73.46,57.75
2016,11,30,8,45,6.0,89.0,2.7,10.5,91.0,91.09,73.18
2016,11,30,9,0,12.0,104.0,2.8,11.0,108.0,108.65,88.31
2016,11,30,9,15,16.5,117.5,2.8,11.0,123.5,123.44,101.0
2016,11,30,9,30,21.0,131.0,2.8,11.0,139.0,138.15,113.47
2016,11,30,9,45,39.0,148.0,2.8,11.5,163.5,173.55,143.19
2016,11,30,10,0,57.0,165.0,2.8,12.0,188.0,199.65,164.64
2016,11,30,10,15,53.5,173.5,2.8,12.0,196.5,202.72,166.72
2016,11,30,10,30,50.0,182.0,2.8,12.0,205.0,205.74,168.81
2016,11,30,10,45,73.5,195.0,2.8,12.0,229.5,228.34,187.37
2016,11,30,11,0,97.0,208.0,2.8,12.0,254.0,249.4,204.34
2016,11,30,11,15,475.5,145.0,2.85,12.0,378.5,395.23,323.36
2016,11,30,11,30,854.0,82.0,2.9,12.0,503.0,503.1,405.66
2016,11,30,11,45,573.5,146.5,2.95,12.0,430.0,405.08,325.66
2016,11,30,12,0,293.0,211.0,3.0,12.0,357.0,318.53,256.34
2016,11,30,12,15,575.0,146.5,3.05,12.0,431.0,357.59,282.8
2016,11,30,12,30,857.0,82.0,3.1,12.0,505.0,374.96,287.74
2016,11,30,12,45,847.0,82.5,3.15,12.5,493.0,334.71,249.73
2016,11,30,13,0,837.0,83.0,3.2,13.0,481.0,293.49,210.96
2016,11,30,13,15,827.5,82.0,3.2,13.0,462.5,250.3,171.24
2016,11,30,13,30,818.0,81.0,3.2,13.0,444.0,206.57,132.33
2016,11,30,13,45,804.0,79.0,3.2,13.0,419.5,161.11,95.25
2016,11,30,14,0,790.0,77.0,3.2,13.0,395.0,116.02,64.62
2016,11,30,14,15,768.5,74.0,3.2,12.5,364.0,70.52,45.28
2016,11,30,14,30,747.0,71.0,3.2,12.0,333.0,55.98,44.84
2016,11,30,14,45,714.0,68.0,3.2,12.0,297.0,49.68,39.23
2016,11,30,15,0,681.0,65.0,3.2,12.0,261.0,48.38,38.06
2016,11,30,15,15,634.0,60.5,3.2,11.5,221.5,45.87,35.8
2016,11,30,15,30,587.0,56.0,3.2,11.0,182.0,43.41,33.47
2016,11,30,15,45,511.0,49.0,3.25,11.0,142.0,38.71,28.95
2016,11,30,16,0,435.0,42.0,3.3,11.0,102.0,34.01,24.22
2016,11,30,16,15,217.5,36.5,3.3,10.5,66.5,28.56,17.83
2016,11,30,16,30,0.0,31.0,3.3,10.0,31.0,24.86,0.0
2016,11,30,16,45,0.0,15.5,3.3,10.0,15.5,14.1,0.0
2016,11,30,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,15.0,3.25,7.0,15.0,13.64,0.0
2016,12,1,7,30,0.0,30.0,3.3,7.0,30.0,43.9,0.0
2016,12,1,7,45,272.0,31.5,3.35,7.5,67.0,221.14,162.75
2016,12,1,8,0,544.0,33.0,3.4,8.0,104.0,375.33,308.69
2016,12,1,8,15,612.5,38.5,3.45,8.5,145.5,429.36,359.13
2016,12,1,8,30,681.0,44.0,3.5,9.0,187.0,482.86,406.18
2016,12,1,8,45,724.5,47.5,3.6,9.5,227.0,517.75,436.23
2016,12,1,9,0,768.0,51.0,3.7,10.0,267.0,550.59,463.17
2016,12,1,9,15,796.5,54.0,3.75,10.5,304.0,571.16,479.0
2016,12,1,9,30,825.0,57.0,3.8,11.0,341.0,588.91,491.83
2016,12,1,9,45,838.0,60.5,3.85,11.5,372.0,594.72,494.6
2016,12,1,10,0,851.0,64.0,3.9,12.0,403.0,597.36,494.54
2016,12,1,10,15,864.5,65.5,3.85,12.0,428.5,594.71,490.77
2016,12,1,10,30,878.0,67.0,3.8,12.0,454.0,585.61,481.77
2016,12,1,10,45,886.5,68.5,3.8,12.5,473.0,574.0,469.72
2016,12,1,11,0,895.0,70.0,3.8,13.0,492.0,559.19,454.91
2016,12,1,11,15,899.5,70.5,3.75,13.0,503.5,538.09,435.62
2016,12,1,11,30,904.0,71.0,3.7,13.0,515.0,514.07,413.62
2016,12,1,11,45,906.0,71.0,3.65,13.5,519.0,485.56,386.88
2016,12,1,12,0,908.0,71.0,3.6,14.0,523.0,454.43,357.58
2016,12,1,12,15,906.0,71.0,3.5,14.0,519.0,419.27,325.13
2016,12,1,12,30,904.0,71.0,3.4,14.0,515.0,382.02,290.37
2016,12,1,12,45,894.0,72.0,3.35,14.0,503.0,341.3,252.51
2016,12,1,13,0,884.0,73.0,3.3,14.0,491.0,299.43,213.45
2016,12,1,13,15,874.5,72.0,3.3,14.0,472.5,251.38,169.68
2016,12,1,13,30,865.0,71.0,3.3,14.0,454.0,205.73,129.13
2016,12,1,13,45,847.0,70.0,3.3,14.0,428.0,158.61,90.96
2016,12,1,14,0,829.0,69.0,3.3,14.0,402.0,112.13,59.74
2016,12,1,14,15,808.5,66.5,3.3,13.5,370.5,65.24,40.16
2016,12,1,14,30,788.0,64.0,3.3,13.0,339.0,50.47,39.74
2016,12,1,14,45,756.0,61.5,3.35,13.0,302.5,49.19,38.64
2016,12,1,15,0,724.0,59.0,3.4,13.0,266.0,48.0,37.56
2016,12,1,15,15,679.5,54.5,3.4,12.5,226.0,45.06,34.92
2016,12,1,15,30,635.0,50.0,3.4,12.0,186.0,42.15,32.2
2016,12,1,15,45,561.5,44.0,3.45,11.5,145.0,34.55,25.17
2016,12,1,16,0,488.0,38.0,3.5,11.0,104.0,30.53,21.16
2016,12,1,16,15,244.0,35.0,3.55,10.5,68.0,27.42,16.83
2016,12,1,16,30,0.0,32.0,3.6,10.0,32.0,25.45,0.0
2016,12,1,16,45,0.0,16.0,3.65,10.0,16.0,14.55,0.0
2016,12,1,17,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,7,15,142.0,8.0,2.25,7.0,14.0,79.28,0.0
2016,12,2,7,30,284.0,16.0,2.2,7.0,28.0,164.41,0.0
2016,12,2,7,45,407.5,24.0,2.2,7.5,64.0,279.3,200.82
2016,12,2,8,0,531.0,32.0,2.2,8.0,100.0,365.64,298.29
2016,12,2,8,15,599.5,37.5,2.2,8.5,140.5,419.26,348.31
2016,12,2,8,30,668.0,43.0,2.2,9.0,181.0,472.46,394.55
2016,12,2,8,45,711.0,47.0,2.2,9.5,221.0,507.48,424.11
2016,12,2,9,0,754.0,51.0,2.2,10.0,261.0,540.53,450.59
2016,12,2,9,15,617.0,77.0,2.15,10.5,264.0,490.15,408.44
2016,12,2,9,30,480.0,103.0,2.1,11.0,267.0,427.08,355.97
2016,12,2,9,45,539.0,102.0,2.1,11.5,302.5,461.23,382.65
2016,12,2,10,0,598.0,101.0,2.1,12.0,338.0,488.2,402.44
2016,12,2,10,15,728.5,84.5,2.05,12.0,391.0,536.51,439.49
2016,12,2,10,30,859.0,68.0,2.0,12.0,444.0,577.8,469.81
2016,12,2,10,45,868.0,69.0,2.0,12.5,462.5,563.16,455.44
2016,12,2,11,0,877.0,70.0,2.0,13.0,481.0,548.54,441.18
2016,12,2,11,15,882.0,70.5,2.0,13.0,492.5,528.23,423.02
2016,12,2,11,30,887.0,71.0,2.0,13.0,504.0,505.02,402.21
2016,12,2,11,45,652.5,127.5,2.0,13.0,447.5,425.43,338.1
2016,12,2,12,0,418.0,184.0,2.0,13.0,391.0,350.0,278.09
2016,12,2,12,15,652.0,127.5,2.1,13.0,447.5,372.03,290.71
2016,12,2,12,30,886.0,71.0,2.2,13.0,504.0,375.33,285.04
2016,12,2,12,45,873.0,72.5,2.3,13.5,492.0,334.97,247.37
2016,12,2,13,0,860.0,74.0,2.4,14.0,480.0,290.74,206.58
2016,12,2,13,15,719.5,98.5,2.45,14.0,429.0,237.22,163.78
2016,12,2,13,30,579.0,123.0,2.5,14.0,378.0,196.97,134.13
2016,12,2,13,45,487.5,132.5,2.65,14.0,339.0,159.91,107.72
2016,12,2,14,0,396.0,142.0,2.8,14.0,300.0,131.88,91.84
2016,12,2,14,15,381.0,134.0,2.8,13.5,276.5,101.16,75.88
2016,12,2,14,30,366.0,126.0,2.8,13.0,253.0,89.01,74.03
2016,12,2,14,45,534.0,92.5,2.85,13.0,256.0,68.57,55.93
2016,12,2,15,0,702.0,59.0,2.9,13.0,259.0,47.92,37.48
2016,12,2,15,15,657.5,54.5,2.9,12.5,220.0,44.99,34.86
2016,12,2,15,30,613.0,50.0,2.9,12.0,181.0,38.51,28.95
2016,12,2,15,45,541.0,44.0,2.95,12.0,141.0,34.51,25.08
2016,12,2,16,0,469.0,38.0,3.0,12.0,101.0,30.51,21.04
2016,12,2,16,15,348.0,28.5,3.05,11.5,66.0,23.2,13.27
2016,12,2,16,30,227.0,19.0,3.1,11.0,31.0,15.72,0.0
2016,12,2,16,45,113.5,9.5,3.15,10.5,15.5,8.64,0.0
2016,12,2,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,12.0,2.15,8.0,12.0,10.91,0.0
2016,12,3,7,30,0.0,24.0,2.1,8.0,24.0,21.83,0.0
2016,12,3,7,45,231.5,29.0,2.1,8.5,58.0,193.1,133.94
2016,12,3,8,0,463.0,34.0,2.1,9.0,92.0,334.89,271.82
2016,12,3,8,15,535.5,40.0,2.05,9.5,131.0,388.97,321.82
2016,12,3,8,30,608.0,46.0,2.0,10.0,170.0,438.79,365.3
2016,12,3,8,45,658.0,49.5,1.95,10.5,209.5,477.09,397.38
2016,12,3,9,0,708.0,53.0,1.9,11.0,249.0,513.54,426.41
2016,12,3,9,15,669.0,65.0,1.9,11.5,269.5,506.53,419.66
2016,12,3,9,30,630.0,77.0,1.9,12.0,290.0,493.52,407.96
2016,12,3,9,45,599.0,92.0,1.9,12.5,310.0,485.95,400.16
2016,12,3,10,0,568.0,107.0,1.9,13.0,330.0,475.71,390.03
2016,12,3,10,15,695.0,89.5,1.95,13.0,380.0,521.52,425.73
2016,12,3,10,30,822.0,72.0,2.0,13.0,430.0,560.07,454.47
2016,12,3,10,45,827.5,74.5,2.05,13.5,447.5,548.46,442.67
2016,12,3,11,0,833.0,77.0,2.1,14.0,465.0,533.87,428.68
2016,12,3,11,15,839.0,77.5,2.1,14.0,477.0,514.48,411.34
2016,12,3,11,30,845.0,78.0,2.1,14.0,489.0,492.23,391.39
2016,12,3,11,45,842.0,80.0,2.15,14.5,492.0,464.64,366.3
2016,12,3,12,0,839.0,82.0,2.2,15.0,495.0,434.81,338.99
2016,12,3,12,15,837.5,82.0,2.2,15.0,492.0,401.57,308.94
2016,12,3,12,30,836.0,82.0,2.2,15.0,489.0,366.37,276.7
2016,12,3,12,45,834.5,80.0,2.25,15.0,479.5,327.52,241.04
2016,12,3,13,0,833.0,78.0,2.3,15.0,470.0,287.1,203.7
2016,12,3,13,15,824.5,77.0,2.35,15.0,452.5,244.64,165.07
2016,12,3,13,30,816.0,76.0,2.4,15.0,435.0,201.53,127.08
2016,12,3,13,45,795.5,75.5,2.5,15.5,409.5,156.94,91.21
2016,12,3,14,0,775.0,75.0,2.6,16.0,384.0,113.29,62.14
2016,12,3,14,15,754.0,72.5,2.65,15.5,354.0,69.16,43.74
2016,12,3,14,30,733.0,70.0,2.7,15.0,324.0,55.19,43.61
2016,12,3,14,45,696.0,67.5,2.75,15.0,288.0,49.31,38.43
2016,12,3,15,0,659.0,65.0,2.8,15.0,252.0,48.38,37.59
2016,12,3,15,15,612.5,60.0,2.9,14.5,214.0,45.47,34.99
2016,12,3,15,30,566.0,55.0,3.0,14.0,176.0,42.57,32.3
2016,12,3,15,45,491.0,48.0,3.1,13.5,136.5,37.86,27.86
2016,12,3,16,0,416.0,41.0,3.2,13.0,97.0,33.13,23.2
2016,12,3,16,15,298.5,30.5,3.25,12.5,63.0,25.0,14.62
2016,12,3,16,30,181.0,20.0,3.3,12.0,29.0,16.65,0.0
2016,12,3,16,45,90.5,10.0,3.35,12.0,14.5,9.1,0.0
2016,12,3,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,9.5,3.05,8.0,9.5,8.64,0.0
2016,12,4,7,30,0.0,19.0,3.0,8.0,19.0,17.28,0.0
2016,12,4,7,45,143.5,29.5,3.0,8.5,47.0,145.17,96.27
2016,12,4,8,0,287.0,40.0,3.0,9.0,75.0,240.28,195.02
2016,12,4,8,15,332.0,53.0,2.95,9.5,108.0,283.49,235.95
2016,12,4,8,30,377.0,66.0,2.9,10.0,141.0,326.88,274.47
2016,12,4,8,45,408.5,76.0,2.9,10.5,173.5,357.84,301.34
2016,12,4,9,0,440.0,86.0,2.9,11.0,206.0,387.84,326.29
2016,12,4,9,15,469.5,92.0,2.85,11.0,236.0,410.39,344.89
2016,12,4,9,30,499.0,98.0,2.8,11.0,266.0,431.34,361.58
2016,12,4,9,45,431.0,120.5,2.75,11.0,275.5,410.21,342.76
2016,12,4,10,0,363.0,143.0,2.7,11.0,285.0,376.55,314.01
2016,12,4,10,15,414.0,144.0,2.7,11.0,315.5,409.77,340.36
2016,12,4,10,30,465.0,145.0,2.7,11.0,346.0,429.78,355.46
2016,12,4,10,45,645.0,112.5,2.7,11.5,404.5,488.18,400.78
2016,12,4,11,0,825.0,80.0,2.7,12.0,463.0,532.01,432.76
2016,12,4,11,15,713.0,106.5,2.75,12.0,443.0,479.91,389.13
2016,12,4,11,30,601.0,133.0,2.8,12.0,423.0,428.93,346.83
2016,12,4,11,45,556.0,147.0,2.85,12.5,417.5,396.04,318.12
2016,12,4,12,0,511.0,161.0,2.9,13.0,412.0,367.64,292.85
2016,12,4,12,15,424.5,178.5,2.9,13.0,386.0,327.48,259.29
2016,12,4,12,30,338.0,196.0,2.9,13.0,360.0,289.74,228.22
2016,12,4,12,45,375.0,184.0,2.95,13.0,362.5,272.95,211.7
2016,12,4,13,0,412.0,172.0,3.0,13.0,365.0,252.77,191.78
2016,12,4,13,15,460.5,155.0,2.95,13.0,363.0,226.44,166.0
2016,12,4,13,30,509.0,138.0,2.9,13.0,361.0,195.5,136.65
2016,12,4,13,45,437.5,142.0,2.9,13.5,326.0,161.18,111.25
2016,12,4,14,0,366.0,146.0,2.9,14.0,291.0,132.88,93.75
2016,12,4,14,15,512.0,115.5,2.85,13.5,301.5,91.23,65.75
2016,12,4,14,30,658.0,85.0,2.8,13.0,312.0,61.48,49.57
2016,12,4,14,45,638.5,78.0,2.75,13.0,279.0,57.31,45.89
2016,12,4,15,0,619.0,71.0,2.7,13.0,246.0,53.07,42.1
2016,12,4,15,15,571.0,65.5,2.6,12.5,208.5,49.9,39.25
2016,12,4,15,30,523.0,60.0,2.5,12.0,171.0,46.76,36.32
2016,12,4,15,45,464.5,51.0,2.45,12.0,133.5,40.47,30.36
2016,12,4,16,0,406.0,42.0,2.4,12.0,96.0,34.05,24.11
2016,12,4,16,15,203.0,35.0,2.4,11.5,62.0,27.37,16.6
2016,12,4,16,30,0.0,28.0,2.4,11.0,28.0,22.82,0.0
2016,12,4,16,45,0.0,14.0,2.45,11.0,14.0,12.73,0.0
2016,12,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,2.95,8.0,7.0,6.37,0.0
2016,12,5,7,30,0.0,14.0,2.9,8.0,14.0,12.73,0.0
2016,12,5,7,45,64.0,28.5,2.9,8.0,36.0,87.99,53.98
2016,12,5,8,0,128.0,43.0,2.9,8.0,58.0,143.55,114.95
2016,12,5,8,15,150.5,60.0,2.85,8.0,84.5,176.97,146.76
2016,12,5,8,30,173.0,77.0,2.8,8.0,111.0,209.71,176.51
2016,12,5,8,45,189.0,92.0,2.8,8.5,137.0,235.09,198.88
2016,12,5,9,0,205.0,107.0,2.8,9.0,163.0,259.82,219.97
2016,12,5,9,15,219.5,119.5,2.75,9.0,186.5,279.6,236.7
2016,12,5,9,30,234.0,132.0,2.7,9.0,210.0,298.49,252.27
2016,12,5,9,45,269.5,141.5,2.65,9.5,239.5,325.39,273.88
2016,12,5,10,0,305.0,151.0,2.6,10.0,269.0,350.84,293.74
2016,12,5,10,15,378.5,148.5,2.55,10.0,305.0,393.37,327.88
2016,12,5,10,30,452.0,146.0,2.5,10.0,341.0,422.99,350.92
2016,12,5,10,45,346.5,172.0,2.5,10.0,325.0,370.72,306.7
2016,12,5,11,0,241.0,198.0,2.5,10.0,309.0,329.89,271.98
2016,12,5,11,15,240.0,203.5,2.5,10.0,316.5,324.43,266.73
2016,12,5,11,30,239.0,209.0,2.5,10.0,324.0,318.1,260.56
2016,12,5,11,45,296.0,202.0,2.5,10.0,346.0,325.33,265.1
2016,12,5,12,0,353.0,195.0,2.5,10.0,368.0,328.53,265.67
2016,12,5,12,15,334.5,197.0,2.45,10.0,360.0,306.46,246.05
2016,12,5,12,30,316.0,199.0,2.4,10.0,352.0,284.76,226.8
2016,12,5,12,45,290.5,198.0,2.4,10.0,336.5,259.0,204.51
2016,12,5,13,0,265.0,197.0,2.4,10.0,321.0,234.62,183.57
2016,12,5,13,15,223.5,193.0,2.45,10.0,295.0,207.25,161.19
2016,12,5,13,30,182.0,189.0,2.5,10.0,269.0,182.77,141.93
2016,12,5,13,45,189.5,178.0,2.55,10.0,257.0,162.91,125.17
2016,12,5,14,0,197.0,167.0,2.6,10.0,245.0,142.23,109.23
2016,12,5,14,15,187.0,156.0,2.65,10.0,225.5,120.3,95.57
2016,12,5,14,30,177.0,145.0,2.7,10.0,206.0,108.39,92.17
2016,12,5,14,45,172.5,130.0,2.8,10.0,184.0,98.32,83.26
2016,12,5,15,0,168.0,115.0,2.9,10.0,162.0,87.98,73.99
2016,12,5,15,15,154.5,99.0,2.9,9.5,137.5,76.69,63.85
2016,12,5,15,30,141.0,83.0,2.9,9.0,113.0,65.11,53.26
2016,12,5,15,45,125.5,66.0,2.95,9.0,88.0,52.59,41.55
2016,12,5,16,0,110.0,49.0,3.0,9.0,63.0,38.59,28.4
2016,12,5,16,15,55.0,34.0,3.0,9.0,41.0,27.94,17.24
2016,12,5,16,30,0.0,19.0,3.0,9.0,19.0,16.41,0.0
2016,12,5,16,45,0.0,9.5,3.05,9.0,9.5,8.64,0.0
2016,12,5,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,8.0,2.7,5.5,8.0,0.0,0.0
2016,12,6,7,30,0.0,16.0,2.7,6.0,16.0,14.55,0.0
2016,12,6,7,45,126.5,28.0,2.7,6.5,43.0,131.39,79.69
2016,12,6,8,0,253.0,40.0,2.7,7.0,70.0,220.94,179.02
2016,12,6,8,15,297.5,53.5,2.7,7.5,102.0,263.61,220.2
2016,12,6,8,30,342.0,67.0,2.7,8.0,134.0,306.62,258.81
2016,12,6,8,45,372.5,78.0,2.75,8.5,166.0,337.75,286.17
2016,12,6,9,0,403.0,89.0,2.8,9.0,198.0,367.98,311.7
2016,12,6,9,15,436.5,95.0,2.85,9.0,227.5,392.75,332.58
2016,12,6,9,30,470.0,101.0,2.9,9.0,257.0,416.05,351.65
2016,12,6,9,45,632.0,87.0,3.0,9.5,318.0,497.75,417.85
2016,12,6,10,0,794.0,73.0,3.1,10.0,379.0,567.9,472.69
2016,12,6,10,15,809.5,75.0,3.15,10.0,404.5,567.87,470.95
2016,12,6,10,30,825.0,77.0,3.2,10.0,430.0,564.63,466.81
2016,12,6,10,45,833.5,78.5,3.25,10.5,448.5,553.69,455.51
2016,12,6,11,0,842.0,80.0,3.3,11.0,467.0,539.68,441.55
2016,12,6,11,15,848.0,81.0,3.25,11.0,479.5,520.8,424.01
2016,12,6,11,30,854.0,82.0,3.2,11.0,492.0,499.02,403.79
2016,12,6,11,45,853.0,83.5,3.2,11.0,496.0,471.74,378.87
2016,12,6,12,0,852.0,85.0,3.2,11.0,500.0,442.09,351.53
2016,12,6,12,15,851.0,84.5,3.2,11.0,497.0,408.3,320.28
2016,12,6,12,30,850.0,84.0,3.2,11.0,494.0,372.5,286.75
2016,12,6,12,45,855.5,80.0,3.25,11.0,485.5,333.58,249.99
2016,12,6,13,0,861.0,76.0,3.3,11.0,477.0,292.52,211.0
2016,12,6,13,15,640.0,115.5,3.3,11.0,407.5,234.75,167.14
2016,12,6,13,30,419.0,155.0,3.3,11.0,338.0,193.82,140.35
2016,12,6,13,45,361.0,155.0,3.35,11.0,306.0,164.69,118.73
2016,12,6,14,0,303.0,155.0,3.4,11.0,274.0,138.34,101.75
2016,12,6,14,15,292.5,145.0,3.35,10.5,253.0,111.47,86.47
2016,12,6,14,30,282.0,135.0,3.3,10.0,232.0,98.62,83.51
2016,12,6,14,45,503.5,96.5,3.25,10.0,247.0,70.02,57.89
2016,12,6,15,0,725.0,58.0,3.2,10.0,262.0,47.27,37.34
2016,12,6,15,15,680.5,53.5,3.1,9.5,223.0,44.29,34.65
2016,12,6,15,30,636.0,49.0,3.0,9.0,184.0,41.33,31.86
2016,12,6,15,45,567.5,43.0,2.95,9.0,144.0,33.79,24.75
2016,12,6,16,0,499.0,37.0,2.9,9.0,104.0,29.74,20.62
2016,12,6,16,15,375.5,28.0,2.9,8.5,68.0,22.82,13.08
2016,12,6,16,30,252.0,19.0,2.9,8.0,32.0,15.77,0.0
2016,12,6,16,45,126.0,9.5,2.9,8.0,16.0,8.64,0.0
2016,12,6,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.5,2.0,6.0,4.5,0.0,0.0
2016,12,7,7,30,0.0,9.0,2.0,6.0,9.0,8.19,0.0
2016,12,7,7,45,9.0,24.0,2.05,6.0,25.0,32.39,14.23
2016,12,7,8,0,18.0,39.0,2.1,6.0,41.0,56.07,41.42
2016,12,7,8,15,28.0,55.5,2.15,6.0,60.0,80.05,63.7
2016,12,7,8,30,38.0,72.0,2.2,6.0,79.0,103.23,84.76
2016,12,7,8,45,45.0,88.0,2.3,6.5,98.0,123.44,102.76
2016,12,7,9,0,52.0,104.0,2.4,7.0,117.0,143.28,120.09
2016,12,7,9,15,55.5,118.5,2.45,7.0,134.5,158.69,133.44
2016,12,7,9,30,59.0,133.0,2.5,7.0,152.0,173.78,146.3
2016,12,7,9,45,61.5,145.5,2.6,7.5,167.5,185.49,155.83
2016,12,7,10,0,64.0,158.0,2.7,8.0,183.0,196.9,164.95
2016,12,7,10,15,32.0,147.5,2.75,8.0,160.0,162.7,135.22
2016,12,7,10,30,0.0,137.0,2.8,8.0,137.0,125.09,102.59
2016,12,7,10,45,18.0,160.5,2.9,8.5,169.0,156.71,129.4
2016,12,7,11,0,36.0,184.0,3.0,9.0,201.0,193.33,159.86
2016,12,7,11,15,18.0,110.5,3.1,9.0,119.0,110.49,89.62
2016,12,7,11,30,0.0,37.0,3.2,9.0,37.0,32.64,22.7
2016,12,7,11,45,21.0,118.0,3.35,9.0,128.5,116.29,94.51
2016,12,7,12,0,42.0,199.0,3.5,9.0,220.0,196.16,161.41
2016,12,7,12,15,37.0,195.0,3.55,9.0,213.5,186.84,153.29
2016,12,7,12,30,32.0,191.0,3.6,9.0,207.0,177.95,145.76
2016,12,7,12,45,67.0,197.0,3.7,9.0,229.0,189.67,154.54
2016,12,7,13,0,102.0,203.0,3.8,9.0,251.0,197.77,159.78
2016,12,7,13,15,51.0,162.0,3.85,8.5,186.0,147.87,119.53
2016,12,7,13,30,0.0,121.0,3.9,8.0,121.0,104.73,85.19
2016,12,7,13,45,20.5,139.0,4.0,8.0,147.5,120.47,97.92
2016,12,7,14,0,41.0,157.0,4.1,8.0,174.0,128.04,103.9
2016,12,7,14,15,38.0,145.5,4.1,8.0,160.0,114.79,93.65
2016,12,7,14,30,35.0,134.0,4.1,8.0,146.0,104.87,89.8
2016,12,7,14,45,30.5,120.5,4.1,8.0,130.0,95.1,81.05
2016,12,7,15,0,26.0,107.0,4.1,8.0,114.0,85.11,71.99
2016,12,7,15,15,20.0,91.5,4.1,7.5,97.0,75.83,63.57
2016,12,7,15,30,14.0,76.0,4.1,7.0,80.0,63.43,52.15
2016,12,7,15,45,7.0,59.5,4.1,7.0,61.5,50.16,39.7
2016,12,7,16,0,0.0,43.0,4.1,7.0,43.0,36.74,26.99
2016,12,7,16,15,0.0,28.0,4.1,7.0,28.0,24.3,14.38
2016,12,7,16,30,0.0,13.0,4.1,7.0,13.0,11.44,0.0
2016,12,7,16,45,0.0,6.5,4.2,7.0,6.5,5.91,0.0
2016,12,7,17,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,1.9,11.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,1.9,11.0,4.0,3.64,0.0
2016,12,8,7,45,0.0,13.0,1.95,11.0,13.0,11.43,0.73
2016,12,8,8,0,0.0,22.0,2.0,11.0,22.0,19.37,10.22
2016,12,8,8,15,0.0,32.5,2.0,11.0,32.5,28.66,18.68
2016,12,8,8,30,0.0,43.0,2.0,11.0,43.0,38.05,27.06
2016,12,8,8,45,0.0,54.0,2.0,11.5,54.0,48.53,36.25
2016,12,8,9,0,0.0,65.0,2.0,12.0,65.0,58.9,45.22
2016,12,8,9,15,0.0,75.0,2.0,12.0,75.0,68.15,53.2
2016,12,8,9,30,0.0,85.0,2.0,12.0,85.0,77.34,61.05
2016,12,8,9,45,0.0,93.5,2.05,12.0,93.5,84.97,67.5
2016,12,8,10,0,0.0,102.0,2.1,12.0,102.0,92.58,73.88
2016,12,8,10,15,0.0,117.5,2.1,12.0,117.5,107.01,85.99
2016,12,8,10,30,0.0,133.0,2.1,12.0,133.0,121.24,97.85
2016,12,8,10,45,0.0,121.0,2.15,12.5,121.0,108.95,87.2
2016,12,8,11,0,0.0,109.0,2.2,13.0,109.0,97.33,77.2
2016,12,8,11,15,0.0,123.5,2.2,13.0,123.5,110.35,88.08
2016,12,8,11,30,0.0,138.0,2.2,13.0,138.0,123.15,98.71
2016,12,8,11,45,0.0,139.5,2.2,13.0,139.5,124.0,99.34
2016,12,8,12,0,0.0,141.0,2.2,13.0,141.0,124.83,100.02
2016,12,8,12,15,1.0,150.5,2.15,13.0,151.0,132.98,106.79
2016,12,8,12,30,2.0,160.0,2.1,13.0,161.0,140.76,113.22
2016,12,8,12,45,1.0,129.0,2.1,13.0,129.5,113.31,90.41
2016,12,8,13,0,0.0,98.0,2.1,13.0,98.0,86.31,67.87
2016,12,8,13,15,0.0,103.5,2.1,13.0,103.5,90.74,71.71
2016,12,8,13,30,0.0,109.0,2.1,13.0,109.0,94.94,75.32
2016,12,8,13,45,0.0,84.5,2.1,13.0,84.5,74.37,58.02
2016,12,8,14,0,0.0,60.0,2.1,13.0,60.0,53.0,39.91
2016,12,8,14,15,0.0,55.5,2.05,13.0,55.5,49.0,36.56
2016,12,8,14,30,0.0,51.0,2.0,13.0,51.0,45.01,34.89
2016,12,8,14,45,0.0,45.5,1.95,13.0,45.5,40.13,30.54
2016,12,8,15,0,0.0,40.0,1.9,13.0,40.0,35.26,26.15
2016,12,8,15,15,0.0,34.0,1.8,13.0,34.0,29.95,21.33
2016,12,8,15,30,0.0,28.0,1.7,13.0,28.0,24.65,16.46
2016,12,8,15,45,0.0,21.5,1.65,13.0,21.5,18.91,11.16
2016,12,8,16,0,0.0,15.0,1.6,13.0,15.0,13.18,5.85
2016,12,8,16,15,0.0,9.5,1.55,12.5,9.5,8.34,1.11
2016,12,8,16,30,0.0,4.0,1.5,12.0,4.0,3.5,0.0
2016,12,8,16,45,0.0,2.0,1.5,12.0,2.0,1.82,0.0
2016,12,8,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,7,15,74.0,5.5,1.2,12.0,7.5,0.0,0.0
2016,12,9,7,30,148.0,11.0,1.2,12.0,15.0,86.04,0.0
2016,12,9,7,45,291.5,20.5,1.3,12.0,46.5,207.26,99.67
2016,12,9,8,0,435.0,30.0,1.4,12.0,78.0,309.67,242.09
2016,12,9,8,15,512.5,36.5,1.45,12.0,116.0,360.22,292.54
2016,12,9,8,30,590.0,43.0,1.5,12.0,154.0,418.35,343.41
2016,12,9,8,45,638.0,47.0,1.55,12.5,192.0,455.73,375.14
2016,12,9,9,0,686.0,51.0,1.6,13.0,230.0,491.38,404.05
2016,12,9,9,15,365.5,89.5,1.6,13.0,186.5,342.05,283.27
2016,12,9,9,30,45.0,128.0,1.6,13.0,143.0,159.62,130.24
2016,12,9,9,45,46.0,140.0,1.65,13.0,156.5,170.08,139.33
2016,12,9,10,0,47.0,152.0,1.7,13.0,170.0,180.32,147.59
2016,12,9,10,15,23.5,142.5,1.7,13.0,151.5,145.68,118.21
2016,12,9,10,30,0.0,133.0,1.7,13.0,133.0,121.3,97.4
2016,12,9,10,45,0.0,140.5,1.75,13.5,140.5,127.6,102.41
2016,12,9,11,0,0.0,148.0,1.8,14.0,148.0,133.84,107.28
2016,12,9,11,15,29.5,174.5,1.8,14.0,188.5,177.61,143.44
2016,12,9,11,30,59.0,201.0,1.8,14.0,229.0,213.98,172.8
2016,12,9,11,45,42.0,194.0,1.8,14.0,214.0,195.53,157.39
2016,12,9,12,0,25.0,187.0,1.8,14.0,199.0,175.96,141.35
2016,12,9,12,15,21.5,183.5,1.8,14.0,194.0,169.49,136.0
2016,12,9,12,30,18.0,180.0,1.8,14.0,189.0,163.3,130.91
2016,12,9,12,45,155.0,185.5,1.8,14.0,257.5,207.65,163.57
2016,12,9,13,0,292.0,191.0,1.8,14.0,326.0,237.43,182.12
2016,12,9,13,15,324.5,178.0,1.75,14.0,323.0,216.93,162.47
2016,12,9,13,30,357.0,165.0,1.7,14.0,320.0,193.41,140.67
2016,12,9,13,45,242.5,166.5,1.65,14.0,269.0,159.07,117.54
2016,12,9,14,0,128.0,168.0,1.6,14.0,218.0,138.25,106.52
2016,12,9,14,15,124.5,155.0,1.5,13.5,201.0,118.68,93.42
2016,12,9,14,30,121.0,142.0,1.4,13.0,184.0,106.18,89.06
2016,12,9,14,45,117.5,127.5,1.35,13.0,164.5,96.43,80.55
2016,12,9,15,0,114.0,113.0,1.3,13.0,145.0,86.42,71.68
2016,12,9,15,15,105.0,97.0,1.25,13.0,123.0,75.17,61.59
2016,12,9,15,30,96.0,81.0,1.2,13.0,101.0,63.62,51.09
2016,12,9,15,45,82.0,64.0,1.15,13.0,79.0,51.1,39.6
2016,12,9,16,0,68.0,47.0,1.1,13.0,57.0,38.26,27.67
2016,12,9,16,15,34.0,32.0,1.1,12.5,37.0,26.49,15.83
2016,12,9,16,30,0.0,17.0,1.1,12.0,17.0,14.88,0.0
2016,12,9,16,45,0.0,8.5,1.15,12.0,8.5,7.73,0.0
2016,12,9,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
