Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,2.65,13.0,1.5,0.0,0.0
2016,12,10,7,30,0.0,3.0,2.5,13.0,3.0,2.73,0.0
2016,12,10,7,45,0.0,11.0,2.45,13.0,11.0,9.67,0.0
2016,12,10,8,0,0.0,19.0,2.4,13.0,19.0,16.72,7.82
2016,12,10,8,15,0.0,29.0,2.35,13.0,29.0,25.56,15.84
2016,12,10,8,30,0.0,39.0,2.3,13.0,39.0,34.41,23.69
2016,12,10,8,45,0.0,49.5,2.25,13.0,49.5,43.89,32.03
2016,12,10,9,0,0.0,60.0,2.2,13.0,60.0,53.8,40.66
2016,12,10,9,15,0.0,69.5,2.2,13.0,69.5,62.61,48.26
2016,12,10,9,30,0.0,79.0,2.2,13.0,79.0,71.36,55.74
2016,12,10,9,45,0.0,87.5,2.2,13.0,87.5,79.08,62.25
2016,12,10,10,0,0.0,96.0,2.2,13.0,96.0,86.76,68.69
2016,12,10,10,15,0.0,57.0,2.2,13.0,57.0,50.34,37.61
2016,12,10,10,30,0.0,18.0,2.2,13.0,18.0,15.85,8.01
2016,12,10,10,45,0.0,31.5,2.25,13.5,31.5,27.77,18.2
2016,12,10,11,0,0.0,45.0,2.3,14.0,45.0,39.71,28.32
2016,12,10,11,15,0.0,31.5,2.25,13.5,31.5,27.78,18.16
2016,12,10,11,30,0.0,18.0,2.2,13.0,18.0,15.86,7.97
2016,12,10,11,45,0.0,18.0,2.15,13.0,18.0,15.86,7.97
2016,12,10,12,0,0.0,18.0,2.1,13.0,18.0,15.86,7.97
2016,12,10,12,15,0.0,28.0,2.1,13.0,28.0,24.69,15.54
2016,12,10,12,30,0.0,38.0,2.1,13.0,38.0,33.53,23.11
2016,12,10,12,45,0.0,34.5,2.1,13.0,34.5,30.43,20.47
2016,12,10,13,0,0.0,31.0,2.1,13.0,31.0,27.33,17.83
2016,12,10,13,15,0.0,72.5,2.15,13.0,72.5,64.12,49.25
2016,12,10,13,30,0.0,114.0,2.2,13.0,114.0,99.03,78.82
2016,12,10,13,45,16.5,134.0,2.25,13.0,141.0,116.15,92.53
2016,12,10,14,0,33.0,154.0,2.3,13.0,168.0,125.58,100.04
2016,12,10,14,15,31.0,143.0,2.25,13.0,154.5,113.18,90.47
2016,12,10,14,30,29.0,132.0,2.2,13.0,141.0,103.55,86.85
2016,12,10,14,45,25.5,118.5,2.2,13.0,126.0,93.78,78.27
2016,12,10,15,0,22.0,105.0,2.2,13.0,111.0,83.79,69.4
2016,12,10,15,15,16.5,90.5,2.15,12.5,94.5,75.1,61.68
2016,12,10,15,30,11.0,76.0,2.1,12.0,78.0,63.41,51.12
2016,12,10,15,45,5.5,60.0,2.05,12.0,61.0,50.53,39.24
2016,12,10,16,0,0.0,44.0,2.0,12.0,44.0,37.5,27.11
2016,12,10,16,15,0.0,28.5,1.95,12.0,28.5,24.7,14.44
2016,12,10,16,30,0.0,13.0,1.9,12.0,13.0,11.44,0.0
2016,12,10,16,45,0.0,6.5,1.9,12.0,6.5,5.91,0.0
2016,12,10,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.0,2.15,6.0,4.0,0.0,0.0
2016,12,11,7,30,0.0,8.0,2.1,6.0,8.0,7.28,0.0
2016,12,11,7,45,51.0,22.5,2.05,6.5,28.0,60.01,18.82
2016,12,11,8,0,102.0,37.0,2.0,7.0,48.0,120.64,93.54
2016,12,11,8,15,123.0,53.5,2.0,7.0,72.5,152.27,125.06
2016,12,11,8,30,144.0,70.0,2.0,7.0,97.0,183.24,153.5
2016,12,11,8,45,158.0,86.0,2.05,7.5,121.5,208.77,176.2
2016,12,11,9,0,172.0,102.0,2.1,8.0,146.0,233.55,197.58
2016,12,11,9,15,179.0,116.5,2.05,8.0,168.5,240.9,204.03
2016,12,11,9,30,186.0,131.0,2.0,8.0,191.0,257.91,218.18
2016,12,11,9,45,191.5,143.5,2.0,8.5,210.5,270.71,228.09
2016,12,11,10,0,197.0,156.0,2.0,9.0,230.0,282.63,237.03
2016,12,11,10,15,342.0,145.0,1.95,9.0,284.0,357.3,299.02
2016,12,11,10,30,487.0,134.0,1.9,9.0,338.0,428.72,356.04
2016,12,11,10,45,427.5,153.5,1.9,9.5,338.5,403.95,333.34
2016,12,11,11,0,368.0,173.0,1.9,10.0,339.0,371.41,305.23
2016,12,11,11,15,306.5,188.0,1.9,10.0,328.5,342.78,280.89
2016,12,11,11,30,245.0,203.0,1.9,10.0,318.0,315.57,257.8
2016,12,11,11,45,252.5,204.0,1.95,10.5,324.0,308.11,250.35
2016,12,11,12,0,260.0,205.0,2.0,11.0,330.0,299.46,241.67
2016,12,11,12,15,228.5,207.5,2.05,11.0,317.0,273.27,219.58
2016,12,11,12,30,197.0,210.0,2.1,11.0,304.0,252.29,201.92
2016,12,11,12,45,130.0,202.5,2.2,11.0,264.0,214.17,171.39
2016,12,11,13,0,63.0,195.0,2.3,11.0,224.0,181.69,146.14
2016,12,11,13,15,78.5,190.5,2.25,11.0,225.5,175.82,140.45
2016,12,11,13,30,94.0,186.0,2.2,11.0,227.0,168.3,133.29
2016,12,11,13,45,47.0,150.5,2.2,11.0,171.0,129.54,103.03
2016,12,11,14,0,0.0,115.0,2.2,11.0,115.0,98.3,78.91
2016,12,11,14,15,0.0,106.0,2.1,10.5,106.0,90.34,72.41
2016,12,11,14,30,0.0,97.0,2.0,10.0,97.0,82.73,69.27
2016,12,11,14,45,0.0,86.5,1.95,10.0,86.5,74.13,61.59
2016,12,11,15,0,0.0,76.0,1.9,10.0,76.0,65.44,53.75
2016,12,11,15,15,0.0,64.5,1.85,9.5,64.5,55.88,45.13
2016,12,11,15,30,0.0,53.0,1.8,9.0,53.0,46.23,36.29
2016,12,11,15,45,0.0,41.5,1.8,9.0,41.5,36.48,27.18
2016,12,11,16,0,0.0,30.0,1.8,9.0,30.0,26.45,17.75
2016,12,11,16,15,0.0,19.5,1.8,8.5,19.5,17.17,8.53
2016,12,11,16,30,0.0,9.0,1.8,8.0,9.0,7.91,0.0
2016,12,11,16,45,0.0,4.5,1.85,8.0,4.5,4.09,0.0
2016,12,11,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,7,45,210.0,15.0,1.5,7.5,36.0,152.63,45.32
2016,12,12,8,0,420.0,30.0,1.5,8.0,72.0,299.73,234.41
2016,12,12,8,15,502.5,36.5,1.45,8.0,110.5,358.37,294.0
2016,12,12,8,30,585.0,43.0,1.4,8.0,149.0,412.97,342.98
2016,12,12,8,45,633.5,48.0,1.4,8.5,187.5,451.85,376.38
2016,12,12,9,0,682.0,53.0,1.4,9.0,226.0,489.05,406.79
2016,12,12,9,15,715.5,56.5,1.3,9.0,262.0,513.47,425.99
2016,12,12,9,30,749.0,60.0,1.2,9.0,298.0,535.34,442.23
2016,12,12,9,45,587.0,93.0,1.15,9.5,291.0,474.09,391.15
2016,12,12,10,0,425.0,126.0,1.1,10.0,284.0,403.03,332.51
2016,12,12,10,15,472.0,126.5,1.05,10.0,314.0,422.5,347.66
2016,12,12,10,30,519.0,127.0,1.0,10.0,344.0,439.25,359.5
2016,12,12,10,45,546.0,127.5,0.95,10.0,365.0,441.94,359.92
2016,12,12,11,0,573.0,128.0,0.9,10.0,386.0,446.26,361.34
2016,12,12,11,15,550.0,138.5,0.85,10.0,391.0,423.68,341.6
2016,12,12,11,30,527.0,149.0,0.8,10.0,396.0,404.42,324.49
2016,12,12,11,45,501.0,157.0,0.75,10.0,394.0,380.68,303.8
2016,12,12,12,0,475.0,165.0,0.7,10.0,392.0,356.73,282.87
2016,12,12,12,15,488.5,160.5,0.7,10.0,393.5,336.79,264.71
2016,12,12,12,30,502.0,156.0,0.7,10.0,395.0,314.8,244.39
2016,12,12,12,45,471.0,159.5,0.7,10.0,380.0,284.03,217.73
2016,12,12,13,0,440.0,163.0,0.7,10.0,365.0,254.55,192.26
2016,12,12,13,15,433.0,157.5,0.7,10.0,350.5,224.63,165.9
2016,12,12,13,30,426.0,152.0,0.7,10.0,336.0,194.72,140.1
2016,12,12,13,45,421.0,144.0,0.7,10.0,317.0,163.25,114.34
2016,12,12,14,0,416.0,136.0,0.7,10.0,298.0,131.91,91.57
2016,12,12,14,15,397.0,129.5,0.65,10.0,275.0,101.45,75.22
2016,12,12,14,30,378.0,123.0,0.6,10.0,252.0,87.19,73.12
2016,12,12,14,45,366.0,111.0,0.6,10.0,225.0,79.72,66.53
2016,12,12,15,0,354.0,99.0,0.6,10.0,198.0,72.1,59.7
2016,12,12,15,15,328.5,87.0,0.65,9.5,168.5,64.23,52.64
2016,12,12,15,30,303.0,75.0,0.7,9.0,139.0,56.16,45.25
2016,12,12,15,45,269.5,60.5,0.8,9.0,108.5,45.94,35.67
2016,12,12,16,0,236.0,46.0,0.9,9.0,78.0,35.42,25.69
2016,12,12,16,15,118.0,35.0,0.9,9.0,51.0,28.01,17.49
2016,12,12,16,30,0.0,24.0,0.9,9.0,24.0,20.15,0.0
2016,12,12,16,45,0.0,12.0,0.95,9.0,12.0,10.91,0.0
2016,12,12,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,7,45,24.5,17.5,1.5,7.5,20.0,36.66,3.7
2016,12,13,8,0,49.0,35.0,1.5,8.0,40.0,78.26,57.82
2016,12,13,8,15,70.0,51.5,1.5,8.0,62.0,109.33,87.83
2016,12,13,8,30,91.0,68.0,1.5,8.0,84.0,139.64,115.34
2016,12,13,8,45,102.0,84.5,1.55,8.5,106.5,163.63,136.57
2016,12,13,9,0,113.0,101.0,1.6,9.0,129.0,186.96,156.71
2016,12,13,9,15,121.0,116.0,1.65,9.0,150.5,205.85,172.89
2016,12,13,9,30,129.0,131.0,1.7,9.0,172.0,224.08,188.19
2016,12,13,9,45,133.5,144.0,1.75,9.5,190.0,237.06,198.43
2016,12,13,10,0,138.0,157.0,1.8,10.0,208.0,249.35,207.88
2016,12,13,10,15,133.0,168.5,1.8,10.0,220.5,253.68,210.84
2016,12,13,10,30,128.0,180.0,1.8,10.0,233.0,257.47,213.32
2016,12,13,10,45,117.5,188.0,1.85,10.0,238.5,254.02,209.86
2016,12,13,11,0,107.0,196.0,1.9,10.0,244.0,243.49,200.66
2016,12,13,11,15,115.0,202.0,1.9,10.0,255.0,254.13,208.92
2016,12,13,11,30,123.0,208.0,1.9,10.0,266.0,256.92,210.57
2016,12,13,11,45,208.5,203.5,1.9,10.5,303.0,283.6,230.98
2016,12,13,12,0,294.0,199.0,1.9,11.0,340.0,308.56,248.77
2016,12,13,12,15,180.5,201.0,1.9,11.0,287.5,249.74,201.03
2016,12,13,12,30,67.0,203.0,1.9,11.0,235.0,200.5,162.04
2016,12,13,12,45,33.5,163.5,1.95,11.0,179.5,152.39,122.87
2016,12,13,13,0,0.0,124.0,2.0,11.0,124.0,108.34,87.0
2016,12,13,13,15,0.0,117.5,2.05,11.0,117.5,102.44,82.16
2016,12,13,13,30,0.0,111.0,2.1,11.0,111.0,96.59,77.3
2016,12,13,13,45,12.5,130.5,2.15,11.0,136.0,113.0,90.76
2016,12,13,14,0,25.0,150.0,2.2,11.0,161.0,126.43,101.81
2016,12,13,14,15,22.0,139.5,2.2,11.0,148.0,115.32,93.08
2016,12,13,14,30,19.0,129.0,2.2,11.0,135.0,105.82,89.52
2016,12,13,14,45,14.5,115.5,2.25,11.0,120.5,95.25,80.18
2016,12,13,15,0,10.0,102.0,2.3,11.0,106.0,84.53,70.61
2016,12,13,15,15,5.0,87.5,2.35,10.5,89.5,72.97,60.26
2016,12,13,15,30,0.0,73.0,2.4,10.0,73.0,61.27,49.62
2016,12,13,15,45,0.0,56.5,2.45,10.0,56.5,48.0,37.33
2016,12,13,16,0,0.0,40.0,2.5,10.0,40.0,34.53,24.77
2016,12,13,16,15,0.0,26.0,2.5,10.0,26.0,22.79,13.14
2016,12,13,16,30,0.0,12.0,2.5,10.0,12.0,10.56,0.0
2016,12,13,16,45,0.0,6.0,2.5,10.0,6.0,5.46,0.0
2016,12,13,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,7.0,3.1,12.5,7.0,6.14,0.0
2016,12,14,8,0,0.0,14.0,3.1,13.0,14.0,12.3,4.03
2016,12,14,8,15,0.0,22.5,3.1,13.0,22.5,19.8,10.92
2016,12,14,8,30,0.0,31.0,3.1,13.0,31.0,27.31,17.59
2016,12,14,8,45,0.0,39.5,3.15,13.0,39.5,34.83,24.23
2016,12,14,9,0,0.0,48.0,3.2,13.0,48.0,42.36,30.83
2016,12,14,9,15,0.0,56.5,3.25,13.0,56.5,49.9,37.37
2016,12,14,9,30,0.0,65.0,3.3,13.0,65.0,57.59,43.97
2016,12,14,9,45,0.0,71.5,3.4,13.0,71.5,63.51,49.01
2016,12,14,10,0,0.0,78.0,3.5,13.0,78.0,69.43,54.0
2016,12,14,10,15,0.5,109.5,3.5,13.0,110.0,99.72,79.66
2016,12,14,10,30,1.0,141.0,3.5,13.0,142.0,130.05,105.07
2016,12,14,10,45,0.5,132.5,3.55,13.5,133.0,120.41,96.63
2016,12,14,11,0,0.0,124.0,3.6,14.0,124.0,111.4,88.81
2016,12,14,11,15,31.0,161.5,3.65,14.0,176.0,166.11,134.52
2016,12,14,11,30,62.0,199.0,3.7,14.0,228.0,214.01,173.7
2016,12,14,11,45,63.0,201.5,3.75,14.0,231.0,212.33,171.88
2016,12,14,12,0,64.0,204.0,3.8,14.0,234.0,210.38,169.92
2016,12,14,12,15,47.0,195.5,3.8,14.0,218.0,191.61,154.38
2016,12,14,12,30,30.0,187.0,3.8,14.0,202.0,174.34,140.25
2016,12,14,12,45,27.5,182.5,3.8,14.0,195.5,166.49,133.71
2016,12,14,13,0,25.0,178.0,3.8,14.0,189.0,159.58,127.98
2016,12,14,13,15,19.0,168.0,3.8,14.0,176.0,147.69,118.3
2016,12,14,13,30,13.0,158.0,3.8,14.0,163.0,136.43,109.23
2016,12,14,13,45,6.5,131.0,3.8,14.0,133.5,112.66,89.75
2016,12,14,14,0,0.0,104.0,3.8,14.0,104.0,89.75,70.89
2016,12,14,14,15,0.0,96.0,3.8,13.5,96.0,82.72,65.17
2016,12,14,14,30,0.0,88.0,3.8,13.0,88.0,75.89,62.43
2016,12,14,14,45,0.0,78.5,3.8,13.0,78.5,68.0,55.43
2016,12,14,15,0,0.0,69.0,3.8,13.0,69.0,60.04,48.3
2016,12,14,15,15,0.0,58.5,3.8,13.0,58.5,51.2,40.32
2016,12,14,15,30,0.0,48.0,3.8,13.0,48.0,42.29,32.17
2016,12,14,15,45,0.0,37.0,3.85,13.0,37.0,32.64,23.3
2016,12,14,16,0,0.0,26.0,3.9,13.0,26.0,22.9,14.33
2016,12,14,16,15,0.0,17.0,3.9,13.0,17.0,14.96,6.58
2016,12,14,16,30,0.0,8.0,3.9,13.0,8.0,7.02,0.0
2016,12,14,16,45,0.0,4.0,3.95,13.0,4.0,3.64,0.0
2016,12,14,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,4.0,2.6,13.0,4.0,3.5,0.0
2016,12,15,8,0,0.0,8.0,2.4,13.0,8.0,7.02,0.0
2016,12,15,8,15,0.0,12.5,2.3,13.0,12.5,10.98,3.53
2016,12,15,8,30,0.0,17.0,2.2,13.0,17.0,14.94,7.07
2016,12,15,8,45,0.0,22.0,2.1,13.0,22.0,19.35,10.98
2016,12,15,9,0,0.0,27.0,2.0,13.0,27.0,23.76,14.86
2016,12,15,9,15,0.0,31.0,1.95,13.0,31.0,27.3,17.96
2016,12,15,9,30,0.0,35.0,1.9,13.0,35.0,30.84,21.02
2016,12,15,9,45,0.0,39.0,1.9,13.0,39.0,34.38,24.06
2016,12,15,10,0,0.0,43.0,1.9,13.0,43.0,37.92,27.07
2016,12,15,10,15,0.0,41.0,1.75,13.0,41.0,36.16,25.52
2016,12,15,10,30,0.0,39.0,1.6,13.0,39.0,34.39,23.98
2016,12,15,10,45,0.0,37.5,1.5,13.5,37.5,33.07,22.76
2016,12,15,11,0,0.0,36.0,1.4,14.0,36.0,31.75,21.56
2016,12,15,11,15,0.0,44.0,1.3,14.0,44.0,38.83,27.58
2016,12,15,11,30,0.0,52.0,1.2,14.0,52.0,45.92,33.58
2016,12,15,11,45,0.0,53.0,1.1,14.0,53.0,46.81,34.31
2016,12,15,12,0,0.0,54.0,1.0,14.0,54.0,47.7,35.06
2016,12,15,12,15,0.0,65.0,1.0,14.0,65.0,57.46,43.32
2016,12,15,12,30,0.0,76.0,1.0,14.0,76.0,67.24,51.57
2016,12,15,12,45,0.0,57.0,1.05,14.0,57.0,50.36,37.31
2016,12,15,13,0,0.0,38.0,1.1,14.0,38.0,33.52,23.04
2016,12,15,13,15,0.0,64.5,1.2,13.5,64.5,57.01,43.14
2016,12,15,13,30,0.0,91.0,1.3,13.0,91.0,80.01,62.76
2016,12,15,13,45,0.0,85.0,1.4,13.0,85.0,74.79,58.38
2016,12,15,14,0,0.0,79.0,1.5,13.0,79.0,69.59,54.05
2016,12,15,14,15,0.0,73.0,1.55,13.0,73.0,64.42,49.72
2016,12,15,14,30,0.0,67.0,1.6,13.0,67.0,59.22,47.59
2016,12,15,14,45,0.0,60.0,1.7,13.0,60.0,53.0,42.06
2016,12,15,15,0,0.0,53.0,1.8,13.0,53.0,46.79,36.49
2016,12,15,15,15,0.0,45.0,1.8,13.0,45.0,39.7,30.06
2016,12,15,15,30,0.0,37.0,1.8,13.0,37.0,32.61,23.58
2016,12,15,15,45,0.0,29.0,1.85,13.0,29.0,25.54,17.06
2016,12,15,16,0,0.0,21.0,1.9,13.0,21.0,18.48,10.5
2016,12,15,16,15,0.0,13.5,1.95,12.5,13.5,11.86,4.11
2016,12,15,16,30,0.0,6.0,2.0,12.0,6.0,5.26,0.0
2016,12,15,16,45,0.0,3.0,2.05,12.0,3.0,2.73,0.0
2016,12,15,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,203.0,15.0,4.45,7.5,34.0,145.94,0.0
2016,12,16,8,0,406.0,30.0,4.5,8.0,68.0,290.27,222.88
2016,12,16,8,15,496.5,37.5,4.5,8.0,107.5,354.32,293.16
2016,12,16,8,30,587.0,45.0,4.5,8.0,147.0,419.77,353.23
2016,12,16,8,45,643.0,50.0,4.55,8.0,187.0,457.24,388.04
2016,12,16,9,0,699.0,55.0,4.6,8.0,227.0,499.25,424.87
2016,12,16,9,15,734.0,58.5,4.6,8.0,264.0,524.98,446.86
2016,12,16,9,30,769.0,62.0,4.6,8.0,301.0,548.04,465.75
2016,12,16,9,45,798.0,63.5,4.65,8.5,334.5,562.34,476.1
2016,12,16,10,0,827.0,65.0,4.7,9.0,368.0,573.47,483.36
2016,12,16,10,15,843.5,66.5,4.7,9.0,395.0,574.04,482.4
2016,12,16,10,30,860.0,68.0,4.7,9.0,422.0,571.33,478.51
2016,12,16,10,45,870.5,69.5,4.7,9.5,442.5,561.96,468.1
2016,12,16,11,0,881.0,71.0,4.7,10.0,463.0,549.36,454.83
2016,12,16,11,15,888.0,72.0,4.7,10.0,476.5,531.19,437.63
2016,12,16,11,30,895.0,73.0,4.7,10.0,490.0,508.82,416.65
2016,12,16,11,45,898.5,73.0,4.7,10.0,496.0,482.58,392.06
2016,12,16,12,0,902.0,73.0,4.7,10.0,502.0,453.64,364.7
2016,12,16,12,15,901.5,73.0,4.75,10.0,500.0,420.55,333.45
2016,12,16,12,30,901.0,73.0,4.8,10.0,498.0,385.23,299.7
2016,12,16,12,45,896.0,72.5,4.85,10.0,488.5,345.97,262.22
2016,12,16,13,0,891.0,72.0,4.9,10.0,479.0,305.16,223.1
2016,12,16,13,15,882.5,71.0,4.95,10.0,462.5,258.43,179.34
2016,12,16,13,30,874.0,70.0,5.0,10.0,446.0,213.59,138.26
2016,12,16,13,45,861.5,68.0,5.05,10.0,422.0,166.76,98.55
2016,12,16,14,0,849.0,66.0,5.1,10.0,398.0,119.95,64.68
2016,12,16,14,15,829.5,64.0,5.05,10.0,368.5,73.13,41.71
2016,12,16,14,30,810.0,62.0,5.0,10.0,339.0,49.14,39.03
2016,12,16,14,45,783.5,58.5,5.0,10.0,304.0,46.96,37.08
2016,12,16,15,0,757.0,55.0,5.0,10.0,269.0,44.8,35.11
2016,12,16,15,15,714.5,51.5,4.95,9.5,230.0,42.59,33.1
2016,12,16,15,30,672.0,48.0,4.9,9.0,191.0,40.45,31.05
2016,12,16,15,45,608.0,42.0,4.85,9.0,150.5,35.96,26.71
2016,12,16,16,0,544.0,36.0,4.8,9.0,110.0,31.46,22.19
2016,12,16,16,15,427.0,27.5,4.7,8.5,73.0,24.33,14.68
2016,12,16,16,30,310.0,19.0,4.6,8.0,36.0,17.07,0.0
2016,12,16,16,45,155.0,9.5,4.55,8.0,18.0,8.64,0.0
2016,12,16,17,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,7,45,237.0,13.5,1.8,4.5,35.5,157.89,0.0
2016,12,17,8,0,474.0,27.0,1.7,5.0,71.0,315.63,241.04
2016,12,17,8,15,560.5,34.0,1.7,5.5,112.0,379.35,312.21
2016,12,17,8,30,647.0,41.0,1.7,6.0,153.0,443.62,369.81
2016,12,17,8,45,699.0,45.5,1.7,6.5,193.5,484.74,405.74
2016,12,17,9,0,751.0,50.0,1.7,7.0,234.0,524.07,438.37
2016,12,17,9,15,784.0,53.0,1.8,7.0,272.0,548.12,458.71
2016,12,17,9,30,817.0,56.0,1.9,7.0,310.0,569.46,476.03
2016,12,17,9,45,836.5,59.5,2.05,7.5,342.5,580.39,483.79
2016,12,17,10,0,856.0,63.0,2.2,8.0,375.0,588.15,488.59
2016,12,17,10,15,871.0,64.5,2.3,8.0,402.5,587.68,487.24
2016,12,17,10,30,886.0,66.0,2.4,8.0,430.0,580.7,480.57
2016,12,17,10,45,895.0,67.5,2.5,8.5,450.0,570.67,470.25
2016,12,17,11,0,904.0,69.0,2.6,9.0,470.0,557.44,457.09
2016,12,17,11,15,909.5,70.0,2.65,9.0,483.5,538.68,439.89
2016,12,17,11,30,915.0,71.0,2.7,9.0,497.0,516.9,419.86
2016,12,17,11,45,916.5,71.5,2.8,9.5,502.5,489.83,394.53
2016,12,17,12,0,918.0,72.0,2.9,10.0,508.0,460.1,366.53
2016,12,17,12,15,917.0,72.0,2.95,10.0,506.5,426.37,335.27
2016,12,17,12,30,916.0,72.0,3.0,10.0,505.0,390.41,301.48
2016,12,17,12,45,907.5,73.0,3.05,10.0,494.5,350.95,264.37
2016,12,17,13,0,899.0,74.0,3.1,10.0,484.0,307.46,223.6
2016,12,17,13,15,890.0,73.0,3.1,10.0,467.0,263.0,182.09
2016,12,17,13,30,881.0,72.0,3.1,10.0,450.0,217.74,140.96
2016,12,17,13,45,867.0,70.5,3.1,10.0,426.5,170.81,101.4
2016,12,17,14,0,853.0,69.0,3.1,10.0,403.0,124.01,67.6
2016,12,17,14,15,833.0,66.5,3.05,9.5,372.5,76.54,43.96
2016,12,17,14,30,813.0,64.0,3.0,9.0,342.0,50.79,40.69
2016,12,17,14,45,784.0,61.0,3.0,9.0,306.5,49.05,39.15
2016,12,17,15,0,755.0,58.0,3.0,9.0,271.0,47.36,37.6
2016,12,17,15,15,711.5,54.0,2.95,8.5,232.0,44.78,35.25
2016,12,17,15,30,668.0,50.0,2.9,8.0,193.0,42.25,32.84
2016,12,17,15,45,599.5,44.0,2.9,8.0,152.0,37.8,28.51
2016,12,17,16,0,531.0,38.0,2.9,8.0,111.0,30.52,21.5
2016,12,17,16,15,412.0,29.5,2.95,7.5,73.5,24.05,14.61
2016,12,17,16,30,293.0,21.0,3.0,7.0,36.0,17.47,0.0
2016,12,17,16,45,146.5,10.5,3.1,7.0,18.0,9.55,0.0
2016,12,17,17,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,7,45,243.0,13.0,1.4,3.5,35.0,159.8,0.0
2016,12,18,8,0,486.0,26.0,1.4,4.0,70.0,321.06,243.5
2016,12,18,8,15,573.5,32.5,1.4,4.5,111.0,384.8,316.5
2016,12,18,8,30,661.0,39.0,1.4,5.0,152.0,449.15,374.26
2016,12,18,8,45,712.5,43.0,1.4,5.5,193.0,489.42,409.5
2016,12,18,9,0,764.0,47.0,1.4,6.0,234.0,527.93,441.44
2016,12,18,9,15,798.0,50.0,1.4,6.0,272.0,552.64,461.75
2016,12,18,9,30,832.0,53.0,1.4,6.0,310.0,574.66,478.98
2016,12,18,9,45,851.5,56.5,1.4,6.5,343.5,585.69,485.96
2016,12,18,10,0,871.0,60.0,1.4,7.0,377.0,593.51,490.01
2016,12,18,10,15,886.5,61.5,1.3,7.0,404.5,589.72,485.0
2016,12,18,10,30,902.0,63.0,1.2,7.0,432.0,586.57,480.12
2016,12,18,10,45,912.5,64.0,1.15,7.5,453.0,576.72,469.34
2016,12,18,11,0,923.0,65.0,1.1,8.0,474.0,563.58,455.81
2016,12,18,11,15,928.5,66.0,1.05,8.0,487.5,544.6,438.34
2016,12,18,11,30,934.0,67.0,1.0,8.0,501.0,522.52,418.12
2016,12,18,11,45,936.0,67.0,1.0,8.5,506.5,494.81,392.75
2016,12,18,12,0,938.0,67.0,1.0,9.0,512.0,464.39,364.74
2016,12,18,12,15,937.0,67.0,1.05,9.0,510.5,430.18,334.05
2016,12,18,12,30,936.0,67.0,1.1,9.0,509.0,393.69,300.71
2016,12,18,12,45,931.5,66.5,1.15,9.5,499.5,353.51,263.23
2016,12,18,13,0,927.0,66.0,1.2,10.0,490.0,311.64,223.92
2016,12,18,13,15,919.0,65.0,1.2,10.0,473.0,267.04,182.82
2016,12,18,13,30,911.0,64.0,1.2,10.0,456.0,221.44,141.81
2016,12,18,13,45,898.0,63.0,1.25,10.0,432.0,174.37,102.44
2016,12,18,14,0,885.0,62.0,1.3,10.0,408.0,127.16,68.54
2016,12,18,14,15,866.5,60.0,1.35,9.5,378.0,79.06,44.68
2016,12,18,14,30,848.0,58.0,1.4,9.0,348.0,46.1,36.45
2016,12,18,14,45,820.5,55.5,1.45,9.0,312.5,44.64,35.18
2016,12,18,15,0,793.0,53.0,1.5,9.0,277.0,43.24,33.88
2016,12,18,15,15,752.5,49.5,1.55,8.5,237.5,40.96,31.81
2016,12,18,15,30,712.0,46.0,1.6,8.0,198.0,38.72,29.68
2016,12,18,15,45,647.0,40.5,1.7,8.0,157.0,34.61,25.67
2016,12,18,16,0,582.0,35.0,1.8,8.0,116.0,30.5,21.52
2016,12,18,16,15,468.0,27.5,1.8,7.5,77.5,24.32,14.93
2016,12,18,16,30,354.0,20.0,1.8,7.0,39.0,18.07,0.03
2016,12,18,16,45,177.0,10.0,1.8,7.0,19.5,9.1,0.0
2016,12,18,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,7,45,208.0,13.5,1.4,4.5,32.0,144.48,0.0
2016,12,19,8,0,416.0,27.0,1.4,5.0,64.0,283.1,212.4
2016,12,19,8,15,504.0,34.0,1.35,5.5,102.5,346.9,284.8
2016,12,19,8,30,592.0,41.0,1.3,6.0,141.0,411.36,342.34
2016,12,19,8,45,643.0,46.0,1.3,6.5,180.0,452.03,377.84
2016,12,19,9,0,694.0,51.0,1.3,7.0,219.0,491.1,410.26
2016,12,19,9,15,728.5,54.5,1.35,7.5,255.5,516.62,430.75
2016,12,19,9,30,763.0,58.0,1.4,8.0,292.0,539.59,448.3
2016,12,19,9,45,778.5,62.0,1.45,8.5,323.0,549.06,454.49
2016,12,19,10,0,794.0,66.0,1.5,9.0,354.0,555.57,457.99
2016,12,19,10,15,810.5,68.0,1.5,9.0,381.0,557.31,458.01
2016,12,19,10,30,827.0,70.0,1.5,9.0,408.0,555.87,455.28
2016,12,19,10,45,837.5,71.5,1.5,9.5,428.0,547.31,445.99
2016,12,19,11,0,848.0,73.0,1.5,10.0,448.0,535.6,434.04
2016,12,19,11,15,854.5,73.5,1.45,10.0,461.0,517.65,417.52
2016,12,19,11,30,861.0,74.0,1.4,10.0,474.0,496.77,398.38
2016,12,19,11,45,655.5,121.0,1.4,10.5,427.5,422.82,337.95
2016,12,19,12,0,450.0,168.0,1.4,11.0,381.0,352.16,280.95
2016,12,19,12,15,655.5,122.0,1.3,11.0,431.5,372.86,292.5
2016,12,19,12,30,861.0,76.0,1.2,11.0,482.0,375.77,286.85
2016,12,19,12,45,789.0,84.5,1.2,11.0,451.5,325.16,243.33
2016,12,19,13,0,717.0,93.0,1.2,11.0,421.0,275.32,200.9
2016,12,19,13,15,775.5,83.0,1.15,11.0,426.5,248.59,172.86
2016,12,19,13,30,834.0,73.0,1.1,11.0,432.0,212.73,137.49
2016,12,19,13,45,820.0,71.0,1.1,11.0,409.0,167.6,99.8
2016,12,19,14,0,806.0,69.0,1.1,11.0,386.0,122.67,67.27
2016,12,19,14,15,786.0,67.0,1.05,11.0,357.0,77.94,44.42
2016,12,19,14,30,766.0,65.0,1.0,11.0,328.0,51.27,40.81
2016,12,19,14,45,736.5,62.0,1.0,11.0,294.0,49.57,39.33
2016,12,19,15,0,707.0,59.0,1.0,11.0,260.0,47.92,37.84
2016,12,19,15,15,664.5,54.5,1.0,10.5,222.0,44.94,35.15
2016,12,19,15,30,622.0,50.0,1.0,10.0,184.0,38.42,29.18
2016,12,19,15,45,551.5,44.5,1.0,10.0,145.0,34.8,25.66
2016,12,19,16,0,481.0,39.0,1.0,10.0,106.0,31.2,21.99
2016,12,19,16,15,368.5,30.0,1.0,10.0,70.5,24.34,14.86
2016,12,19,16,30,256.0,21.0,1.0,10.0,35.0,17.34,0.58
2016,12,19,16,45,128.0,10.5,1.05,10.0,17.5,9.55,0.0
2016,12,19,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
